Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,16.0,2.8,-0.5,31.5,72.25,0.0
2016,1,1,8,0,339.0,32.0,3.1,0.0,63.0,153.41,110.05
2016,1,1,8,15,435.0,40.5,3.05,0.5,102.0,205.04,161.66
2016,1,1,8,30,531.0,49.0,3.0,1.0,141.0,261.66,213.08
2016,1,1,8,45,592.0,55.0,2.95,1.5,182.0,305.96,253.67
2016,1,1,9,0,653.0,61.0,2.9,2.0,223.0,351.78,294.51
2016,1,1,9,15,692.0,65.0,2.75,2.5,260.5,386.69,325.17
2016,1,1,9,30,731.0,69.0,2.6,3.0,298.0,421.17,354.43
2016,1,1,9,45,766.0,70.0,2.5,4.0,333.0,448.28,376.24
2016,1,1,10,0,801.0,71.0,2.4,5.0,368.0,475.69,397.47
2016,1,1,10,15,818.5,73.5,2.3,5.5,396.0,494.26,411.61
2016,1,1,10,30,836.0,76.0,2.2,6.0,424.0,510.52,423.44
2016,1,1,10,45,846.5,77.5,2.1,6.5,445.0,519.65,429.24
2016,1,1,11,0,857.0,79.0,2.0,7.0,466.0,526.11,432.65
2016,1,1,11,15,864.5,80.0,1.9,7.0,480.5,527.74,432.81
2016,1,1,11,30,872.0,81.0,1.8,7.0,495.0,526.55,430.54
2016,1,1,11,45,873.5,82.0,1.75,7.5,501.5,519.52,422.97
2016,1,1,12,0,875.0,83.0,1.7,8.0,508.0,509.72,413.06
2016,1,1,12,15,874.5,83.0,1.65,8.0,507.0,495.25,400.03
2016,1,1,12,30,874.0,83.0,1.6,8.0,506.0,478.16,384.67
2016,1,1,12,45,871.5,82.0,1.55,8.0,497.5,456.7,365.54
2016,1,1,13,0,869.0,81.0,1.5,8.0,489.0,432.9,344.14
2016,1,1,13,15,861.0,80.0,1.45,8.0,473.0,404.78,318.89
2016,1,1,13,30,853.0,79.0,1.4,8.0,457.0,374.87,291.7
2016,1,1,13,45,837.0,78.0,1.4,8.0,433.5,340.79,260.9
2016,1,1,14,0,821.0,77.0,1.4,8.0,410.0,305.79,228.89
2016,1,1,14,15,801.0,74.5,1.3,8.0,380.5,267.7,194.03
2016,1,1,14,30,781.0,72.0,1.2,8.0,351.0,229.48,159.19
2016,1,1,14,45,750.0,69.5,1.2,8.0,316.0,189.5,124.18
2016,1,1,15,0,719.0,67.0,1.2,8.0,281.0,148.08,89.71
2016,1,1,15,15,676.5,62.5,1.1,7.0,242.5,107.85,60.26
2016,1,1,15,30,634.0,58.0,1.0,6.0,204.0,70.49,38.59
2016,1,1,15,45,564.5,52.0,0.95,5.5,163.0,37.6,28.82
2016,1,1,16,0,495.0,46.0,0.9,5.0,122.0,34.75,25.91
2016,1,1,16,15,387.0,36.0,0.95,4.5,84.0,27.96,19.05
2016,1,1,16,30,279.0,26.0,1.0,4.0,46.0,20.88,8.7
2016,1,1,16,45,139.5,13.0,1.05,3.5,23.0,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.0,1.8,0.5,23.0,44.42,0.0
2016,1,2,8,0,144.0,32.0,2.0,1.0,46.0,94.19,66.9
2016,1,2,8,15,181.0,48.0,2.0,1.5,73.5,122.44,96.17
2016,1,2,8,30,218.0,64.0,2.0,2.0,101.0,158.14,128.82
2016,1,2,8,45,239.5,79.0,2.05,2.5,129.5,187.88,156.0
2016,1,2,9,0,261.0,94.0,2.1,3.0,158.0,217.97,182.89
2016,1,2,9,15,273.5,108.0,2.0,3.5,185.0,243.09,204.86
2016,1,2,9,30,286.0,122.0,1.9,4.0,212.0,267.83,225.88
2016,1,2,9,45,304.0,131.5,1.85,4.5,236.5,289.63,244.01
2016,1,2,10,0,322.0,141.0,1.8,5.0,261.0,311.02,261.39
2016,1,2,10,15,210.0,160.5,1.65,5.5,241.0,273.07,228.63
2016,1,2,10,30,98.0,180.0,1.5,6.0,221.0,232.81,193.8
2016,1,2,10,45,187.0,185.0,1.4,7.0,268.0,286.27,237.61
2016,1,2,11,0,276.0,190.0,1.3,8.0,315.0,339.27,279.34
2016,1,2,11,15,407.0,170.0,1.2,8.5,360.5,386.57,316.32
2016,1,2,11,30,538.0,150.0,1.1,9.0,406.0,428.22,347.81
2016,1,2,11,45,298.5,179.0,1.05,10.0,321.5,329.13,266.73
2016,1,2,12,0,59.0,208.0,1.0,11.0,237.0,232.45,187.54
2016,1,2,12,15,146.5,211.0,1.05,11.0,282.0,276.01,223.18
2016,1,2,12,30,234.0,214.0,1.1,11.0,327.0,314.09,252.94
2016,1,2,12,45,147.0,207.5,1.2,11.5,278.0,263.84,212.19
2016,1,2,13,0,60.0,201.0,1.3,12.0,229.0,216.75,174.41
2016,1,2,13,15,58.0,194.0,1.25,12.0,220.5,206.59,166.23
2016,1,2,13,30,56.0,187.0,1.2,12.0,212.0,196.43,157.88
2016,1,2,13,45,43.5,174.0,1.2,12.0,193.0,177.5,142.59
2016,1,2,14,0,31.0,161.0,1.2,12.0,174.0,159.42,128.04
2016,1,2,14,15,110.0,155.5,1.0,12.0,196.0,170.23,134.36
2016,1,2,14,30,189.0,150.0,0.8,12.0,218.0,176.03,135.52
2016,1,2,14,45,179.5,137.0,0.65,12.0,196.5,153.58,116.57
2016,1,2,15,0,170.0,124.0,0.5,12.0,175.0,131.62,98.51
2016,1,2,15,15,160.0,108.0,0.6,11.0,151.0,107.85,80.03
2016,1,2,15,30,150.0,92.0,0.7,10.0,127.0,84.89,63.11
2016,1,2,15,45,133.5,75.5,0.8,9.5,102.0,62.75,50.86
2016,1,2,16,0,117.0,59.0,0.9,9.0,77.0,47.36,36.7
2016,1,2,16,15,84.5,42.5,0.95,8.0,53.5,36.57,26.31
2016,1,2,16,30,52.0,26.0,1.0,7.0,30.0,22.97,10.64
2016,1,2,16,45,26.0,13.0,1.1,6.0,15.0,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.5,1.0,3.5,14.5,14.0,0.0
2016,1,3,8,0,0.0,29.0,1.0,4.0,29.0,29.38,17.9
2016,1,3,8,15,8.5,45.5,1.0,4.5,47.0,49.63,36.74
2016,1,3,8,30,17.0,62.0,1.0,5.0,65.0,72.92,57.44
2016,1,3,8,45,24.0,78.5,1.0,5.5,84.0,93.17,75.36
2016,1,3,9,0,31.0,95.0,1.0,6.0,103.0,113.51,93.09
2016,1,3,9,15,35.5,110.0,1.1,6.0,120.5,131.09,108.39
2016,1,3,9,30,40.0,125.0,1.2,6.0,138.0,148.67,123.49
2016,1,3,9,45,44.0,137.5,1.3,6.0,153.0,163.17,135.81
2016,1,3,10,0,48.0,150.0,1.4,6.0,168.0,177.65,147.98
2016,1,3,10,15,221.5,151.5,1.55,6.0,243.0,273.96,229.61
2016,1,3,10,30,395.0,153.0,1.7,6.0,318.0,368.21,307.3
2016,1,3,10,45,457.0,149.0,1.85,6.5,349.0,395.66,328.82
2016,1,3,11,0,519.0,145.0,2.0,7.0,380.0,422.01,349.53
2016,1,3,11,15,259.5,137.0,2.15,7.0,254.5,274.24,228.31
2016,1,3,11,30,0.0,129.0,2.3,7.0,129.0,125.33,102.07
2016,1,3,11,45,129.5,170.5,2.5,7.5,234.0,234.61,194.72
2016,1,3,12,0,259.0,212.0,2.7,8.0,339.0,338.02,278.9
2016,1,3,12,15,266.0,211.0,2.8,8.0,341.0,334.42,275.14
2016,1,3,12,30,273.0,210.0,2.9,8.0,343.0,329.8,270.88
2016,1,3,12,45,258.0,208.0,3.05,8.5,332.0,313.62,256.74
2016,1,3,13,0,243.0,206.0,3.2,9.0,321.0,297.37,242.53
2016,1,3,13,15,315.5,187.5,3.15,9.0,332.0,299.36,242.65
2016,1,3,13,30,388.0,169.0,3.1,9.0,343.0,296.62,238.05
2016,1,3,13,45,370.5,163.0,3.05,9.0,322.5,271.67,216.15
2016,1,3,14,0,353.0,157.0,3.0,9.0,302.0,246.75,194.24
2016,1,3,14,15,331.0,148.0,2.8,9.0,276.5,218.47,169.6
2016,1,3,14,30,309.0,139.0,2.6,9.0,251.0,191.18,145.97
2016,1,3,14,45,288.0,129.0,2.4,9.0,225.5,164.34,123.05
2016,1,3,15,0,267.0,119.0,2.2,9.0,200.0,138.72,101.83
2016,1,3,15,15,249.5,104.5,2.0,8.5,172.5,111.12,80.03
2016,1,3,15,30,232.0,90.0,1.8,8.0,145.0,84.82,61.08
2016,1,3,15,45,201.0,74.5,1.65,7.5,115.5,59.17,48.08
2016,1,3,16,0,170.0,59.0,1.5,7.0,86.0,47.4,37.06
2016,1,3,16,15,125.0,43.0,1.55,6.5,59.5,35.16,25.31
2016,1,3,16,30,80.0,27.0,1.6,6.0,33.0,22.54,10.97
2016,1,3,16,45,40.0,13.5,1.65,5.5,16.5,13.27,0.0
2016,1,3,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.5,2.15,6.5,7.5,7.23,0.0
2016,1,4,8,0,0.0,15.0,2.3,7.0,15.0,14.47,5.81
2016,1,4,8,15,0.0,24.0,2.4,7.5,24.0,23.16,14.03
2016,1,4,8,30,0.0,33.0,2.5,8.0,33.0,31.86,21.84
2016,1,4,8,45,0.0,42.5,2.7,8.5,42.5,41.05,29.99
2016,1,4,9,0,0.0,52.0,2.9,9.0,52.0,50.24,38.05
2016,1,4,9,15,0.0,61.0,2.95,9.5,61.0,59.08,45.68
2016,1,4,9,30,0.0,70.0,3.0,10.0,70.0,67.96,53.25
2016,1,4,9,45,0.0,77.5,3.1,10.5,77.5,75.31,59.4
2016,1,4,10,0,0.0,85.0,3.2,11.0,85.0,82.65,65.47
2016,1,4,10,15,28.0,129.5,3.3,11.0,141.5,144.73,118.16
2016,1,4,10,30,56.0,174.0,3.4,11.0,198.0,205.26,168.66
2016,1,4,10,45,195.0,178.5,3.55,11.5,266.0,284.12,234.16
2016,1,4,11,0,334.0,183.0,3.7,12.0,334.0,362.78,297.94
2016,1,4,11,15,440.5,166.0,3.8,12.5,372.5,401.14,328.25
2016,1,4,11,30,547.0,149.0,3.9,13.0,411.0,433.71,353.56
2016,1,4,11,45,462.0,171.0,4.0,13.5,394.5,406.83,330.37
2016,1,4,12,0,377.0,193.0,4.1,14.0,378.0,377.3,305.36
2016,1,4,12,15,278.0,206.5,4.05,14.0,343.0,336.29,271.71
2016,1,4,12,30,179.0,220.0,4.0,14.0,308.0,295.88,238.68
2016,1,4,12,45,330.0,192.0,4.0,14.0,350.5,330.29,265.68
2016,1,4,13,0,481.0,164.0,4.0,14.0,393.0,356.86,284.94
2016,1,4,13,15,240.5,114.5,3.8,14.0,229.0,202.63,161.16
2016,1,4,13,30,0.0,65.0,3.6,14.0,65.0,62.83,47.61
2016,1,4,13,45,384.0,72.0,3.4,14.0,230.5,191.99,148.05
2016,1,4,14,0,768.0,79.0,3.2,14.0,396.0,298.11,222.36
2016,1,4,14,15,534.5,110.0,2.8,13.5,323.5,236.36,175.11
2016,1,4,14,30,301.0,141.0,2.4,13.0,251.0,192.03,144.79
2016,1,4,14,45,284.5,130.5,2.0,12.5,226.0,165.83,122.78
2016,1,4,15,0,268.0,120.0,1.6,12.0,201.0,140.49,101.99
2016,1,4,15,15,251.0,105.5,1.55,11.5,174.0,112.84,80.37
2016,1,4,15,30,234.0,91.0,1.5,11.0,147.0,86.45,61.46
2016,1,4,15,45,205.0,75.5,1.45,11.0,117.5,60.63,48.74
2016,1,4,16,0,176.0,60.0,1.4,11.0,88.0,48.16,37.17
2016,1,4,16,15,130.5,44.0,1.45,10.5,61.5,35.94,25.63
2016,1,4,16,30,85.0,28.0,1.5,10.0,35.0,23.34,11.84
2016,1,4,16,45,42.5,14.0,1.55,10.0,17.5,13.76,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.5,2.3,8.5,14.5,14.0,0.0
2016,1,5,8,0,0.0,29.0,2.3,9.0,29.0,29.39,17.45
2016,1,5,8,15,7.5,45.5,2.35,9.0,47.0,49.3,35.77
2016,1,5,8,30,15.0,62.0,2.4,9.0,65.0,69.15,53.38
2016,1,5,8,45,23.0,78.5,2.45,9.5,83.5,92.81,74.0
2016,1,5,9,0,31.0,95.0,2.5,10.0,102.0,113.56,91.92
2016,1,5,9,15,35.5,110.0,2.65,10.0,119.5,131.14,107.11
2016,1,5,9,30,40.0,125.0,2.8,10.0,137.0,148.74,122.13
2016,1,5,9,45,44.0,138.0,2.95,10.5,153.0,163.83,134.6
2016,1,5,10,0,48.0,151.0,3.1,11.0,169.0,178.87,146.86
2016,1,5,10,15,24.0,119.0,3.25,11.0,128.0,131.68,107.0
2016,1,5,10,30,0.0,87.0,3.4,11.0,87.0,84.35,66.67
2016,1,5,10,45,0.0,47.0,3.6,11.5,47.0,45.4,33.34
2016,1,5,11,0,0.0,7.0,3.8,12.0,7.0,6.75,0.14
2016,1,5,11,15,0.0,40.5,3.85,12.0,40.5,39.12,27.86
2016,1,5,11,30,0.0,74.0,3.9,12.0,74.0,71.55,55.38
2016,1,5,11,45,0.0,96.0,4.0,12.0,96.0,92.93,73.37
2016,1,5,12,0,0.0,118.0,4.1,12.0,118.0,114.28,91.27
2016,1,5,12,15,6.5,148.0,4.1,11.5,151.0,146.33,118.26
2016,1,5,12,30,13.0,178.0,4.1,11.0,184.0,177.81,144.66
2016,1,5,12,45,6.5,132.5,4.15,11.0,135.5,130.7,105.35
2016,1,5,13,0,0.0,87.0,4.2,11.0,87.0,84.12,66.21
2016,1,5,13,15,0.0,57.5,4.1,11.0,57.5,55.57,42.02
2016,1,5,13,30,0.0,28.0,4.0,11.0,28.0,27.03,17.63
2016,1,5,13,45,98.5,103.5,3.9,11.0,144.0,130.83,104.17
2016,1,5,14,0,197.0,179.0,3.8,11.0,260.0,223.49,178.39
2016,1,5,14,15,274.5,157.5,3.6,10.5,262.5,214.06,167.32
2016,1,5,14,30,352.0,136.0,3.4,10.0,265.0,199.85,151.51
2016,1,5,14,45,330.5,127.0,3.25,10.0,239.0,172.06,127.57
2016,1,5,15,0,309.0,118.0,3.1,10.0,213.0,145.41,105.35
2016,1,5,15,15,290.5,104.0,2.85,9.5,184.5,116.27,82.28
2016,1,5,15,30,272.0,90.0,2.6,9.0,156.0,88.46,62.28
2016,1,5,15,45,243.0,75.0,2.35,9.0,125.5,61.26,49.72
2016,1,5,16,0,214.0,60.0,2.1,9.0,95.0,48.19,37.53
2016,1,5,16,15,163.5,45.0,2.0,8.5,67.0,36.72,26.62
2016,1,5,16,30,113.0,30.0,1.9,8.0,39.0,24.92,13.64
2016,1,5,16,45,56.5,15.0,1.8,7.5,19.5,14.74,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,7.5,17.0,3.35,8.5,17.5,19.64,0.0
2016,1,6,8,0,15.0,34.0,3.2,9.0,35.0,43.13,27.9
2016,1,6,8,15,43.5,53.5,3.2,9.0,60.0,74.97,56.64
2016,1,6,8,30,72.0,73.0,3.2,9.0,85.0,111.9,88.88
2016,1,6,8,45,109.5,90.0,3.25,9.5,114.0,145.91,118.36
2016,1,6,9,0,147.0,107.0,3.3,10.0,143.0,181.52,148.94
2016,1,6,9,15,164.0,122.5,3.3,10.0,169.5,207.53,171.43
2016,1,6,9,30,181.0,138.0,3.3,10.0,196.0,233.72,193.73
2016,1,6,9,45,209.5,145.5,3.35,10.0,219.0,261.29,216.93
2016,1,6,10,0,238.0,153.0,3.4,10.0,242.0,284.35,236.18
2016,1,6,10,15,191.0,168.5,3.4,10.0,243.5,273.33,226.65
2016,1,6,10,30,144.0,184.0,3.4,10.0,245.0,265.44,219.57
2016,1,6,10,45,72.0,132.5,3.4,10.0,163.0,169.4,139.24
2016,1,6,11,0,0.0,81.0,3.4,10.0,81.0,78.34,61.6
2016,1,6,11,15,0.0,46.5,3.35,10.0,46.5,44.92,33.06
2016,1,6,11,30,0.0,12.0,3.3,10.0,12.0,11.58,4.35
2016,1,6,11,45,25.0,110.0,3.25,10.0,122.5,120.37,97.44
2016,1,6,12,0,50.0,208.0,3.2,10.0,233.0,228.62,187.4
2016,1,6,12,15,29.5,190.5,3.2,9.5,205.0,199.84,163.5
2016,1,6,12,30,9.0,173.0,3.2,9.0,177.0,171.21,139.93
2016,1,6,12,45,24.0,184.5,3.2,9.0,195.5,188.15,154.13
2016,1,6,13,0,39.0,196.0,3.2,9.0,214.0,204.09,167.27
2016,1,6,13,15,170.5,192.0,3.1,9.0,269.5,249.45,203.57
2016,1,6,13,30,302.0,188.0,3.0,9.0,325.0,286.31,231.23
2016,1,6,13,45,156.0,169.5,2.95,9.0,240.0,210.57,170.13
2016,1,6,14,0,10.0,151.0,2.9,9.0,155.0,146.21,119.33
2016,1,6,14,15,171.0,145.5,2.7,9.0,208.5,178.98,142.12
2016,1,6,14,30,332.0,140.0,2.5,9.0,262.0,199.89,152.76
2016,1,6,14,45,325.0,130.5,2.35,9.0,241.0,175.02,130.64
2016,1,6,15,0,318.0,121.0,2.2,9.0,220.0,150.14,109.22
2016,1,6,15,15,294.5,108.0,2.05,8.5,190.0,120.82,86.13
2016,1,6,15,30,271.0,95.0,1.9,8.0,160.0,93.18,66.32
2016,1,6,15,45,255.0,78.5,1.75,8.0,130.5,64.81,48.66
2016,1,6,16,0,239.0,62.0,1.6,8.0,101.0,46.94,36.62
2016,1,6,16,15,182.5,46.5,1.55,7.5,71.5,35.74,25.96
2016,1,6,16,30,126.0,31.0,1.5,7.0,42.0,25.72,14.78
2016,1,6,16,45,63.0,15.5,1.45,7.0,21.0,13.19,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,19.0,1.1,5.5,27.0,52.77,0.0
2016,1,7,8,0,174.0,38.0,1.2,6.0,54.0,111.68,78.7
2016,1,7,8,15,266.0,51.0,1.15,6.0,90.5,160.97,124.9
2016,1,7,8,30,358.0,64.0,1.1,6.0,127.0,215.88,172.87
2016,1,7,8,45,438.0,70.5,1.05,6.5,166.5,263.13,213.76
2016,1,7,9,0,518.0,77.0,1.0,7.0,206.0,315.1,257.64
2016,1,7,9,15,561.0,83.0,0.8,7.5,243.0,351.74,287.66
2016,1,7,9,30,604.0,89.0,0.6,8.0,280.0,388.39,316.42
2016,1,7,9,45,685.0,81.0,0.45,8.5,320.0,427.96,346.61
2016,1,7,10,0,766.0,73.0,0.3,9.0,360.0,466.44,374.8
2016,1,7,10,15,784.0,75.0,0.35,9.0,388.0,484.98,389.26
2016,1,7,10,30,802.0,77.0,0.4,9.0,416.0,501.34,401.97
2016,1,7,10,45,811.5,79.5,0.45,9.5,437.0,511.45,408.96
2016,1,7,11,0,821.0,82.0,0.5,10.0,458.0,518.98,413.82
2016,1,7,11,15,828.5,83.0,0.6,10.0,473.0,521.23,415.77
2016,1,7,11,30,836.0,84.0,0.7,10.0,488.0,520.75,415.48
2016,1,7,11,45,838.5,85.0,0.85,10.5,495.0,514.98,410.61
2016,1,7,12,0,841.0,86.0,1.0,11.0,502.0,506.51,403.36
2016,1,7,12,15,841.0,86.0,1.1,11.0,501.5,493.15,392.46
2016,1,7,12,30,841.0,86.0,1.2,11.0,501.0,477.26,379.24
2016,1,7,12,45,420.5,52.5,1.3,11.0,260.0,239.49,192.94
2016,1,7,13,0,0.0,19.0,1.4,11.0,19.0,18.34,10.08
2016,1,7,13,15,0.0,18.5,1.45,11.0,18.5,17.86,9.76
2016,1,7,13,30,0.0,18.0,1.5,11.0,18.0,17.37,9.35
2016,1,7,13,45,0.0,17.0,1.6,11.0,17.0,16.41,8.53
2016,1,7,14,0,0.0,16.0,1.7,11.0,16.0,15.44,7.71
2016,1,7,14,15,378.0,45.0,1.6,10.5,185.5,139.58,102.29
2016,1,7,14,30,756.0,74.0,1.5,10.0,355.0,237.82,168.06
2016,1,7,14,45,733.0,70.0,1.4,10.0,322.0,198.54,132.56
2016,1,7,15,0,710.0,66.0,1.3,10.0,289.0,159.89,99.42
2016,1,7,15,15,671.5,62.0,1.15,9.5,251.0,117.76,66.82
2016,1,7,15,30,633.0,58.0,1.0,9.0,213.0,80.62,42.97
2016,1,7,15,45,578.5,51.5,0.85,8.5,173.5,43.83,27.1
2016,1,7,16,0,524.0,45.0,0.7,8.0,134.0,32.78,23.99
2016,1,7,16,15,429.0,37.0,0.7,7.5,96.0,27.89,19.14
2016,1,7,16,30,334.0,29.0,0.7,7.0,58.0,22.86,12.87
2016,1,7,16,45,167.0,14.5,0.75,7.0,29.0,11.05,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,12.5,16.0,0.95,3.0,17.0,19.69,0.0
2016,1,8,8,0,25.0,32.0,1.0,3.0,34.0,43.17,28.59
2016,1,8,8,15,42.0,49.0,0.95,3.0,55.0,68.2,52.29
2016,1,8,8,30,59.0,66.0,0.9,3.0,76.0,98.0,79.03
2016,1,8,8,45,69.5,83.0,0.9,3.0,98.0,121.42,100.13
2016,1,8,9,0,80.0,100.0,0.9,3.0,120.0,144.99,121.05
2016,1,8,9,15,85.5,116.0,0.8,3.0,140.5,165.24,138.72
2016,1,8,9,30,91.0,132.0,0.7,3.0,161.0,180.62,151.88
2016,1,8,9,45,92.0,145.5,0.6,3.5,177.5,195.57,164.08
2016,1,8,10,0,93.0,159.0,0.5,4.0,194.0,210.24,175.73
2016,1,8,10,15,53.5,157.5,0.4,4.5,178.0,187.76,155.95
2016,1,8,10,30,14.0,156.0,0.3,5.0,162.0,161.31,132.98
2016,1,8,10,45,31.5,173.5,0.25,6.0,188.0,191.19,157.33
2016,1,8,11,0,49.0,191.0,0.2,7.0,214.0,217.33,177.75
2016,1,8,11,15,142.0,202.0,0.2,7.5,270.5,279.04,227.48
2016,1,8,11,30,235.0,213.0,0.2,8.0,327.0,335.79,271.55
2016,1,8,11,45,185.0,219.0,0.2,9.0,309.5,312.8,251.32
2016,1,8,12,0,135.0,225.0,0.2,10.0,292.0,290.09,232.21
2016,1,8,12,15,74.5,203.5,0.25,10.0,240.5,234.42,188.17
2016,1,8,12,30,14.0,182.0,0.3,10.0,189.0,182.28,146.49
2016,1,8,12,45,50.0,197.5,0.4,10.5,222.0,212.74,171.35
2016,1,8,13,0,86.0,213.0,0.5,11.0,255.0,240.17,192.78
2016,1,8,13,15,124.5,208.5,0.55,11.0,267.0,247.54,198.12
2016,1,8,13,30,163.0,204.0,0.6,11.0,279.0,252.05,200.93
2016,1,8,13,45,273.5,180.5,0.7,11.0,299.0,260.14,205.09
2016,1,8,14,0,384.0,157.0,0.8,11.0,319.0,260.12,201.41
2016,1,8,14,15,317.5,154.5,0.75,10.5,282.5,225.44,173.63
2016,1,8,14,30,251.0,152.0,0.7,10.0,246.0,193.78,148.91
2016,1,8,14,45,233.0,141.0,0.65,10.0,222.0,168.55,127.83
2016,1,8,15,0,215.0,130.0,0.6,10.0,198.0,144.4,107.99
2016,1,8,15,15,202.5,114.5,0.6,9.5,172.0,118.35,87.19
2016,1,8,15,30,190.0,99.0,0.6,9.0,146.0,93.26,68.28
2016,1,8,15,45,167.0,82.5,0.65,9.0,118.5,68.29,51.38
2016,1,8,16,0,144.0,66.0,0.7,9.0,91.0,52.61,41.62
2016,1,8,16,15,110.5,49.0,0.75,8.5,65.0,39.77,29.55
2016,1,8,16,30,77.0,32.0,0.8,8.0,39.0,26.52,16.07
2016,1,8,16,45,38.5,16.0,0.85,7.5,19.5,13.62,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,9,7,45,182.5,14.5,3.15,4.5,31.0,74.67,0.0
2016,1,9,8,0,365.0,29.0,3.3,5.0,62.0,160.01,113.26
2016,1,9,8,15,455.5,36.5,3.3,5.0,101.0,209.96,163.36
2016,1,9,8,30,546.0,44.0,3.3,5.0,140.0,264.85,213.33
2016,1,9,8,45,601.0,49.0,3.35,5.5,179.5,306.74,251.72
2016,1,9,9,0,656.0,54.0,3.4,6.0,219.0,348.19,288.78
2016,1,9,9,15,381.0,93.5,3.35,6.0,193.0,282.56,236.9
2016,1,9,9,30,106.0,133.0,3.3,6.0,167.0,193.63,162.32
2016,1,9,9,45,104.5,146.5,3.3,6.5,183.0,207.58,174.11
2016,1,9,10,0,103.0,160.0,3.3,7.0,199.0,221.09,185.07
2016,1,9,10,15,81.0,169.0,3.2,7.0,201.0,214.32,178.98
2016,1,9,10,30,59.0,178.0,3.1,7.0,203.0,211.55,176.2
2016,1,9,10,45,75.5,190.0,3.05,7.5,224.0,231.61,192.56
2016,1,9,11,0,92.0,202.0,3.0,8.0,245.0,251.43,208.47
2016,1,9,11,15,76.0,205.0,2.9,8.0,241.0,244.57,202.28
2016,1,9,11,30,60.0,208.0,2.8,8.0,237.0,237.64,196.13
2016,1,9,11,45,87.5,216.5,2.7,8.0,259.5,258.44,213.27
2016,1,9,12,0,115.0,225.0,2.6,8.0,282.0,280.5,231.16
2016,1,9,12,15,100.5,223.0,2.45,8.0,273.0,266.29,219.03
2016,1,9,12,30,86.0,221.0,2.3,8.0,264.0,254.5,209.04
2016,1,9,12,45,140.0,219.0,2.2,8.0,288.0,274.52,225.2
2016,1,9,13,0,194.0,217.0,2.1,8.0,312.0,290.45,237.43
2016,1,9,13,15,145.0,210.0,2.0,8.0,279.5,257.52,210.19
2016,1,9,13,30,96.0,203.0,1.9,8.0,247.0,227.32,185.55
2016,1,9,13,45,70.0,188.0,1.85,8.0,219.5,200.41,163.55
2016,1,9,14,0,44.0,173.0,1.8,8.0,192.0,175.21,143.02
2016,1,9,14,15,49.5,163.5,1.75,8.0,183.5,165.15,134.42
2016,1,9,14,30,55.0,154.0,1.7,8.0,175.0,154.57,125.22
2016,1,9,14,45,49.0,141.0,1.7,8.0,158.5,138.26,111.57
2016,1,9,15,0,43.0,128.0,1.7,8.0,142.0,122.37,98.3
2016,1,9,15,15,37.5,112.5,1.65,8.0,123.5,105.01,83.77
2016,1,9,15,30,32.0,97.0,1.6,8.0,105.0,88.17,69.74
2016,1,9,15,45,22.5,80.0,1.55,8.0,85.0,70.74,55.33
2016,1,9,16,0,13.0,63.0,1.5,8.0,65.0,57.61,46.29
2016,1,9,16,15,6.5,45.5,1.45,7.5,46.5,42.24,31.9
2016,1,9,16,30,0.0,28.0,1.4,7.0,28.0,26.61,16.49
2016,1,9,16,45,0.0,14.0,1.4,7.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,1.75,5.5,31.5,72.63,0.0
2016,1,10,8,0,335.0,32.0,2.0,6.0,63.0,154.12,109.04
2016,1,10,8,15,427.5,41.0,1.95,6.5,102.5,205.8,159.21
2016,1,10,8,30,520.0,50.0,1.9,7.0,142.0,262.48,209.39
2016,1,10,8,45,585.5,55.0,1.9,7.5,183.0,308.15,249.93
2016,1,10,9,0,651.0,60.0,1.9,8.0,224.0,355.67,290.96
2016,1,10,9,15,688.5,64.0,1.85,8.5,262.5,390.83,320.93
2016,1,10,9,30,726.0,68.0,1.8,9.0,301.0,423.98,348.32
2016,1,10,9,45,391.0,112.5,1.8,9.5,239.5,320.03,264.39
2016,1,10,10,0,56.0,157.0,1.8,10.0,178.0,189.79,155.69
2016,1,10,10,15,59.0,168.0,1.7,10.0,192.0,202.11,166.1
2016,1,10,10,30,62.0,179.0,1.6,10.0,206.0,214.28,175.85
2016,1,10,10,45,62.5,189.0,1.55,10.5,217.0,223.89,183.08
2016,1,10,11,0,63.0,199.0,1.5,11.0,228.0,233.24,190.03
2016,1,10,11,15,63.5,205.0,1.4,11.0,235.0,238.19,193.68
2016,1,10,11,30,64.0,211.0,1.3,11.0,242.0,242.92,197.15
2016,1,10,11,45,51.0,208.0,1.25,11.5,233.0,231.45,187.17
2016,1,10,12,0,38.0,205.0,1.2,12.0,224.0,220.21,177.51
2016,1,10,12,15,38.0,205.0,1.15,12.0,224.0,218.55,176.07
2016,1,10,12,30,38.0,205.0,1.1,12.0,224.0,216.77,174.51
2016,1,10,12,45,37.5,202.0,1.1,12.5,221.0,211.77,170.11
2016,1,10,13,0,37.0,199.0,1.1,13.0,218.0,206.68,165.69
2016,1,10,13,15,36.5,193.5,1.1,13.0,211.5,199.18,159.64
2016,1,10,13,30,36.0,188.0,1.1,13.0,205.0,191.62,153.54
2016,1,10,13,45,445.0,127.5,1.15,13.0,318.5,271.05,210.9
2016,1,10,14,0,854.0,67.0,1.2,13.0,432.0,325.92,242.79
2016,1,10,14,15,837.0,65.0,1.15,12.5,403.0,287.79,208.35
2016,1,10,14,30,820.0,63.0,1.1,12.0,374.0,249.15,173.7
2016,1,10,14,45,796.5,60.5,1.1,12.0,340.0,208.52,137.62
2016,1,10,15,0,773.0,58.0,1.1,12.0,306.0,168.39,103.08
2016,1,10,15,15,737.5,54.5,1.0,11.5,267.5,126.78,70.46
2016,1,10,15,30,702.0,51.0,0.9,11.0,229.0,87.28,44.12
2016,1,10,15,45,649.0,46.0,0.85,10.5,188.0,48.44,26.17
2016,1,10,16,0,596.0,41.0,0.8,10.0,147.0,31.47,22.68
2016,1,10,16,15,509.0,34.0,0.85,9.5,107.5,26.93,18.25
2016,1,10,16,30,422.0,27.0,0.9,9.0,68.0,22.28,13.0
2016,1,10,16,45,211.0,13.5,1.0,8.5,34.0,9.87,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,28.5,16.5,1.0,6.5,19.0,27.05,0.0
2016,1,11,8,0,57.0,33.0,1.0,7.0,38.0,58.63,39.96
2016,1,11,8,15,79.0,50.0,1.1,7.0,61.5,86.51,66.32
2016,1,11,8,30,101.0,67.0,1.2,7.0,85.0,115.03,91.89
2016,1,11,8,45,114.0,84.0,1.35,7.5,109.5,140.68,114.65
2016,1,11,9,0,127.0,101.0,1.5,8.0,134.0,166.51,137.16
2016,1,11,9,15,133.5,117.5,1.45,8.0,156.5,188.93,156.54
2016,1,11,9,30,140.0,134.0,1.4,8.0,179.0,211.09,175.31
2016,1,11,9,45,146.5,148.0,1.4,8.5,199.5,230.1,190.83
2016,1,11,10,0,153.0,162.0,1.4,9.0,220.0,248.79,205.79
2016,1,11,10,15,210.0,170.0,1.45,9.5,256.0,286.46,236.44
2016,1,11,10,30,267.0,178.0,1.5,10.0,292.0,329.15,270.51
2016,1,11,10,45,157.5,185.5,1.55,10.5,254.0,274.44,224.7
2016,1,11,11,0,48.0,193.0,1.6,11.0,216.0,219.2,178.33
2016,1,11,11,15,72.0,205.5,1.65,11.5,240.5,243.34,197.88
2016,1,11,11,30,96.0,218.0,1.7,12.0,265.0,266.92,216.46
2016,1,11,11,45,243.5,207.0,1.75,12.5,329.0,335.16,271.37
2016,1,11,12,0,391.0,196.0,1.8,13.0,393.0,393.82,317.03
2016,1,11,12,15,348.5,204.5,1.8,13.0,380.0,373.96,300.24
2016,1,11,12,30,306.0,213.0,1.8,13.0,367.0,354.14,283.94
2016,1,11,12,45,287.5,212.5,1.85,13.0,355.5,337.0,269.92
2016,1,11,13,0,269.0,212.0,1.9,13.0,344.0,319.78,255.75
2016,1,11,13,15,279.5,203.5,1.9,13.0,337.5,306.92,244.74
2016,1,11,13,30,290.0,195.0,1.9,13.0,331.0,292.86,232.48
2016,1,11,13,45,189.5,190.5,1.9,13.5,277.5,243.66,193.15
2016,1,11,14,0,89.0,186.0,1.9,14.0,224.0,201.17,159.95
2016,1,11,14,15,119.5,174.5,1.8,13.5,222.5,193.03,152.54
2016,1,11,14,30,150.0,163.0,1.7,13.0,221.0,183.61,143.53
2016,1,11,14,45,452.5,110.5,1.6,13.0,262.0,185.8,132.78
2016,1,11,15,0,755.0,58.0,1.5,13.0,303.0,167.93,103.43
2016,1,11,15,15,720.5,54.5,1.35,12.5,265.0,127.11,71.12
2016,1,11,15,30,686.0,51.0,1.2,12.0,227.0,88.31,44.84
2016,1,11,15,45,637.0,46.0,1.05,11.5,187.0,50.11,26.5
2016,1,11,16,0,588.0,41.0,0.9,11.0,147.0,31.29,22.43
