Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,503.5,34.0,0.95,10.0,108.0,26.75,18.08
2016,1,11,16,30,419.0,27.0,1.0,9.0,69.0,22.09,13.01
2016,1,11,16,45,209.5,13.5,1.05,8.5,34.5,9.78,0.0
2016,1,11,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,45,206.0,14.0,1.75,4.5,33.5,81.36,1.2
2016,1,12,8,0,412.0,28.0,1.9,5.0,67.0,174.79,124.72
2016,1,12,8,15,499.5,35.0,1.75,5.5,107.0,222.18,172.22
2016,1,12,8,30,587.0,42.0,1.6,6.0,147.0,277.66,221.81
2016,1,12,8,45,641.0,47.0,1.5,6.5,188.0,321.17,260.73
2016,1,12,9,0,695.0,52.0,1.4,7.0,229.0,365.8,299.26
2016,1,12,9,15,729.5,55.5,1.35,7.0,267.0,400.61,329.41
2016,1,12,9,30,764.0,59.0,1.3,7.0,305.0,434.76,358.08
2016,1,12,9,45,564.5,99.5,1.3,7.5,292.0,394.74,325.94
2016,1,12,10,0,365.0,140.0,1.3,8.0,279.0,342.03,282.79
2016,1,12,10,15,384.0,148.5,1.4,8.5,304.5,363.24,300.0
2016,1,12,10,30,403.0,157.0,1.5,9.0,330.0,383.46,315.66
2016,1,12,10,45,409.0,165.0,1.6,9.5,348.5,395.11,324.21
2016,1,12,11,0,415.0,173.0,1.7,10.0,367.0,405.31,331.5
2016,1,12,11,15,450.5,171.5,1.75,10.5,388.0,420.02,342.37
2016,1,12,11,30,486.0,170.0,1.8,11.0,409.0,433.06,351.68
2016,1,12,11,45,394.5,192.0,1.85,11.5,388.5,398.88,323.06
2016,1,12,12,0,303.0,214.0,1.9,12.0,368.0,368.25,297.45
2016,1,12,12,15,401.0,193.5,1.9,12.0,397.0,392.12,316.28
2016,1,12,12,30,499.0,173.0,1.9,12.0,426.0,409.68,329.29
2016,1,12,12,45,495.0,171.5,1.9,12.5,419.0,394.25,315.35
2016,1,12,13,0,491.0,170.0,1.9,13.0,412.0,377.57,300.43
2016,1,12,13,15,391.0,183.5,1.8,13.0,372.5,334.49,265.52
2016,1,12,13,30,291.0,197.0,1.7,13.0,333.0,296.04,234.7
2016,1,12,13,45,301.5,185.5,1.6,13.0,321.0,277.98,219.0
2016,1,12,14,0,312.0,174.0,1.5,13.0,309.0,258.67,201.89
2016,1,12,14,15,315.5,161.5,1.25,13.0,290.5,235.24,181.16
2016,1,12,14,30,319.0,149.0,1.0,13.0,272.0,211.02,159.64
2016,1,12,14,45,305.0,138.0,0.8,13.0,247.0,183.8,136.39
2016,1,12,15,0,291.0,127.0,0.6,13.0,222.0,157.22,114.1
2016,1,12,15,15,278.5,112.5,0.7,12.5,194.5,128.69,91.35
2016,1,12,15,30,266.0,98.0,0.8,12.0,167.0,100.99,70.59
2016,1,12,15,45,241.0,82.5,0.9,11.5,137.0,73.1,52.37
2016,1,12,16,0,216.0,67.0,1.0,11.0,107.0,53.41,42.15
2016,1,12,16,15,181.0,51.0,1.0,10.5,78.5,41.36,30.95
2016,1,12,16,30,146.0,35.0,1.0,10.0,50.0,26.98,17.22
2016,1,12,16,45,73.0,17.5,1.05,10.0,25.0,14.88,0.01
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,163.5,16.0,3.4,10.5,32.0,72.46,2.97
2016,1,13,8,0,327.0,32.0,3.6,11.0,64.0,152.97,107.64
2016,1,13,8,15,422.0,40.5,3.75,11.0,103.0,205.16,157.29
2016,1,13,8,30,517.0,49.0,3.9,11.0,142.0,262.58,208.17
2016,1,13,8,45,568.5,56.0,4.05,11.5,182.0,305.12,246.35
2016,1,13,9,0,620.0,63.0,4.2,12.0,222.0,348.91,284.63
2016,1,13,9,15,659.5,67.5,4.45,12.0,260.5,385.23,316.71
2016,1,13,9,30,699.0,72.0,4.7,12.0,299.0,421.31,347.93
2016,1,13,9,45,699.0,82.0,4.95,12.5,329.5,443.39,366.46
2016,1,13,10,0,699.0,92.0,5.2,13.0,360.0,463.12,382.55
2016,1,13,10,15,349.5,92.0,5.35,13.0,226.0,285.53,237.1
2016,1,13,10,30,0.0,92.0,5.5,13.0,92.0,89.28,70.23
2016,1,13,10,45,193.5,136.0,5.65,13.0,226.5,246.43,203.71
2016,1,13,11,0,387.0,180.0,5.8,13.0,361.0,394.53,325.61
2016,1,13,11,15,289.0,201.0,5.85,13.0,339.0,361.69,297.34
2016,1,13,11,30,191.0,222.0,5.9,13.0,317.0,324.75,266.05
2016,1,13,11,45,192.5,226.0,6.0,13.0,322.5,326.26,267.05
2016,1,13,12,0,194.0,230.0,6.1,13.0,328.0,327.08,267.39
2016,1,13,12,15,499.5,166.5,6.1,13.0,420.0,415.68,340.43
2016,1,13,12,30,805.0,103.0,6.1,13.0,512.0,490.74,400.0
2016,1,13,12,45,517.0,161.5,6.1,13.0,423.0,396.23,322.11
2016,1,13,13,0,229.0,220.0,6.1,13.0,334.0,311.06,252.41
2016,1,13,13,15,114.5,159.5,6.0,12.5,216.5,199.97,161.88
2016,1,13,13,30,0.0,99.0,5.9,12.0,99.0,95.54,75.63
2016,1,13,13,45,163.5,136.0,5.8,12.0,207.5,185.23,148.62
2016,1,13,14,0,327.0,173.0,5.7,12.0,316.0,263.61,209.2
2016,1,13,14,15,277.5,167.0,5.45,11.5,283.0,230.48,181.6
2016,1,13,14,30,228.0,161.0,5.2,11.0,250.0,200.34,156.99
2016,1,13,14,45,214.0,150.0,4.95,11.0,228.0,176.5,136.46
2016,1,13,15,0,200.0,139.0,4.7,11.0,206.0,155.77,118.87
2016,1,13,15,15,406.0,103.5,4.15,10.5,217.5,134.67,92.01
2016,1,13,15,30,612.0,68.0,3.6,10.0,229.0,99.55,56.68
2016,1,13,15,45,579.5,59.0,3.1,10.0,191.0,61.07,35.01
2016,1,13,16,0,547.0,50.0,2.6,10.0,153.0,36.16,26.91
2016,1,13,16,15,456.0,42.0,2.35,9.0,113.0,31.44,22.38
2016,1,13,16,30,365.0,34.0,2.1,8.0,73.0,26.6,17.19
2016,1,13,16,45,182.5,17.0,1.85,7.5,36.5,12.67,0.45
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,75.5,17.0,1.2,6.5,24.5,48.0,2.56
2016,1,14,8,0,151.0,34.0,1.3,7.0,49.0,100.38,71.69
2016,1,14,8,15,187.0,50.0,1.4,7.0,78.0,128.92,100.15
2016,1,14,8,30,223.0,66.0,1.5,7.0,107.0,165.05,132.81
2016,1,14,8,45,248.5,81.0,1.65,7.5,137.0,197.1,161.41
2016,1,14,9,0,274.0,96.0,1.8,8.0,167.0,229.78,189.94
2016,1,14,9,15,286.0,110.5,1.8,8.5,194.5,256.1,212.45
2016,1,14,9,30,298.0,125.0,1.8,9.0,222.0,281.98,233.99
2016,1,14,9,45,310.0,136.5,1.85,9.5,247.0,303.94,251.9
2016,1,14,10,0,322.0,148.0,1.9,10.0,272.0,325.27,268.9
2016,1,14,10,15,204.0,167.5,1.95,10.0,248.0,281.98,232.76
2016,1,14,10,30,86.0,187.0,2.0,10.0,224.0,236.01,193.95
2016,1,14,10,45,69.5,192.5,2.05,10.0,223.5,231.84,190.29
2016,1,14,11,0,53.0,198.0,2.1,10.0,223.0,227.42,186.25
2016,1,14,11,15,98.5,211.5,2.15,10.0,260.0,264.24,216.66
2016,1,14,11,30,144.0,225.0,2.2,10.0,297.0,303.42,248.45
2016,1,14,11,45,141.5,229.5,2.25,10.0,301.0,303.69,248.22
2016,1,14,12,0,139.0,234.0,2.3,10.0,305.0,303.48,247.77
2016,1,14,12,15,106.5,229.5,2.3,10.0,284.0,277.2,226.08
2016,1,14,12,30,74.0,225.0,2.3,10.0,263.0,254.02,206.99
2016,1,14,12,45,69.0,220.5,2.3,10.5,255.5,244.58,198.88
2016,1,14,13,0,64.0,216.0,2.3,11.0,248.0,235.2,190.8
2016,1,14,13,15,77.5,212.5,2.15,10.5,250.5,234.46,190.32
2016,1,14,13,30,91.0,209.0,2.0,10.0,253.0,232.74,188.88
2016,1,14,13,45,45.5,150.0,1.95,10.0,172.0,158.62,128.21
2016,1,14,14,0,0.0,91.0,1.9,10.0,91.0,87.77,69.65
2016,1,14,14,15,0.0,89.5,1.75,10.0,89.5,86.23,68.55
2016,1,14,14,30,0.0,88.0,1.6,10.0,88.0,84.65,67.3
2016,1,14,14,45,0.0,79.5,1.5,10.0,79.5,76.53,60.47
2016,1,14,15,0,0.0,71.0,1.4,10.0,71.0,68.44,53.61
2016,1,14,15,15,0.0,62.0,1.45,9.5,62.0,59.9,46.4
2016,1,14,15,30,0.0,53.0,1.5,9.0,53.0,51.21,38.95
2016,1,14,15,45,0.0,43.5,1.6,9.0,43.5,42.01,30.87
2016,1,14,16,0,0.0,34.0,1.7,9.0,34.0,32.83,24.07
2016,1,14,16,15,0.0,25.0,2.0,9.0,25.0,24.13,15.91
2016,1,14,16,30,0.0,16.0,2.3,9.0,16.0,15.43,7.65
2016,1,14,16,45,0.0,9.0,2.65,9.0,9.0,8.68,0.0
2016,1,14,17,0,0.0,2.0,3.0,9.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.2,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.5,15.5,0.45,7.5,34.0,79.37,10.95
2016,1,15,8,0,375.0,31.0,0.4,8.0,68.0,168.15,119.82
2016,1,15,8,15,465.0,39.0,0.5,8.0,108.0,219.91,168.78
2016,1,15,8,30,555.0,47.0,0.6,8.0,148.0,276.59,218.57
2016,1,15,8,45,607.5,52.5,0.75,8.5,188.5,319.19,256.31
2016,1,15,9,0,660.0,58.0,0.9,9.0,229.0,363.05,294.09
2016,1,15,9,15,696.0,62.0,1.0,9.0,267.5,396.68,323.25
2016,1,15,9,30,732.0,66.0,1.1,9.0,306.0,431.85,352.87
2016,1,15,9,45,741.0,72.5,1.2,9.5,337.5,455.44,372.0
2016,1,15,10,0,750.0,79.0,1.3,10.0,369.0,476.95,388.99
2016,1,15,10,15,768.0,81.5,1.3,10.0,397.5,496.71,404.47
2016,1,15,10,30,786.0,84.0,1.3,10.0,426.0,514.33,417.93
2016,1,15,10,45,798.0,85.5,1.3,10.5,448.5,525.36,425.3
2016,1,15,11,0,810.0,87.0,1.3,11.0,471.0,533.85,430.52
2016,1,15,11,15,818.0,88.0,1.25,11.0,486.5,537.03,432.0
2016,1,15,11,30,826.0,89.0,1.2,11.0,502.0,537.51,431.28
2016,1,15,11,45,659.0,133.5,1.2,11.0,466.5,487.65,391.31
2016,1,15,12,0,492.0,178.0,1.2,11.0,431.0,435.28,349.54
2016,1,15,12,15,443.5,190.0,1.15,11.0,417.5,413.76,331.99
2016,1,15,12,30,395.0,202.0,1.1,11.0,404.0,390.41,312.8
2016,1,15,12,45,262.5,215.0,1.05,11.5,348.5,331.51,265.29
2016,1,15,13,0,130.0,228.0,1.0,12.0,293.0,276.42,221.13
2016,1,15,13,15,282.5,201.5,0.9,12.0,338.0,310.06,246.78
2016,1,15,13,30,435.0,175.0,0.8,12.0,383.0,334.4,262.91
2016,1,15,13,45,423.5,170.5,0.75,12.0,365.5,310.41,242.15
2016,1,15,14,0,412.0,166.0,0.7,12.0,348.0,286.16,221.3
2016,1,15,14,15,591.0,120.0,0.65,12.0,363.0,279.7,209.57
2016,1,15,14,30,770.0,74.0,0.6,12.0,378.0,259.96,184.88
2016,1,15,14,45,753.5,69.5,0.6,12.0,345.5,220.49,149.72
2016,1,15,15,0,737.0,65.0,0.6,12.0,313.0,181.05,115.32
2016,1,15,15,15,701.5,61.0,0.6,11.5,275.0,139.92,82.27
2016,1,15,15,30,666.0,57.0,0.6,11.0,237.0,100.94,54.45
2016,1,15,15,45,620.0,51.5,0.6,11.0,197.0,59.72,30.82
2016,1,15,16,0,574.0,46.0,0.6,11.0,157.0,32.25,23.4
2016,1,15,16,15,492.5,39.0,0.65,10.5,117.0,28.3,19.59
2016,1,15,16,30,411.0,32.0,0.7,10.0,77.0,24.25,15.32
2016,1,15,16,45,272.0,21.5,0.8,9.5,45.5,16.62,4.64
2016,1,15,17,0,133.0,11.0,0.9,9.0,14.0,10.81,0.0
2016,1,15,17,15,66.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,132.0,18.0,3.25,9.0,31.5,65.76,11.13
2016,1,16,8,0,264.0,36.0,3.3,9.0,63.0,139.1,100.17
2016,1,16,8,15,354.5,46.5,3.25,9.0,101.0,189.87,147.56
2016,1,16,8,30,445.0,57.0,3.2,9.0,139.0,246.39,197.55
2016,1,16,8,45,514.5,62.5,3.2,9.5,179.5,293.31,238.94
2016,1,16,9,0,584.0,68.0,3.2,10.0,220.0,342.43,281.27
2016,1,16,9,15,334.5,103.0,3.15,10.5,193.0,276.79,228.84
2016,1,16,9,30,85.0,138.0,3.1,11.0,166.0,185.54,152.62
2016,1,16,9,45,89.0,151.5,3.1,11.5,183.5,201.89,166.18
2016,1,16,10,0,93.0,165.0,3.1,12.0,201.0,218.1,179.17
2016,1,16,10,15,172.0,175.0,3.05,12.5,248.0,274.29,225.41
2016,1,16,10,30,251.0,185.0,3.0,13.0,295.0,331.4,271.4
2016,1,16,10,45,177.0,198.0,3.0,13.5,277.5,300.13,244.54
2016,1,16,11,0,103.0,211.0,3.0,14.0,260.0,268.31,217.42
2016,1,16,11,15,101.0,218.0,3.0,14.0,267.5,272.82,220.83
2016,1,16,11,30,99.0,225.0,3.0,14.0,275.0,276.99,223.86
2016,1,16,11,45,65.5,216.0,3.0,14.5,249.5,248.06,199.65
2016,1,16,12,0,32.0,207.0,3.0,15.0,224.0,219.85,176.15
2016,1,16,12,15,16.0,177.5,2.9,15.0,186.0,180.04,143.76
2016,1,16,12,30,0.0,148.0,2.8,15.0,148.0,143.09,113.53
2016,1,16,12,45,0.0,103.5,2.75,15.0,103.5,100.06,78.17
2016,1,16,13,0,0.0,59.0,2.7,15.0,59.0,57.03,42.42
2016,1,16,13,15,6.0,116.5,2.55,15.0,119.0,114.87,90.63
2016,1,16,13,30,12.0,174.0,2.4,15.0,179.0,171.01,136.65
2016,1,16,13,45,159.5,177.5,2.3,15.0,248.5,224.57,178.12
2016,1,16,14,0,307.0,181.0,2.2,15.0,318.0,267.72,209.08
2016,1,16,14,15,417.0,150.0,2.0,15.0,323.5,257.6,196.42
2016,1,16,14,30,527.0,119.0,1.8,15.0,329.0,239.81,176.34
2016,1,16,14,45,496.0,115.5,1.65,15.0,299.5,207.16,148.22
2016,1,16,15,0,465.0,112.0,1.5,15.0,270.0,176.09,122.11
2016,1,16,15,15,440.5,101.5,1.4,14.5,237.5,141.64,94.39
2016,1,16,15,30,416.0,91.0,1.3,14.0,205.0,108.78,69.99
2016,1,16,15,45,372.0,80.0,1.2,13.5,169.5,76.47,49.99
2016,1,16,16,0,328.0,69.0,1.1,13.0,134.0,51.32,40.1
2016,1,16,16,15,269.0,55.5,1.1,12.5,100.0,42.04,31.5
2016,1,16,16,30,210.0,42.0,1.1,12.0,66.0,32.42,22.25
2016,1,16,16,45,105.0,27.0,1.15,12.0,39.0,22.51,9.25
2016,1,16,17,0,0.0,12.0,1.2,12.0,12.0,11.8,0.0
2016,1,16,17,15,0.0,6.0,1.2,11.5,6.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.65,11.5,3.5,3.37,0.0
2016,1,17,8,0,0.0,7.0,2.8,12.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,11.5,2.75,12.0,11.5,11.08,3.68
2016,1,17,8,30,0.0,16.0,2.7,12.0,16.0,15.43,7.53
2016,1,17,8,45,0.0,20.0,2.7,12.5,20.0,19.29,10.93
2016,1,17,9,0,0.0,24.0,2.7,13.0,24.0,23.15,14.28
2016,1,17,9,15,0.0,28.5,2.7,13.0,28.5,27.5,18.04
2016,1,17,9,30,0.0,33.0,2.7,13.0,33.0,31.85,21.77
2016,1,17,9,45,0.0,66.5,2.75,13.0,66.5,64.28,49.43
2016,1,17,10,0,0.0,100.0,2.8,13.0,100.0,97.72,77.61
2016,1,17,10,15,7.5,131.5,2.8,13.0,135.0,133.39,107.41
2016,1,17,10,30,15.0,163.0,2.8,13.0,170.0,169.15,136.94
2016,1,17,10,45,7.5,131.0,2.85,13.5,134.5,132.08,105.7
2016,1,17,11,0,0.0,99.0,2.9,14.0,99.0,96.0,75.33
2016,1,17,11,15,0.0,97.5,2.9,14.0,97.5,94.47,74.0
2016,1,17,11,30,0.0,96.0,2.9,14.0,96.0,92.96,72.68
2016,1,17,11,45,1.0,132.0,2.9,14.0,133.0,128.63,102.24
2016,1,17,12,0,2.0,168.0,2.9,14.0,170.0,164.13,131.35
2016,1,17,12,15,8.0,179.0,2.8,14.0,183.5,177.5,142.21
2016,1,17,12,30,14.0,190.0,2.7,14.0,197.0,190.51,152.79
2016,1,17,12,45,7.0,172.0,2.65,14.0,175.5,169.19,135.34
2016,1,17,13,0,0.0,154.0,2.6,14.0,154.0,148.33,118.33
2016,1,17,13,15,9.0,168.0,2.5,13.5,172.5,165.05,132.39
2016,1,17,13,30,18.0,182.0,2.4,13.0,191.0,180.93,145.63
2016,1,17,13,45,9.0,144.5,2.35,13.0,149.0,141.58,113.38
2016,1,17,14,0,0.0,107.0,2.3,13.0,107.0,102.89,81.51
2016,1,17,14,15,0.0,88.5,2.2,13.0,88.5,85.34,66.95
2016,1,17,14,30,0.0,70.0,2.1,13.0,70.0,67.67,52.15
2016,1,17,14,45,0.0,63.5,2.05,13.0,63.5,61.37,46.9
2016,1,17,15,0,0.0,57.0,2.0,13.0,57.0,55.08,41.61
2016,1,17,15,15,0.0,50.5,1.9,12.5,50.5,48.78,36.35
2016,1,17,15,30,0.0,44.0,1.8,12.0,44.0,42.49,31.02
2016,1,17,15,45,0.0,36.5,1.75,12.0,36.5,35.24,24.71
2016,1,17,16,0,0.0,29.0,1.7,12.0,29.0,27.99,19.5
2016,1,17,16,15,0.0,21.5,1.7,12.0,21.5,20.74,12.78
2016,1,17,16,30,0.0,14.0,1.7,12.0,14.0,13.5,6.03
2016,1,17,16,45,0.0,8.5,1.75,12.0,8.5,8.19,0.1
2016,1,17,17,0,0.0,3.0,1.8,12.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,211.0,14.5,0.6,10.0,36.5,86.26,23.53
2016,1,18,8,0,422.0,29.0,0.7,10.0,73.0,183.04,131.37
2016,1,18,8,15,509.5,36.5,0.75,10.5,114.0,235.42,180.07
2016,1,18,8,30,597.0,44.0,0.8,11.0,155.0,290.14,227.73
2016,1,18,8,45,657.0,48.0,0.9,12.0,198.0,336.33,267.4
2016,1,18,9,0,717.0,52.0,1.0,13.0,241.0,383.94,306.94
2016,1,18,9,15,751.5,55.5,1.05,13.5,281.0,420.1,336.81
2016,1,18,9,30,786.0,59.0,1.1,14.0,321.0,455.58,365.22
2016,1,18,9,45,806.5,62.5,1.2,14.5,356.0,482.97,386.87
2016,1,18,10,0,827.0,66.0,1.3,15.0,391.0,508.53,406.55
2016,1,18,10,15,842.0,67.5,1.4,15.0,420.0,526.89,421.13
2016,1,18,10,30,857.0,69.0,1.5,15.0,449.0,542.88,433.64
2016,1,18,10,45,864.5,71.5,1.65,15.0,471.0,553.31,441.94
2016,1,18,11,0,872.0,74.0,1.8,15.0,493.0,560.96,447.95
2016,1,18,11,15,606.0,141.5,1.95,15.0,437.5,484.24,387.5
2016,1,18,11,30,340.0,209.0,2.1,15.0,382.0,398.58,319.29
2016,1,18,11,45,297.5,220.0,2.25,15.5,373.0,382.37,305.94
2016,1,18,12,0,255.0,231.0,2.4,16.0,364.0,365.74,291.87
2016,1,18,12,15,127.5,154.0,2.35,16.0,220.5,217.26,173.72
2016,1,18,12,30,0.0,77.0,2.3,16.0,77.0,74.47,56.55
2016,1,18,12,45,0.0,90.0,2.25,16.0,90.0,87.06,67.15
2016,1,18,13,0,0.0,103.0,2.2,16.0,103.0,99.54,77.48
2016,1,18,13,15,0.0,73.0,2.1,16.0,73.0,70.59,53.54
2016,1,18,13,30,0.0,43.0,2.0,16.0,43.0,41.54,29.36
2016,1,18,13,45,15.0,111.0,1.9,16.0,117.5,112.37,88.2
2016,1,18,14,0,30.0,179.0,1.8,16.0,192.0,178.01,141.51
2016,1,18,14,15,15.0,143.5,1.65,15.5,150.0,140.83,111.59
2016,1,18,14,30,0.0,108.0,1.5,15.0,108.0,103.28,81.37
2016,1,18,14,45,0.0,98.5,1.35,15.0,98.5,94.15,73.95
2016,1,18,15,0,0.0,89.0,1.2,15.0,89.0,85.04,66.43
2016,1,18,15,15,0.0,78.5,1.1,14.5,78.5,75.05,58.23
2016,1,18,15,30,0.0,68.0,1.0,14.0,68.0,65.08,49.92
2016,1,18,15,45,0.0,56.5,0.9,13.5,56.5,54.27,40.75
2016,1,18,16,0,0.0,45.0,0.8,13.0,45.0,43.47,33.24
2016,1,18,16,15,0.0,34.0,0.8,12.5,34.0,32.83,23.5
2016,1,18,16,30,0.0,23.0,0.8,12.0,23.0,22.2,13.64
2016,1,18,16,45,0.0,14.0,0.85,12.0,14.0,13.5,4.29
2016,1,18,17,0,0.0,5.0,0.9,12.0,5.0,4.91,0.0
2016,1,18,17,15,0.0,2.5,0.9,12.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.0,5.25,11.5,7.0,6.75,0.0
2016,1,19,8,0,0.0,14.0,5.4,12.0,14.0,13.5,5.23
2016,1,19,8,15,0.0,22.0,5.35,12.0,22.0,21.23,12.21
2016,1,19,8,30,0.0,30.0,5.3,12.0,30.0,28.96,19.06
2016,1,19,8,45,0.0,38.5,5.3,12.5,38.5,37.17,26.23
2016,1,19,9,0,0.0,47.0,5.3,13.0,47.0,45.4,33.32
2016,1,19,9,15,0.0,55.0,5.3,13.0,55.0,53.14,39.98
2016,1,19,9,30,0.0,63.0,5.3,13.0,63.0,60.89,46.57
2016,1,19,9,45,59.0,116.5,5.3,13.5,140.0,148.5,120.99
2016,1,19,10,0,118.0,170.0,5.3,14.0,217.0,242.05,198.67
2016,1,19,10,15,160.5,182.0,5.4,14.0,251.0,277.09,227.58
2016,1,19,10,30,203.0,194.0,5.5,14.0,285.0,312.43,256.6
2016,1,19,10,45,143.5,203.5,5.65,14.5,269.5,289.1,236.16
2016,1,19,11,0,84.0,213.0,5.8,15.0,254.0,260.78,211.72
2016,1,19,11,15,42.0,169.5,5.95,15.0,190.0,191.58,154.58
2016,1,19,11,30,0.0,126.0,6.1,15.0,126.0,122.37,96.83
2016,1,19,11,45,0.0,133.0,6.25,15.0,133.0,129.08,102.38
2016,1,19,12,0,0.0,140.0,6.4,15.0,140.0,135.75,107.85
2016,1,19,12,15,0.0,142.5,6.25,15.0,142.5,137.99,109.68
2016,1,19,12,30,0.0,145.0,6.1,15.0,145.0,140.22,111.5
2016,1,19,12,45,34.5,185.0,5.95,15.0,203.0,195.46,157.13
2016,1,19,13,0,69.0,225.0,5.8,15.0,261.0,247.31,199.28
2016,1,19,13,15,191.5,215.0,5.65,14.5,310.0,287.53,231.78
2016,1,19,13,30,314.0,205.0,5.5,14.0,359.0,319.92,256.78
2016,1,19,13,45,256.5,202.5,5.35,14.0,325.0,284.38,227.31
2016,1,19,14,0,199.0,200.0,5.2,14.0,291.0,252.82,201.5
2016,1,19,14,15,187.0,191.5,4.95,14.0,272.5,232.39,184.13
2016,1,19,14,30,175.0,183.0,4.7,14.0,254.0,212.39,167.12
2016,1,19,14,45,167.0,168.0,4.5,14.0,231.5,188.36,146.76
2016,1,19,15,0,159.0,153.0,4.3,14.0,209.0,164.78,126.88
2016,1,19,15,15,150.5,136.5,3.9,13.5,184.5,140.42,106.84
2016,1,19,15,30,142.0,120.0,3.5,13.0,160.0,116.71,87.85
2016,1,19,15,45,127.0,102.0,3.15,12.5,133.5,92.26,69.35
2016,1,19,16,0,112.0,84.0,2.8,12.0,107.0,69.26,56.29
2016,1,19,16,15,88.5,65.5,2.55,11.5,81.0,54.76,42.99
2016,1,19,16,30,65.0,47.0,2.3,11.0,55.0,40.13,29.31
2016,1,19,16,45,32.5,30.0,2.05,11.0,34.0,26.21,14.35
2016,1,19,17,0,0.0,13.0,1.8,11.0,13.0,12.78,0.0
2016,1,19,17,15,0.0,6.5,1.65,10.5,6.5,6.39,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,45,15.5,18.5,1.05,8.5,20.0,23.47,4.97
2016,1,20,8,0,31.0,37.0,1.1,9.0,40.0,51.19,35.61
2016,1,20,8,15,44.0,54.5,1.15,9.0,61.5,75.67,57.89
2016,1,20,8,30,57.0,72.0,1.2,9.0,83.0,100.35,79.82
2016,1,20,8,45,67.0,89.5,1.25,9.5,105.5,124.15,100.6
2016,1,20,9,0,77.0,107.0,1.3,10.0,128.0,148.14,121.17
2016,1,20,9,15,82.5,123.0,1.2,10.5,148.5,168.4,138.15
2016,1,20,9,30,88.0,139.0,1.1,11.0,169.0,188.62,154.68
2016,1,20,9,45,211.5,145.5,1.05,11.5,227.5,268.38,220.31
2016,1,20,10,0,335.0,152.0,1.0,12.0,286.0,341.41,278.56
2016,1,20,10,15,352.0,162.0,1.0,12.5,311.5,363.49,294.89
2016,1,20,10,30,369.0,172.0,1.0,13.0,337.0,384.72,310.59
2016,1,20,10,45,572.0,130.0,1.05,13.5,400.5,460.11,369.78
2016,1,20,11,0,775.0,88.0,1.1,14.0,464.0,527.58,421.13
2016,1,20,11,15,820.0,85.0,1.1,14.0,495.0,547.42,434.98
2016,1,20,11,30,865.0,82.0,1.1,14.0,526.0,564.41,446.86
2016,1,20,11,45,870.5,82.0,1.1,14.0,535.0,559.88,442.46
2016,1,20,12,0,876.0,82.0,1.1,14.0,544.0,552.47,435.94
2016,1,20,12,15,876.0,82.0,1.0,14.0,544.5,539.33,424.24
2016,1,20,12,30,876.0,82.0,0.9,14.0,545.0,523.49,410.33
2016,1,20,12,45,653.0,138.5,0.85,14.5,481.5,452.76,354.32
2016,1,20,13,0,430.0,195.0,0.8,15.0,418.0,386.73,302.42
2016,1,20,13,15,544.5,158.0,0.7,15.0,432.5,387.98,301.96
2016,1,20,13,30,659.0,121.0,0.6,15.0,447.0,382.71,294.86
2016,1,20,13,45,758.5,95.0,0.5,15.0,455.0,373.16,283.33
2016,1,20,14,0,858.0,69.0,0.4,15.0,463.0,359.34,267.18
2016,1,20,14,15,745.0,85.0,0.3,15.0,412.0,306.29,224.17
2016,1,20,14,30,632.0,101.0,0.2,15.0,361.0,259.15,186.6
2016,1,20,14,45,562.5,104.0,0.15,15.0,321.0,219.35,154.34
2016,1,20,15,0,493.0,107.0,0.1,15.0,281.0,183.63,126.11
2016,1,20,15,15,471.5,98.0,0.15,14.5,249.5,149.42,98.59
2016,1,20,15,30,450.0,89.0,0.2,14.0,218.0,116.45,73.73
2016,1,20,15,45,418.0,78.5,0.3,13.5,183.5,83.08,52.01
2016,1,20,16,0,386.0,68.0,0.4,13.0,149.0,52.26,41.05
2016,1,20,16,15,343.0,54.5,0.45,12.5,114.5,40.75,30.58
2016,1,20,16,30,300.0,41.0,0.5,12.0,80.0,31.19,21.6
2016,1,20,16,45,150.0,30.5,0.6,11.5,50.0,23.72,12.97
2016,1,20,17,0,0.0,20.0,0.7,11.0,20.0,19.66,0.0
2016,1,20,17,15,0.0,10.0,0.7,10.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,182.0,17.0,2.35,8.5,36.5,83.19,33.25
2016,1,21,8,0,364.0,34.0,2.6,9.0,73.0,172.16,126.89
2016,1,21,8,15,450.5,42.5,2.55,9.0,113.5,224.31,175.43
2016,1,21,8,30,537.0,51.0,2.5,9.0,154.0,281.19,226.03
2016,1,21,8,45,598.5,55.5,2.5,9.5,196.0,326.98,266.54
2016,1,21,9,0,660.0,60.0,2.5,10.0,238.0,374.57,307.41
2016,1,21,9,15,695.5,63.5,2.55,10.5,277.0,408.29,336.18
2016,1,21,9,30,731.0,67.0,2.6,11.0,316.0,443.57,365.31
2016,1,21,9,45,472.0,118.0,2.65,12.0,285.0,377.84,311.03
2016,1,21,10,0,213.0,169.0,2.7,13.0,254.0,291.59,238.91
2016,1,21,10,15,517.5,122.0,2.75,13.5,349.5,416.38,341.52
2016,1,21,10,30,822.0,75.0,2.8,14.0,445.0,537.92,437.57
2016,1,21,10,45,705.5,107.5,2.9,15.0,436.5,512.46,414.5
2016,1,21,11,0,589.0,140.0,3.0,16.0,428.0,481.43,387.82
2016,1,21,11,15,723.0,109.5,2.9,16.0,474.5,522.34,420.04
2016,1,21,11,30,857.0,79.0,2.8,16.0,521.0,559.72,448.53
2016,1,21,11,45,852.5,82.0,2.75,16.5,528.0,553.02,441.26
2016,1,21,12,0,848.0,85.0,2.7,17.0,535.0,543.6,432.06
2016,1,21,12,15,606.5,151.0,2.55,17.0,473.5,470.92,373.56
2016,1,21,12,30,365.0,217.0,2.4,17.0,412.0,398.07,315.14
2016,1,21,12,45,418.0,202.0,2.25,17.0,422.5,401.34,317.16
2016,1,21,13,0,471.0,187.0,2.1,17.0,433.0,399.65,314.57
2016,1,21,13,15,463.0,183.5,1.8,16.5,419.5,378.52,296.92
2016,1,21,13,30,455.0,180.0,1.5,16.0,406.0,356.61,278.46
2016,1,21,13,45,421.5,178.0,1.2,16.0,381.0,325.76,252.58
2016,1,21,14,0,388.0,176.0,0.9,16.0,356.0,296.91,228.26
2016,1,21,14,15,243.5,177.5,0.85,15.5,288.0,237.66,183.42
2016,1,21,14,30,99.0,179.0,0.8,15.0,220.0,191.74,150.13
2016,1,21,14,45,49.5,140.0,0.8,15.0,160.5,141.08,110.55
2016,1,21,15,0,0.0,101.0,0.8,15.0,101.0,96.04,75.43
2016,1,21,15,15,0.0,89.5,0.85,14.5,89.5,85.07,66.6
2016,1,21,15,30,0.0,78.0,0.9,14.0,78.0,74.13,57.56
2016,1,21,15,45,0.0,66.0,0.95,14.0,66.0,62.8,47.92
2016,1,21,16,0,0.0,54.0,1.0,14.0,54.0,51.52,40.28
2016,1,21,16,15,0.0,41.5,1.05,13.5,41.5,39.93,29.74
2016,1,21,16,30,0.0,29.0,1.1,13.0,29.0,28.0,18.77
2016,1,21,16,45,0.0,18.0,1.15,12.5,18.0,17.37,8.23
2016,1,21,17,0,0.0,7.0,1.2,12.0,7.0,6.75,0.0
2016,1,21,17,15,0.0,3.5,1.2,12.0,3.5,3.44,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
