Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.5,11.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,3.5,11.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,11.5,3.5,11.5,11.5,11.09,0.28
2016,1,22,8,0,0.0,20.0,3.5,12.0,20.0,19.3,10.08
2016,1,22,8,15,0.0,31.0,3.4,12.0,31.0,29.93,19.61
2016,1,22,8,30,0.0,42.0,3.3,12.0,42.0,40.57,29.01
2016,1,22,8,45,0.0,53.5,3.25,12.0,53.5,51.92,38.96
2016,1,22,9,0,0.0,65.0,3.2,12.0,65.0,63.38,48.88
2016,1,22,9,15,0.0,75.5,3.15,12.0,75.5,73.75,57.77
2016,1,22,9,30,0.0,86.0,3.1,12.0,86.0,84.1,66.53
2016,1,22,9,45,11.5,120.5,3.1,12.5,125.0,125.23,101.13
2016,1,22,10,0,23.0,155.0,3.1,13.0,164.0,166.76,135.47
2016,1,22,10,15,43.0,173.5,3.05,13.0,192.5,200.66,163.41
2016,1,22,10,30,63.0,192.0,3.0,13.0,221.0,230.27,187.58
2016,1,22,10,45,88.5,206.5,3.0,13.0,249.0,258.57,210.59
2016,1,22,11,0,114.0,221.0,3.0,13.0,277.0,290.7,236.45
2016,1,22,11,15,65.0,207.0,3.0,13.0,239.0,243.16,197.09
2016,1,22,11,30,16.0,193.0,3.0,13.0,201.0,197.52,159.19
2016,1,22,11,45,63.0,218.5,3.05,13.5,251.5,250.51,202.47
2016,1,22,12,0,110.0,244.0,3.1,14.0,302.0,299.24,241.3
2016,1,22,12,15,55.0,189.0,3.2,14.0,218.0,213.49,171.69
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,129.61,102.72
2016,1,22,12,45,61.5,187.0,3.4,14.0,219.0,211.01,169.96
2016,1,22,13,0,123.0,240.0,3.5,14.0,304.0,288.11,231.91
2016,1,22,13,15,62.5,202.0,3.35,13.5,234.5,220.71,177.54
2016,1,22,13,30,2.0,164.0,3.2,13.0,165.0,158.0,126.82
2016,1,22,13,45,58.0,185.5,3.05,13.0,212.5,197.67,159.11
2016,1,22,14,0,114.0,207.0,2.9,13.0,260.0,231.95,185.95
2016,1,22,14,15,57.0,149.0,2.85,13.0,175.5,158.02,126.08
2016,1,22,14,30,0.0,91.0,2.8,13.0,91.0,87.62,68.86
2016,1,22,14,45,16.5,116.0,2.75,13.0,122.0,114.15,90.81
2016,1,22,15,0,33.0,141.0,2.7,13.0,153.0,135.18,107.76
2016,1,22,15,15,28.5,126.5,2.6,12.5,136.0,118.93,94.49
2016,1,22,15,30,24.0,112.0,2.5,12.0,119.0,103.1,81.57
2016,1,22,15,45,17.5,95.5,2.45,12.0,100.0,88.66,69.69
2016,1,22,16,0,11.0,79.0,2.4,12.0,81.0,72.21,55.96
2016,1,22,16,15,5.5,61.5,2.4,11.5,62.5,56.54,44.73
2016,1,22,16,30,0.0,44.0,2.4,11.0,44.0,41.05,30.39
2016,1,22,16,45,0.0,28.0,2.4,11.0,28.0,26.58,16.03
2016,1,22,17,0,0.0,12.0,2.4,11.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,2.45,11.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.7,8.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,3.0,9.0,11.0,10.81,0.0
2016,1,23,7,45,84.0,29.5,3.3,9.5,39.0,66.58,31.14
2016,1,23,8,0,168.0,48.0,3.6,10.0,67.0,121.3,90.34
2016,1,23,8,15,255.5,62.0,3.8,10.0,105.0,177.06,139.63
2016,1,23,8,30,343.0,76.0,4.0,10.0,143.0,234.0,189.46
2016,1,23,8,45,371.0,92.0,4.2,10.5,180.0,272.37,223.59
2016,1,23,9,0,399.0,108.0,4.4,11.0,217.0,311.2,257.26
2016,1,23,9,15,220.0,122.0,4.5,11.0,184.0,243.76,202.3
2016,1,23,9,30,41.0,136.0,4.6,11.0,151.0,162.15,133.2
2016,1,23,9,45,126.5,154.0,4.7,11.5,204.5,230.27,190.81
2016,1,23,10,0,212.0,172.0,4.8,12.0,258.0,295.55,245.01
2016,1,23,10,15,111.0,167.5,4.7,12.0,213.0,236.15,194.62
2016,1,23,10,30,10.0,163.0,4.6,12.0,168.0,166.44,135.16
2016,1,23,10,45,364.0,143.5,4.6,12.0,323.5,360.94,299.86
2016,1,23,11,0,718.0,124.0,4.6,12.0,479.0,541.69,446.45
2016,1,23,11,15,516.0,173.0,4.6,12.0,432.5,473.95,389.42
2016,1,23,11,30,314.0,222.0,4.6,12.0,386.0,403.1,330.25
2016,1,23,11,45,157.0,131.5,4.7,12.0,213.5,220.66,181.23
2016,1,23,12,0,0.0,41.0,4.8,12.0,41.0,39.62,28.04
2016,1,23,12,15,0.0,32.5,4.8,12.0,32.5,31.4,21.11
2016,1,23,12,30,0.0,24.0,4.8,12.0,24.0,23.18,14.12
2016,1,23,12,45,0.0,74.5,4.85,12.0,74.5,72.05,55.56
2016,1,23,13,0,0.0,125.0,4.9,12.0,125.0,120.68,96.42
2016,1,23,13,15,176.5,165.0,4.9,12.0,254.5,236.99,192.87
2016,1,23,13,30,353.0,205.0,4.9,12.0,384.0,340.97,275.65
2016,1,23,13,45,273.0,206.5,4.9,12.0,341.5,298.44,240.34
2016,1,23,14,0,193.0,208.0,4.9,12.0,299.0,261.17,210.04
2016,1,23,14,15,96.5,112.0,4.75,11.5,157.5,135.96,107.83
2016,1,23,14,30,0.0,16.0,4.6,11.0,16.0,15.44,7.67
2016,1,23,14,45,0.0,14.5,4.45,11.0,14.5,13.99,6.45
2016,1,23,15,0,0.0,13.0,4.3,11.0,13.0,12.54,5.21
2016,1,23,15,15,0.0,11.5,4.05,10.5,11.5,11.09,3.99
2016,1,23,15,30,0.0,10.0,3.8,10.0,10.0,9.64,2.75
2016,1,23,15,45,275.5,35.5,3.55,10.0,96.5,42.34,21.43
2016,1,23,16,0,551.0,61.0,3.3,10.0,183.0,53.23,33.89
2016,1,23,16,15,472.5,53.0,3.1,9.5,141.5,39.34,29.76
2016,1,23,16,30,394.0,45.0,2.9,9.0,100.0,34.93,25.33
2016,1,23,16,45,274.0,33.0,2.75,8.5,64.5,26.29,16.29
2016,1,23,17,0,154.0,21.0,2.6,8.0,29.0,16.57,0.0
2016,1,23,17,15,77.0,10.5,2.5,7.5,14.5,10.32,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,5.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.86,0.0
2016,1,24,7,45,20.5,24.0,1.5,6.5,26.5,32.25,13.86
2016,1,24,8,0,41.0,40.0,1.7,7.0,45.0,62.54,45.68
2016,1,24,8,15,58.5,58.5,1.65,7.0,69.0,90.51,71.04
2016,1,24,8,30,76.0,77.0,1.6,7.0,93.0,118.92,96.38
2016,1,24,8,45,87.5,95.5,1.55,7.0,117.0,145.29,119.73
2016,1,24,9,0,99.0,114.0,1.5,7.0,141.0,171.84,142.82
2016,1,24,9,15,109.5,129.5,1.45,7.0,164.0,194.49,162.22
2016,1,24,9,30,120.0,145.0,1.4,7.0,187.0,217.24,181.37
2016,1,24,9,45,290.0,140.5,1.35,7.5,255.5,306.08,255.66
2016,1,24,10,0,460.0,136.0,1.3,8.0,324.0,400.89,332.2
2016,1,24,10,15,394.0,160.5,1.25,8.0,330.0,394.66,325.54
2016,1,24,10,30,328.0,185.0,1.2,8.0,336.0,380.45,313.11
2016,1,24,10,45,331.0,195.0,1.2,8.5,353.5,392.66,321.92
2016,1,24,11,0,334.0,205.0,1.2,9.0,371.0,403.67,329.45
2016,1,24,11,15,416.5,193.5,1.25,9.5,407.5,440.35,358.05
2016,1,24,11,30,499.0,182.0,1.3,10.0,444.0,471.35,381.62
2016,1,24,11,45,525.5,177.0,1.4,11.0,457.0,475.38,383.2
2016,1,24,12,0,552.0,172.0,1.5,12.0,470.0,477.32,383.2
2016,1,24,12,15,711.5,128.0,1.55,12.0,513.5,510.57,409.22
2016,1,24,12,30,871.0,84.0,1.6,12.0,557.0,535.55,427.88
2016,1,24,12,45,880.5,80.0,1.7,12.5,553.0,518.34,412.6
2016,1,24,13,0,890.0,76.0,1.8,13.0,549.0,498.16,394.92
2016,1,24,13,15,884.0,75.0,1.95,13.0,535.0,471.03,372.28
2016,1,24,13,30,878.0,74.0,2.1,13.0,521.0,441.8,347.32
2016,1,24,13,45,862.0,75.0,2.25,13.0,498.5,406.94,317.3
2016,1,24,14,0,846.0,76.0,2.4,13.0,476.0,372.33,286.73
2016,1,24,14,15,831.0,74.0,2.3,12.5,448.0,334.29,252.89
2016,1,24,14,30,816.0,72.0,2.2,12.0,420.0,295.55,217.89
2016,1,24,14,45,790.5,70.5,2.15,12.0,385.5,254.26,180.53
2016,1,24,15,0,765.0,69.0,2.1,12.0,351.0,213.58,144.02
2016,1,24,15,15,734.5,65.5,1.85,11.5,312.5,171.18,107.64
2016,1,24,15,30,704.0,62.0,1.6,11.0,274.0,130.43,75.17
2016,1,24,15,45,666.5,56.0,1.35,10.5,233.0,88.81,46.87
2016,1,24,16,0,629.0,50.0,1.1,10.0,192.0,50.04,28.66
2016,1,24,16,15,559.0,44.0,1.1,9.5,149.5,31.01,22.36
2016,1,24,16,30,489.0,38.0,1.1,9.0,107.0,28.02,19.32
2016,1,24,16,45,371.5,28.5,1.15,8.5,69.5,21.65,12.67
2016,1,24,17,0,254.0,19.0,1.2,8.0,32.0,14.93,0.0
2016,1,24,17,15,127.0,9.5,1.2,7.5,16.0,9.34,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,79.0,5.5,0.8,6.5,7.5,0.0,0.0
2016,1,25,7,30,158.0,11.0,0.9,7.0,15.0,52.27,0.0
2016,1,25,7,45,301.5,21.5,1.0,7.5,49.0,127.74,70.2
2016,1,25,8,0,445.0,32.0,1.1,8.0,83.0,200.82,150.48
2016,1,25,8,15,525.5,39.0,1.2,8.5,125.5,252.7,198.23
2016,1,25,8,30,606.0,46.0,1.3,9.0,168.0,306.53,245.87
2016,1,25,8,45,656.5,50.5,1.45,9.5,210.5,350.85,285.05
2016,1,25,9,0,707.0,55.0,1.6,10.0,253.0,396.16,323.89
2016,1,25,9,15,418.0,101.0,1.65,10.0,222.5,323.05,266.5
2016,1,25,9,30,129.0,147.0,1.7,10.0,192.0,224.35,185.11
2016,1,25,9,45,120.5,162.0,1.8,10.5,208.0,236.74,195.28
2016,1,25,10,0,112.0,177.0,1.9,11.0,224.0,248.36,204.18
2016,1,25,10,15,92.0,188.0,1.95,11.5,228.0,243.64,199.45
2016,1,25,10,30,72.0,199.0,2.0,12.0,232.0,243.25,198.23
2016,1,25,10,45,53.5,201.0,2.05,12.5,226.5,233.64,189.55
2016,1,25,11,0,35.0,203.0,2.1,13.0,221.0,223.89,180.81
2016,1,25,11,15,79.0,222.5,2.15,13.0,264.0,267.69,216.61
2016,1,25,11,30,123.0,242.0,2.2,13.0,307.0,314.15,253.84
2016,1,25,11,45,91.0,239.0,2.25,13.5,287.5,287.43,231.34
2016,1,25,12,0,59.0,236.0,2.3,14.0,268.0,264.53,212.21
2016,1,25,12,15,58.0,237.0,2.3,14.0,268.5,262.83,210.77
2016,1,25,12,30,57.0,238.0,2.3,14.0,269.0,260.97,209.16
2016,1,25,12,45,448.5,165.5,2.35,14.0,406.0,387.76,312.0
2016,1,25,13,0,840.0,93.0,2.4,14.0,543.0,493.74,393.04
2016,1,25,13,15,833.5,92.0,2.4,14.0,529.0,467.15,369.58
2016,1,25,13,30,827.0,91.0,2.4,14.0,515.0,438.64,344.9
2016,1,25,13,45,821.0,88.0,2.4,14.0,494.5,406.61,316.92
2016,1,25,14,0,815.0,85.0,2.4,14.0,474.0,372.97,287.01
2016,1,25,14,15,799.5,83.0,2.35,14.0,446.0,335.74,253.73
2016,1,25,14,30,784.0,81.0,2.3,14.0,418.0,297.91,219.52
2016,1,25,14,45,580.0,107.5,2.25,14.0,346.0,237.18,172.64
2016,1,25,15,0,376.0,134.0,2.2,14.0,274.0,192.6,141.11
2016,1,25,15,15,355.0,123.0,1.9,13.5,244.0,161.05,114.89
2016,1,25,15,30,334.0,112.0,1.6,13.0,214.0,130.91,90.9
2016,1,25,15,45,314.5,97.0,1.3,12.5,182.0,99.04,67.34
2016,1,25,16,0,295.0,82.0,1.0,12.0,150.0,68.8,48.42
2016,1,25,16,15,262.0,66.5,1.0,11.0,117.0,49.65,38.86
2016,1,25,16,30,229.0,51.0,1.0,10.0,84.0,38.74,28.75
2016,1,25,16,45,164.0,36.0,1.05,9.5,55.0,27.8,17.99
2016,1,25,17,0,99.0,21.0,1.1,9.0,26.0,16.41,0.0
2016,1,25,17,15,49.5,10.5,1.1,9.0,13.0,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.0,0.25,6.0,8.0,0.0,0.0
2016,1,26,7,30,0.0,16.0,0.3,6.0,16.0,15.73,0.0
2016,1,26,7,45,215.0,25.5,0.35,6.5,51.0,107.16,61.93
2016,1,26,8,0,430.0,35.0,0.4,7.0,86.0,200.25,150.85
2016,1,26,8,15,512.5,43.0,0.5,7.0,129.0,253.91,199.6
2016,1,26,8,30,595.0,51.0,0.6,7.0,172.0,311.97,250.64
2016,1,26,8,45,649.0,56.0,0.7,7.0,215.5,357.85,291.13
2016,1,26,9,0,703.0,61.0,0.8,7.0,259.0,403.04,330.1
2016,1,26,9,15,737.5,64.5,0.9,7.5,300.0,440.18,361.12
2016,1,26,9,30,772.0,68.0,1.0,8.0,341.0,476.66,390.74
2016,1,26,9,45,787.5,73.5,1.1,8.5,376.5,504.3,412.64
2016,1,26,10,0,803.0,79.0,1.2,9.0,412.0,529.96,432.49
2016,1,26,10,15,820.0,81.0,1.2,9.5,442.5,550.49,447.38
2016,1,26,10,30,837.0,83.0,1.2,10.0,473.0,568.71,460.16
2016,1,26,10,45,853.0,83.5,1.3,10.5,497.5,582.27,469.87
2016,1,26,11,0,869.0,84.0,1.4,11.0,522.0,593.15,477.39
2016,1,26,11,15,876.0,85.0,1.45,11.5,539.0,596.58,478.76
2016,1,26,11,30,883.0,86.0,1.5,12.0,556.0,597.09,477.84
2016,1,26,11,45,887.5,86.5,1.55,12.5,565.5,592.7,473.14
2016,1,26,12,0,892.0,87.0,1.6,13.0,575.0,585.36,466.1
2016,1,26,12,15,892.0,87.0,1.65,13.0,576.5,572.14,455.32
2016,1,26,12,30,892.0,87.0,1.7,13.0,578.0,556.13,442.21
2016,1,26,12,45,881.5,89.5,1.75,13.0,570.0,534.61,424.55
2016,1,26,13,0,871.0,92.0,1.8,13.0,562.0,510.87,404.83
2016,1,26,13,15,865.0,91.0,1.8,13.0,547.5,483.71,381.89
2016,1,26,13,30,859.0,90.0,1.8,13.0,533.0,454.5,356.84
2016,1,26,13,45,725.0,113.0,1.85,13.0,476.5,393.96,308.11
2016,1,26,14,0,591.0,136.0,1.9,13.0,420.0,341.12,265.56
2016,1,26,14,15,593.5,126.5,1.85,13.0,398.0,310.06,238.06
2016,1,26,14,30,596.0,117.0,1.8,13.0,376.0,277.65,208.84
2016,1,26,14,45,616.0,102.5,1.75,13.0,351.5,243.72,177.43
2016,1,26,15,0,636.0,88.0,1.7,13.0,327.0,207.25,143.65
2016,1,26,15,15,593.5,87.5,1.5,12.5,292.0,170.61,112.95
2016,1,26,15,30,551.0,87.0,1.3,12.0,257.0,136.96,86.68
2016,1,26,15,45,588.0,71.5,1.1,11.5,229.5,98.65,56.7
2016,1,26,16,0,625.0,56.0,0.9,11.0,202.0,56.52,31.46
2016,1,26,16,15,554.5,49.5,0.95,10.0,158.5,35.4,26.31
2016,1,26,16,30,484.0,43.0,1.0,9.0,115.0,32.2,23.14
2016,1,26,16,45,364.0,32.5,1.05,8.5,76.0,25.05,15.9
2016,1,26,17,0,244.0,22.0,1.1,8.0,37.0,17.51,2.43
2016,1,26,17,15,122.0,11.0,1.1,7.5,18.5,10.81,0.0
2016,1,26,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.0,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,14.74,0.0
2016,1,27,7,45,154.0,28.0,1.8,6.5,46.5,92.43,55.54
2016,1,27,8,0,308.0,41.0,2.0,7.0,78.0,165.87,126.78
2016,1,27,8,15,379.0,52.5,2.05,7.5,117.0,215.29,171.73
2016,1,27,8,30,450.0,64.0,2.1,8.0,156.0,268.55,218.79
2016,1,27,8,45,501.5,71.5,2.15,8.5,196.5,312.3,257.26
2016,1,27,9,0,553.0,79.0,2.2,9.0,237.0,357.43,295.84
2016,1,27,9,15,608.5,77.5,2.15,9.0,275.0,395.68,328.41
2016,1,27,9,30,664.0,76.0,2.1,9.0,313.0,434.41,360.62
2016,1,27,9,45,727.5,77.0,2.1,9.5,360.5,478.93,396.11
2016,1,27,10,0,791.0,78.0,2.1,10.0,408.0,525.09,431.95
2016,1,27,10,15,712.5,98.5,2.05,10.5,412.0,513.47,420.99
2016,1,27,10,30,634.0,119.0,2.0,11.0,416.0,495.9,405.54
2016,1,27,10,45,746.5,100.5,1.95,11.5,467.5,543.18,442.0
2016,1,27,11,0,859.0,82.0,1.9,12.0,519.0,588.43,475.6
2016,1,27,11,15,866.5,83.0,1.8,12.0,536.0,592.23,477.0
2016,1,27,11,30,874.0,84.0,1.7,12.0,553.0,593.15,476.37
2016,1,27,11,45,881.0,83.5,1.6,12.5,562.5,588.31,470.48
2016,1,27,12,0,888.0,83.0,1.5,13.0,572.0,581.79,463.18
2016,1,27,12,15,888.5,83.0,1.45,13.0,573.5,569.27,452.36
2016,1,27,12,30,889.0,83.0,1.4,13.0,575.0,553.97,439.27
2016,1,27,12,45,891.5,81.0,1.4,13.5,570.0,534.97,422.7
2016,1,27,13,0,894.0,79.0,1.4,14.0,565.0,513.24,403.76
2016,1,27,13,15,888.5,78.5,1.35,14.0,551.0,486.65,381.21
2016,1,27,13,30,883.0,78.0,1.3,14.0,537.0,457.89,356.53
2016,1,27,13,45,875.5,76.0,1.3,14.5,516.0,424.87,327.64
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,390.14,296.84
2016,1,27,14,15,855.0,72.5,1.25,14.5,467.0,350.29,262.41
2016,1,27,14,30,842.0,71.0,1.2,14.0,439.0,311.48,228.06
2016,1,27,14,45,824.5,68.0,1.2,14.0,405.5,269.43,190.46
2016,1,27,15,0,807.0,65.0,1.2,14.0,372.0,227.29,152.79
2016,1,27,15,15,779.5,62.0,1.05,13.5,333.0,183.61,115.21
2016,1,27,15,30,752.0,59.0,0.9,13.0,294.0,141.21,80.88
2016,1,27,15,45,713.0,54.5,0.8,13.0,251.5,98.12,50.62
2016,1,27,16,0,674.0,50.0,0.7,13.0,209.0,57.95,30.18
2016,1,27,16,15,609.5,44.0,0.75,12.0,165.5,33.31,24.25
2016,1,27,16,30,545.0,38.0,0.8,11.0,122.0,29.98,21.02
2016,1,27,16,45,437.0,29.5,0.9,10.5,82.0,22.02,13.3
2016,1,27,17,0,329.0,21.0,1.0,10.0,42.0,16.33,3.32
2016,1,27,17,15,164.5,10.5,1.0,9.5,21.0,10.32,0.0
2016,1,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.7,7.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,19.5,0.75,7.5,19.5,18.83,7.88
2016,1,28,8,0,0.0,32.0,0.8,8.0,32.0,31.26,20.68
2016,1,28,8,15,0.0,47.5,0.95,8.0,47.5,47.26,35.01
2016,1,28,8,30,0.0,63.0,1.1,8.0,63.0,62.99,48.99
2016,1,28,8,45,0.0,79.0,1.25,8.5,79.0,79.12,63.03
2016,1,28,9,0,0.0,95.0,1.4,9.0,95.0,95.12,76.73
2016,1,28,9,15,0.0,109.5,1.3,9.0,109.5,109.42,88.88
2016,1,28,9,30,0.0,124.0,1.2,9.0,124.0,123.68,100.81
2016,1,28,9,45,12.0,143.0,1.2,9.5,148.5,149.07,121.91
2016,1,28,10,0,24.0,162.0,1.2,10.0,173.0,174.71,142.89
2016,1,28,10,15,110.0,185.0,1.2,10.5,237.0,256.2,210.21
2016,1,28,10,30,196.0,208.0,1.2,11.0,301.0,329.15,268.57
2016,1,28,10,45,514.0,145.5,1.3,11.5,405.0,456.33,371.37
2016,1,28,11,0,832.0,83.0,1.4,12.0,509.0,577.02,464.98
2016,1,28,11,15,434.0,151.5,1.55,12.5,374.5,413.83,334.79
2016,1,28,11,30,36.0,220.0,1.7,13.0,240.0,239.47,191.83
2016,1,28,11,45,36.0,223.5,1.9,13.5,244.0,241.5,193.76
2016,1,28,12,0,36.0,227.0,2.1,14.0,248.0,243.4,194.92
2016,1,28,12,15,18.0,184.0,2.05,14.0,194.5,188.21,150.25
2016,1,28,12,30,0.0,141.0,2.0,14.0,141.0,136.41,107.97
2016,1,28,12,45,0.0,135.5,2.0,14.5,135.5,130.95,103.43
2016,1,28,13,0,0.0,130.0,2.0,15.0,130.0,125.52,98.85
2016,1,28,13,15,33.0,179.0,1.85,15.0,196.5,187.15,149.15
2016,1,28,13,30,66.0,228.0,1.7,15.0,263.0,245.09,195.21
2016,1,28,13,45,67.5,219.5,1.6,15.0,254.0,234.29,186.22
2016,1,28,14,0,69.0,211.0,1.5,15.0,245.0,223.25,177.25
2016,1,28,14,15,42.0,187.0,1.4,15.0,207.5,188.73,149.82
2016,1,28,14,30,15.0,163.0,1.3,15.0,170.0,158.38,125.9
2016,1,28,14,45,7.5,106.0,1.25,15.0,109.5,103.36,81.08
2016,1,28,15,0,0.0,49.0,1.2,15.0,49.0,47.33,34.61
2016,1,28,15,15,0.0,44.0,1.05,14.5,44.0,42.49,30.69
2016,1,28,15,30,0.0,39.0,0.9,14.0,39.0,37.65,26.67
2016,1,28,15,45,0.0,33.0,0.75,14.0,33.0,31.85,21.72
2016,1,28,16,0,0.0,27.0,0.6,14.0,27.0,26.05,16.71
2016,1,28,16,15,0.0,21.5,0.65,13.5,21.5,20.74,12.93
2016,1,28,16,30,0.0,16.0,0.7,13.0,16.0,15.43,8.03
2016,1,28,16,45,0.0,10.5,0.8,12.5,10.5,10.12,3.06
2016,1,28,17,0,0.0,5.0,0.9,12.0,5.0,4.82,0.0
2016,1,28,17,15,0.0,2.5,0.9,12.0,2.5,2.46,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,60.0,7.0,2.85,12.0,9.0,6.88,0.0
2016,1,29,7,30,120.0,14.0,3.0,12.0,18.0,46.43,0.0
2016,1,29,7,45,251.5,25.5,3.2,12.5,51.5,122.3,77.18
2016,1,29,8,0,383.0,37.0,3.4,13.0,85.0,189.87,143.17
2016,1,29,8,15,463.0,44.5,3.5,13.0,126.0,241.28,189.73
2016,1,29,8,30,543.0,52.0,3.6,13.0,167.0,297.03,239.0
2016,1,29,8,45,271.5,28.0,3.7,13.5,85.5,161.01,130.69
2016,1,29,9,0,0.0,4.0,3.8,14.0,4.0,3.86,0.0
2016,1,29,9,15,0.0,5.0,3.8,14.0,5.0,4.82,0.0
2016,1,29,9,30,0.0,6.0,3.8,14.0,6.0,5.79,0.0
2016,1,29,9,45,70.0,95.5,3.85,14.5,125.0,137.81,111.83
2016,1,29,10,0,140.0,185.0,3.9,15.0,244.0,273.93,223.63
2016,1,29,10,15,74.5,177.0,3.9,15.0,209.0,222.77,180.63
2016,1,29,10,30,9.0,169.0,3.9,15.0,174.0,171.96,137.85
2016,1,29,10,45,4.5,114.0,3.9,15.0,116.5,113.5,89.53
2016,1,29,11,0,0.0,59.0,3.9,15.0,59.0,57.03,42.38
2016,1,29,11,15,0.0,41.0,3.9,15.0,41.0,39.62,27.75
2016,1,29,11,30,0.0,23.0,3.9,15.0,23.0,22.21,13.09
2016,1,29,11,45,0.0,23.5,3.95,15.0,23.5,22.7,13.49
2016,1,29,12,0,0.0,24.0,4.0,15.0,24.0,23.18,13.89
2016,1,29,12,15,0.0,43.5,4.05,15.0,43.5,42.04,29.72
2016,1,29,12,30,0.0,63.0,4.1,15.0,63.0,60.92,45.49
2016,1,29,12,45,0.0,67.5,4.2,15.0,67.5,65.27,49.13
2016,1,29,13,0,0.0,72.0,4.3,15.0,72.0,69.63,52.79
2016,1,29,13,15,29.5,150.0,4.3,15.0,165.5,158.22,126.2
2016,1,29,13,30,59.0,228.0,4.3,15.0,259.0,242.36,194.39
2016,1,29,13,45,29.5,190.0,4.3,15.0,205.5,192.22,153.72
2016,1,29,14,0,0.0,152.0,4.3,15.0,152.0,145.3,115.73
2016,1,29,14,15,57.0,174.0,4.2,15.0,199.5,182.51,145.59
2016,1,29,14,30,114.0,196.0,4.1,15.0,247.0,213.25,169.15
2016,1,29,14,45,57.5,164.5,4.1,15.0,190.5,166.74,132.24
2016,1,29,15,0,1.0,133.0,4.1,15.0,134.0,125.42,100.03
2016,1,29,15,15,0.5,119.5,4.05,14.5,120.0,112.3,89.48
2016,1,29,15,30,0.0,106.0,4.0,14.0,106.0,99.25,78.81
2016,1,29,15,45,0.0,90.5,3.95,14.0,90.5,84.64,66.47
2016,1,29,16,0,0.0,75.0,3.9,14.0,75.0,70.12,54.07
2016,1,29,16,15,0.0,59.5,3.9,13.5,59.5,55.83,44.06
2016,1,29,16,30,0.0,44.0,3.9,13.0,44.0,41.79,31.24
2016,1,29,16,45,0.0,30.0,3.95,13.0,30.0,28.87,19.14
2016,1,29,17,0,0.0,16.0,4.0,13.0,16.0,15.44,4.63
2016,1,29,17,15,0.0,8.0,4.0,13.0,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,93.5,7.0,1.8,7.5,10.5,6.88,0.0
2016,1,30,7,30,187.0,14.0,2.1,8.0,21.0,65.19,0.0
2016,1,30,7,45,325.0,24.5,2.45,8.5,57.5,145.68,96.07
2016,1,30,8,0,463.0,35.0,2.8,9.0,94.0,216.85,166.3
2016,1,30,8,15,540.0,41.5,2.8,9.0,137.0,268.91,214.43
2016,1,30,8,30,617.0,48.0,2.8,9.0,180.0,322.72,262.88
2016,1,30,8,45,672.5,51.5,2.85,9.5,224.5,369.52,304.19
2016,1,30,9,0,728.0,55.0,2.9,10.0,269.0,417.57,345.27
2016,1,30,9,15,760.0,58.0,2.85,10.0,310.0,454.1,376.42
2016,1,30,9,30,792.0,61.0,2.8,10.0,351.0,489.87,406.09
2016,1,30,9,45,820.0,62.0,2.8,10.5,388.0,520.09,430.01
2016,1,30,10,0,848.0,63.0,2.8,11.0,425.0,546.29,450.19
2016,1,30,10,15,863.5,64.5,2.8,11.0,456.0,566.65,466.09
2016,1,30,10,30,879.0,66.0,2.8,11.0,487.0,584.61,479.81
2016,1,30,10,45,891.5,67.0,2.8,11.5,512.0,597.65,488.6
2016,1,30,11,0,904.0,68.0,2.8,12.0,537.0,607.91,495.04
2016,1,30,11,15,668.5,138.5,2.8,12.0,492.0,544.22,442.39
2016,1,30,11,30,433.0,209.0,2.8,12.0,447.0,471.58,382.61
2016,1,30,11,45,679.5,139.5,2.8,12.5,519.0,540.82,438.53
2016,1,30,12,0,926.0,70.0,2.8,13.0,591.0,600.41,484.67
2016,1,30,12,15,926.5,70.5,2.8,13.0,593.0,588.1,473.65
2016,1,30,12,30,927.0,71.0,2.8,13.0,595.0,572.86,460.63
2016,1,30,12,45,915.5,74.0,2.85,13.0,587.0,551.02,442.37
2016,1,30,13,0,904.0,77.0,2.9,13.0,579.0,526.85,421.97
2016,1,30,13,15,462.0,139.5,2.85,13.0,396.0,352.63,283.6
2016,1,30,13,30,20.0,202.0,2.8,13.0,213.0,202.0,162.08
2016,1,30,13,45,53.5,211.0,2.8,13.0,238.0,221.51,178.24
2016,1,30,14,0,87.0,220.0,2.8,13.0,263.0,238.88,191.87
2016,1,30,14,15,260.5,190.5,2.75,13.0,309.5,264.21,209.27
2016,1,30,14,30,434.0,161.0,2.7,13.0,356.0,277.0,214.22
2016,1,30,14,45,369.5,157.5,2.7,13.0,315.0,239.18,182.93
2016,1,30,15,0,305.0,154.0,2.7,13.0,274.0,203.96,154.5
2016,1,30,15,15,292.5,140.5,2.45,12.5,246.0,174.5,129.63
2016,1,30,15,30,280.0,127.0,2.2,12.0,218.0,145.78,105.97
2016,1,30,15,45,265.5,110.5,2.0,11.5,187.0,115.34,82.24
2016,1,30,16,0,251.0,94.0,1.8,11.0,156.0,86.12,61.8
2016,1,30,16,15,225.0,77.0,1.7,10.0,124.5,60.74,49.11
2016,1,30,16,30,199.0,60.0,1.6,9.0,93.0,48.18,37.54
2016,1,30,16,45,153.0,43.5,1.55,8.5,64.0,35.56,25.53
2016,1,30,17,0,107.0,27.0,1.5,8.0,35.0,22.54,10.64
2016,1,30,17,15,53.5,13.5,1.55,7.5,17.5,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.68,0.0
2016,1,31,7,45,126.0,32.0,1.9,5.5,48.5,86.4,58.3
2016,1,31,8,0,252.0,45.0,2.2,6.0,78.0,154.34,120.45
2016,1,31,8,15,294.0,60.0,2.35,6.0,113.0,195.04,158.16
2016,1,31,8,30,336.0,75.0,2.5,6.0,148.0,237.85,197.0
2016,1,31,8,45,364.0,88.5,2.65,6.0,183.5,274.32,229.87
2016,1,31,9,0,392.0,102.0,2.8,6.0,219.0,311.33,262.46
2016,1,31,9,15,418.0,112.0,2.95,6.5,252.0,343.68,290.01
2016,1,31,9,30,444.0,122.0,3.1,7.0,285.0,375.94,316.87
2016,1,31,9,45,303.0,155.0,3.3,7.5,271.5,335.95,282.41
2016,1,31,10,0,162.0,188.0,3.5,8.0,258.0,290.43,242.68
2016,1,31,10,15,84.5,177.5,3.6,8.0,214.0,229.43,190.94
2016,1,31,10,30,7.0,167.0,3.7,8.0,170.0,168.72,138.62
2016,1,31,10,45,277.5,166.5,3.85,8.5,311.5,339.54,284.55
2016,1,31,11,0,548.0,166.0,4.0,9.0,453.0,503.57,418.48
2016,1,31,11,15,739.0,120.5,4.1,9.0,520.0,570.06,472.55
2016,1,31,11,30,930.0,75.0,4.2,9.0,587.0,629.02,520.32
2016,1,31,11,45,938.5,74.0,4.3,9.5,598.0,625.7,516.01
2016,1,31,12,0,947.0,73.0,4.4,10.0,609.0,619.23,509.39
2016,1,31,12,15,948.0,73.0,4.45,10.0,611.0,606.39,498.31
2016,1,31,12,30,949.0,73.0,4.5,10.0,613.0,590.54,484.63
2016,1,31,12,45,944.0,74.0,4.55,10.5,606.5,569.6,465.74
2016,1,31,13,0,939.0,75.0,4.6,11.0,600.0,546.03,444.47
2016,1,31,13,15,933.5,74.5,4.6,11.0,586.0,518.24,420.17
2016,1,31,13,30,928.0,74.0,4.6,11.0,572.0,488.14,393.49
2016,1,31,13,45,918.5,73.0,4.65,11.0,550.0,453.74,362.89
2016,1,31,14,0,909.0,72.0,4.7,11.0,528.0,417.61,330.19
2016,1,31,14,15,896.0,70.5,4.65,10.5,499.0,378.27,294.65
2016,1,31,14,30,883.0,69.0,4.6,10.0,470.0,337.85,257.48
2016,1,31,14,45,862.5,67.5,4.55,10.0,434.5,291.86,214.96
2016,1,31,15,0,842.0,66.0,4.5,10.0,399.0,248.42,174.55
2016,1,31,15,15,814.5,63.0,4.3,9.5,359.0,202.65,133.42
2016,1,31,15,30,787.0,60.0,4.1,9.0,319.0,158.1,95.26
2016,1,31,15,45,747.0,56.0,3.9,8.5,275.0,113.01,61.11
2016,1,31,16,0,707.0,52.0,3.7,8.0,231.0,70.89,36.32
2016,1,31,16,15,644.5,46.5,3.75,7.5,185.0,34.81,26.12
2016,1,31,16,30,582.0,41.0,3.8,7.0,139.0,32.04,23.35
2016,1,31,16,45,472.5,33.0,3.9,7.0,96.5,24.45,15.98
2016,1,31,17,0,363.0,25.0,4.0,7.0,54.0,19.41,9.07
2016,1,31,17,15,181.5,12.5,4.35,7.0,27.0,12.29,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,170.0,7.5,3.15,2.5,14.5,48.86,0.0
2016,2,1,7,30,340.0,15.0,3.4,3.0,29.0,118.81,0.0
2016,2,1,7,45,472.5,23.5,3.7,3.5,71.0,190.72,133.77
2016,2,1,8,0,605.0,32.0,4.0,4.0,113.0,264.1,207.76
2016,2,1,8,15,675.0,37.0,4.2,4.5,159.5,317.77,258.99
2016,2,1,8,30,745.0,42.0,4.4,5.0,206.0,374.54,311.29
2016,2,1,8,45,789.0,45.5,4.65,6.0,252.5,417.7,350.55
2016,2,1,9,0,833.0,49.0,4.9,7.0,299.0,463.73,390.72
2016,2,1,9,15,861.0,51.5,5.0,7.0,342.0,500.55,423.31
2016,2,1,9,30,889.0,54.0,5.1,7.0,385.0,536.25,454.13
2016,2,1,9,45,898.0,59.5,5.2,7.5,422.5,563.49,476.36
2016,2,1,10,0,907.0,65.0,5.3,8.0,460.0,588.18,495.93
2016,2,1,10,15,921.0,67.0,5.2,8.5,491.5,609.17,511.61
2016,2,1,10,30,935.0,69.0,5.1,9.0,523.0,627.52,524.74
2016,2,1,10,45,943.0,70.5,5.0,9.5,548.0,638.94,532.04
2016,2,1,11,0,951.0,72.0,4.9,10.0,573.0,647.33,536.74
2016,2,1,11,15,956.5,73.0,4.8,10.0,590.0,650.58,538.23
2016,2,1,11,30,962.0,74.0,4.7,10.0,607.0,650.66,537.1
2016,2,1,11,45,966.0,73.5,4.65,10.0,617.0,645.08,531.66
2016,2,1,12,0,970.0,73.0,4.6,10.0,627.0,636.31,523.6
2016,2,1,12,15,970.0,73.0,4.5,10.0,628.0,622.62,511.32
2016,2,1,12,30,970.0,73.0,4.4,10.0,629.0,605.87,496.44
2016,2,1,12,45,963.0,74.5,4.35,10.5,621.5,583.95,476.51
2016,2,1,13,0,956.0,76.0,4.3,11.0,614.0,559.41,454.25
2016,2,1,13,15,950.0,75.5,4.1,11.0,599.5,530.91,428.97
