Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,944.0,75.0,3.9,11.0,585.0,500.07,401.54
2016,2,1,13,45,935.0,73.5,3.75,11.0,562.5,464.84,370.25
2016,2,1,14,0,926.0,72.0,3.6,11.0,540.0,427.82,336.88
2016,2,1,14,15,912.0,70.5,3.4,10.5,510.0,387.44,300.7
2016,2,1,14,30,898.0,69.0,3.2,10.0,480.0,346.03,262.94
2016,2,1,14,45,879.5,66.5,3.0,10.0,444.5,301.66,221.92
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,254.21,178.3
2016,2,1,15,15,834.0,61.0,2.35,9.5,368.0,207.57,136.45
2016,2,1,15,30,807.0,58.0,1.9,9.0,327.0,162.07,97.4
2016,2,1,15,45,768.0,54.5,1.5,8.5,282.0,116.4,62.54
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,73.57,36.86
2016,2,1,16,15,669.0,45.5,1.1,7.5,191.0,33.67,25.15
2016,2,1,16,30,609.0,40.0,1.1,7.0,145.0,30.84,22.36
2016,2,1,16,45,512.0,32.0,1.1,7.0,101.5,25.48,17.0
2016,2,1,17,0,415.0,24.0,1.1,7.0,58.0,19.91,10.01
2016,2,1,17,15,207.5,12.0,1.15,6.5,29.0,11.8,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,12.0,1.6,5.0,12.0,11.8,0.0
2016,2,2,7,30,0.0,24.0,1.7,5.0,24.0,26.59,0.0
2016,2,2,7,45,169.5,36.0,1.85,5.5,59.5,112.21,79.74
2016,2,2,8,0,339.0,48.0,2.0,6.0,95.0,190.75,149.99
2016,2,2,8,15,419.0,58.0,2.05,6.0,137.5,244.51,198.64
2016,2,2,8,30,499.0,68.0,2.1,6.0,180.0,303.04,250.58
2016,2,2,8,45,559.5,74.0,2.15,6.0,224.0,352.02,293.84
2016,2,2,9,0,620.0,80.0,2.2,6.0,268.0,402.76,337.54
2016,2,2,9,15,656.5,85.0,2.2,6.0,309.0,441.42,370.32
2016,2,2,9,30,693.0,90.0,2.2,6.0,350.0,479.75,402.06
2016,2,2,9,45,346.5,112.5,2.25,6.5,242.5,321.78,271.19
2016,2,2,10,0,0.0,135.0,2.3,7.0,135.0,133.05,108.81
2016,2,2,10,15,124.0,174.0,2.2,7.0,235.0,254.23,212.71
2016,2,2,10,30,248.0,213.0,2.1,7.0,335.0,373.85,311.05
2016,2,2,10,45,128.5,199.0,2.05,7.0,262.5,282.16,233.97
2016,2,2,11,0,9.0,185.0,2.0,7.0,190.0,186.95,153.25
2016,2,2,11,15,59.5,221.0,1.9,7.0,254.0,256.59,211.68
2016,2,2,11,30,110.0,257.0,1.8,7.0,318.0,321.89,264.75
2016,2,2,11,45,75.5,248.5,1.7,7.5,291.0,290.59,237.8
2016,2,2,12,0,41.0,240.0,1.6,8.0,264.0,259.93,211.89
2016,2,2,12,15,40.0,241.5,1.4,8.0,265.0,258.99,210.88
2016,2,2,12,30,39.0,243.0,1.2,8.0,266.0,257.93,209.65
2016,2,2,12,45,41.0,241.0,1.0,8.5,265.0,254.96,206.56
2016,2,2,13,0,43.0,239.0,0.8,9.0,264.0,251.79,203.29
2016,2,2,13,15,42.5,233.5,0.9,9.0,257.5,243.87,197.16
2016,2,2,13,30,42.0,228.0,1.0,9.0,251.0,235.89,190.97
2016,2,2,13,45,41.0,219.5,1.15,9.0,241.5,224.87,182.33
2016,2,2,14,0,40.0,211.0,1.3,9.0,232.0,213.85,173.62
2016,2,2,14,15,427.5,148.5,1.45,9.0,347.5,287.39,228.05
2016,2,2,14,30,815.0,86.0,1.6,9.0,463.0,336.7,257.01
2016,2,2,14,45,796.0,83.0,1.75,9.0,428.5,294.63,218.63
2016,2,2,15,0,777.0,80.0,1.9,9.0,394.0,252.65,180.44
2016,2,2,15,15,748.0,76.0,1.85,8.5,354.5,208.17,141.04
2016,2,2,15,30,719.0,72.0,1.8,8.0,315.0,162.25,101.84
2016,2,2,15,45,658.5,70.5,1.75,8.0,270.0,119.83,69.92
2016,2,2,16,0,598.0,69.0,1.7,8.0,225.0,82.49,47.56
2016,2,2,16,15,534.0,61.5,1.65,7.5,180.5,45.19,35.62
2016,2,2,16,30,470.0,54.0,1.6,7.0,136.0,40.68,31.27
2016,2,2,16,45,369.0,43.0,1.55,6.5,95.5,33.48,24.21
2016,2,2,17,0,268.0,32.0,1.5,6.0,55.0,25.94,15.35
2016,2,2,17,15,134.0,16.0,1.5,5.5,27.5,15.73,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,103.0,9.0,0.5,2.0,14.0,34.54,0.0
2016,2,3,7,30,206.0,18.0,0.5,2.0,28.0,88.55,0.0
2016,2,3,7,45,323.5,29.5,0.55,2.5,65.5,155.16,112.43
2016,2,3,8,0,441.0,41.0,0.6,3.0,103.0,221.6,174.93
2016,2,3,8,15,515.5,48.5,0.75,3.0,146.5,274.46,223.37
2016,2,3,8,30,590.0,56.0,0.9,3.0,190.0,331.14,274.07
2016,2,3,8,45,634.5,62.0,1.05,3.5,233.5,375.45,313.19
2016,2,3,9,0,679.0,68.0,1.2,4.0,277.0,420.6,351.87
2016,2,3,9,15,712.0,72.5,1.3,4.5,318.0,458.5,383.46
2016,2,3,9,30,745.0,77.0,1.4,5.0,359.0,494.15,412.45
2016,2,3,9,45,761.0,82.0,1.5,6.0,394.5,521.8,433.55
2016,2,3,10,0,777.0,87.0,1.6,7.0,430.0,547.54,452.61
2016,2,3,10,15,794.5,89.5,1.65,7.5,461.0,569.38,468.8
2016,2,3,10,30,812.0,92.0,1.7,8.0,492.0,588.98,482.94
2016,2,3,10,45,826.5,92.5,1.75,9.0,517.5,602.21,491.13
2016,2,3,11,0,841.0,93.0,1.8,10.0,543.0,612.81,497.15
2016,2,3,11,15,849.5,94.0,1.75,10.0,560.5,617.53,499.75
2016,2,3,11,30,858.0,95.0,1.7,10.0,578.0,619.39,500.1
2016,2,3,11,45,643.5,160.5,1.7,10.5,526.0,551.8,444.56
2016,2,3,12,0,429.0,226.0,1.7,11.0,474.0,481.22,386.84
2016,2,3,12,15,650.0,161.5,1.65,11.0,539.0,537.22,431.98
2016,2,3,12,30,871.0,97.0,1.6,11.0,604.0,583.23,467.14
2016,2,3,12,45,506.0,181.5,1.6,11.5,475.5,450.54,361.04
2016,2,3,13,0,141.0,266.0,1.6,12.0,347.0,328.49,262.68
2016,2,3,13,15,111.5,255.5,1.5,12.0,319.0,298.29,238.99
2016,2,3,13,30,82.0,245.0,1.4,12.0,291.0,270.18,216.49
2016,2,3,13,45,47.5,215.0,1.35,12.0,241.5,223.79,179.49
2016,2,3,14,0,13.0,185.0,1.3,12.0,192.0,181.26,145.49
2016,2,3,14,15,16.5,181.0,1.2,12.0,189.0,177.58,142.69
2016,2,3,14,30,20.0,177.0,1.1,12.0,186.0,173.48,139.38
2016,2,3,14,45,39.5,173.0,1.0,12.0,189.5,170.83,136.76
2016,2,3,15,0,59.0,169.0,0.9,12.0,193.0,168.33,133.99
2016,2,3,15,15,53.0,153.5,0.85,11.5,173.5,149.34,118.68
2016,2,3,15,30,47.0,138.0,0.8,11.0,154.0,130.86,103.8
2016,2,3,15,45,41.0,120.0,0.75,10.5,132.5,110.97,87.72
2016,2,3,16,0,35.0,102.0,0.7,10.0,111.0,91.75,72.22
2016,2,3,16,15,26.0,83.5,0.75,9.5,89.5,72.89,60.21
2016,2,3,16,30,17.0,65.0,0.8,9.0,68.0,57.42,46.02
2016,2,3,16,45,8.5,46.5,0.85,9.0,48.0,43.08,32.49
2016,2,3,17,0,0.0,28.0,0.9,9.0,28.0,26.55,16.06
2016,2,3,17,15,0.0,14.0,0.9,8.5,14.0,13.52,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,3.0,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,2.5,3.0,31.0,36.91,0.0
2016,2,4,7,45,243.5,35.0,2.75,3.5,70.0,135.8,100.05
2016,2,4,8,0,487.0,39.0,3.0,4.0,109.0,237.82,189.5
2016,2,4,8,15,559.5,46.0,2.95,4.5,154.0,291.12,238.73
2016,2,4,8,30,632.0,53.0,2.9,5.0,199.0,348.09,289.82
2016,2,4,8,45,675.5,58.5,2.9,5.5,243.0,390.68,327.84
2016,2,4,9,0,719.0,64.0,2.9,6.0,287.0,436.39,367.08
2016,2,4,9,15,750.5,67.5,2.85,6.0,329.0,473.86,399.04
2016,2,4,9,30,782.0,71.0,2.8,6.0,371.0,510.52,429.46
2016,2,4,9,45,578.0,120.0,2.8,6.5,353.0,465.0,390.43
2016,2,4,10,0,374.0,169.0,2.8,7.0,335.0,399.55,334.72
2016,2,4,10,15,607.0,127.5,2.7,7.5,419.5,504.21,420.9
2016,2,4,10,30,840.0,86.0,2.6,8.0,504.0,602.64,498.76
2016,2,4,10,45,850.5,88.0,2.55,8.5,528.5,615.34,506.39
2016,2,4,11,0,861.0,90.0,2.5,9.0,553.0,625.28,512.3
2016,2,4,11,15,612.5,162.5,2.45,9.0,497.0,548.34,448.63
2016,2,4,11,30,364.0,235.0,2.4,9.0,441.0,461.46,376.9
2016,2,4,11,45,363.0,241.0,2.35,9.5,449.0,462.2,376.6
2016,2,4,12,0,362.0,247.0,2.3,10.0,457.0,461.66,374.74
2016,2,4,12,15,628.0,168.0,2.2,10.0,535.0,533.74,433.19
2016,2,4,12,30,894.0,89.0,2.1,10.0,613.0,591.54,478.24
2016,2,4,12,45,891.0,89.0,2.05,10.5,606.5,571.5,459.89
2016,2,4,13,0,888.0,89.0,2.0,11.0,600.0,548.89,439.93
2016,2,4,13,15,882.5,88.0,2.0,11.0,586.0,520.71,416.41
2016,2,4,13,30,877.0,87.0,2.0,11.0,572.0,490.94,391.13
2016,2,4,13,45,867.5,86.0,2.05,11.5,550.5,457.43,361.84
2016,2,4,14,0,858.0,85.0,2.1,12.0,529.0,422.33,330.68
2016,2,4,14,15,709.0,112.5,2.05,12.0,466.5,359.97,279.65
2016,2,4,14,30,560.0,140.0,2.0,12.0,404.0,307.82,237.4
2016,2,4,14,45,560.0,128.5,2.0,12.0,376.0,272.96,206.32
2016,2,4,15,0,560.0,117.0,2.0,12.0,348.0,237.42,174.21
2016,2,4,15,15,533.0,111.0,1.7,11.5,314.0,200.04,141.8
2016,2,4,15,30,506.0,105.0,1.4,11.0,280.0,164.46,111.87
2016,2,4,15,45,484.5,93.5,1.15,10.5,243.0,126.62,81.83
2016,2,4,16,0,463.0,82.0,0.9,10.0,206.0,90.36,56.77
2016,2,4,16,15,510.5,64.5,0.9,9.5,177.5,51.51,41.08
2016,2,4,16,30,558.0,47.0,0.9,9.0,149.0,33.69,24.82
2016,2,4,16,45,466.0,38.0,0.95,8.5,106.5,28.18,19.47
2016,2,4,17,0,374.0,29.0,1.0,8.0,64.0,22.41,13.06
2016,2,4,17,15,187.0,14.5,1.0,7.5,32.0,10.92,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.5,0.95,3.5,15.5,35.71,0.0
2016,2,5,7,30,199.0,21.0,1.1,4.0,31.0,92.15,13.81
2016,2,5,7,45,319.0,33.0,1.25,4.5,70.0,159.52,118.02
2016,2,5,8,0,439.0,45.0,1.4,5.0,109.0,228.28,181.18
2016,2,5,8,15,514.0,53.0,1.5,5.5,154.0,282.58,230.29
2016,2,5,8,30,589.0,61.0,1.6,6.0,199.0,340.68,281.4
2016,2,5,8,45,640.0,66.0,1.7,7.0,244.0,387.34,321.43
2016,2,5,9,0,691.0,71.0,1.8,8.0,289.0,435.16,361.05
2016,2,5,9,15,724.5,75.5,1.9,8.5,331.0,473.95,392.94
2016,2,5,9,30,758.0,80.0,2.0,9.0,373.0,510.36,422.14
2016,2,5,9,45,783.5,82.5,2.1,10.0,410.5,541.12,445.39
2016,2,5,10,0,809.0,85.0,2.2,11.0,448.0,570.24,466.76
2016,2,5,10,15,825.5,87.0,2.2,11.5,480.0,591.57,482.06
2016,2,5,10,30,842.0,89.0,2.2,12.0,512.0,610.54,495.25
2016,2,5,10,45,854.5,90.5,2.2,12.5,537.5,623.99,504.01
2016,2,5,11,0,867.0,92.0,2.2,13.0,563.0,634.69,510.53
2016,2,5,11,15,874.5,93.0,2.15,13.0,580.5,638.91,512.75
2016,2,5,11,30,882.0,94.0,2.1,13.0,598.0,640.17,512.69
2016,2,5,11,45,884.5,95.5,2.1,13.5,608.0,635.92,507.74
2016,2,5,12,0,887.0,97.0,2.1,14.0,618.0,628.69,500.5
2016,2,5,12,15,887.5,97.0,1.95,14.0,619.5,615.83,489.12
2016,2,5,12,30,888.0,97.0,1.8,14.0,621.0,600.13,475.47
2016,2,5,12,45,752.0,131.0,1.7,14.0,572.0,540.51,428.1
2016,2,5,13,0,616.0,165.0,1.6,14.0,523.0,483.76,382.98
2016,2,5,13,15,739.0,131.0,1.55,14.0,550.0,494.02,389.98
2016,2,5,13,30,862.0,97.0,1.5,14.0,577.0,497.27,390.08
2016,2,5,13,45,657.0,143.5,1.45,14.0,502.0,422.41,330.67
2016,2,5,14,0,452.0,190.0,1.4,14.0,427.0,358.15,280.27
2016,2,5,14,15,463.5,176.5,1.5,14.0,407.5,331.37,257.85
2016,2,5,14,30,475.0,163.0,1.6,14.0,388.0,302.9,233.16
2016,2,5,14,45,638.5,119.5,1.75,14.0,399.5,289.84,216.29
2016,2,5,15,0,802.0,76.0,1.9,14.0,411.0,264.13,186.78
2016,2,5,15,15,776.0,73.0,1.7,13.5,371.5,219.63,147.46
2016,2,5,15,30,750.0,70.0,1.5,13.0,332.0,176.3,110.37
2016,2,5,15,45,716.0,65.0,1.35,12.5,288.5,131.7,75.36
2016,2,5,16,0,682.0,60.0,1.2,12.0,245.0,86.38,44.93
2016,2,5,16,15,624.0,54.0,1.2,11.0,199.5,45.5,27.7
2016,2,5,16,30,566.0,48.0,1.2,10.0,154.0,34.35,25.32
2016,2,5,16,45,460.0,40.0,1.2,9.0,110.0,29.79,20.9
2016,2,5,17,0,354.0,32.0,1.2,8.0,66.0,25.11,15.56
2016,2,5,17,15,177.0,16.0,1.2,8.0,33.0,12.16,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.0,1.6,3.5,17.5,42.62,0.0
2016,2,6,7,30,254.0,20.0,1.8,4.0,35.0,108.97,30.09
2016,2,6,7,45,372.5,30.5,2.05,5.0,75.0,176.05,131.42
2016,2,6,8,0,491.0,41.0,2.3,6.0,115.0,245.07,194.81
2016,2,6,8,15,561.5,47.5,2.2,6.5,159.5,297.76,242.85
2016,2,6,8,30,632.0,54.0,2.1,7.0,204.0,353.97,292.38
2016,2,6,8,45,681.0,58.0,2.05,8.0,249.5,397.97,330.07
2016,2,6,9,0,730.0,62.0,2.0,9.0,295.0,445.33,368.93
2016,2,6,9,15,760.0,65.5,1.95,9.5,336.5,482.58,399.04
2016,2,6,9,30,790.0,69.0,1.9,10.0,378.0,518.95,427.48
2016,2,6,9,45,806.0,73.0,1.9,10.5,414.0,546.71,448.54
2016,2,6,10,0,822.0,77.0,1.9,11.0,450.0,572.45,467.5
2016,2,6,10,15,837.0,79.0,1.85,11.5,481.5,593.18,481.97
2016,2,6,10,30,852.0,81.0,1.8,12.0,513.0,611.49,494.26
2016,2,6,10,45,863.0,82.5,1.8,12.5,537.5,624.21,502.37
2016,2,6,11,0,874.0,84.0,1.8,13.0,562.0,634.14,508.26
2016,2,6,11,15,880.5,85.0,1.95,13.0,579.0,636.16,510.05
2016,2,6,11,30,887.0,86.0,2.1,13.0,596.0,637.19,510.94
2016,2,6,11,45,895.0,84.5,2.3,13.5,606.5,633.53,507.58
2016,2,6,12,0,903.0,83.0,2.5,14.0,617.0,626.86,501.75
2016,2,6,12,15,903.5,83.0,2.55,14.0,618.5,614.25,491.46
2016,2,6,12,30,904.0,83.0,2.6,14.0,620.0,598.77,478.82
2016,2,6,12,45,684.0,151.0,2.65,14.0,555.0,526.11,420.44
2016,2,6,13,0,464.0,219.0,2.7,14.0,490.0,457.15,364.89
2016,2,6,13,15,672.5,151.5,2.7,14.0,534.0,483.68,385.83
2016,2,6,13,30,881.0,84.0,2.7,14.0,578.0,498.5,395.58
2016,2,6,13,45,872.0,83.0,2.7,14.5,557.0,463.69,365.02
2016,2,6,14,0,863.0,82.0,2.7,15.0,536.0,428.53,333.85
2016,2,6,14,15,850.0,80.0,2.55,14.5,507.5,389.49,299.99
2016,2,6,14,30,837.0,78.0,2.4,14.0,479.0,349.52,264.63
2016,2,6,14,45,693.0,100.0,2.3,14.0,416.5,290.35,216.16
2016,2,6,15,0,549.0,122.0,2.2,14.0,354.0,243.32,178.69
2016,2,6,15,15,527.0,114.5,1.9,13.5,320.0,206.06,146.4
2016,2,6,15,30,505.0,107.0,1.6,13.0,286.0,169.98,115.86
2016,2,6,15,45,488.5,94.5,1.35,12.5,249.0,131.7,85.02
2016,2,6,16,0,472.0,82.0,1.1,12.0,212.0,94.55,58.52
2016,2,6,16,15,431.0,70.5,1.1,11.0,173.0,59.06,39.96
2016,2,6,16,30,390.0,59.0,1.1,10.0,134.0,43.59,33.64
2016,2,6,16,45,332.5,45.5,1.1,9.5,97.0,34.7,25.26
2016,2,6,17,0,275.0,32.0,1.1,9.0,60.0,24.82,15.46
2016,2,6,17,15,137.5,16.0,1.1,9.0,30.0,12.01,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,167.0,9.5,2.45,5.5,19.5,52.98,0.0
2016,2,7,7,30,334.0,19.0,2.8,6.0,39.0,130.91,48.87
2016,2,7,7,45,453.0,27.0,3.15,7.0,81.0,197.58,147.66
2016,2,7,8,0,572.0,35.0,3.5,8.0,123.0,267.85,212.27
2016,2,7,8,15,637.5,40.5,3.55,8.5,169.5,320.85,261.11
2016,2,7,8,30,703.0,46.0,3.6,9.0,216.0,376.79,310.97
2016,2,7,8,45,747.0,49.5,3.7,9.5,261.5,422.54,351.2
2016,2,7,9,0,791.0,53.0,3.8,10.0,307.0,468.82,390.55
2016,2,7,9,15,819.0,55.5,3.7,10.5,350.0,502.69,418.49
2016,2,7,9,30,847.0,58.0,3.6,11.0,393.0,538.37,446.85
2016,2,7,9,45,859.5,62.5,3.55,12.0,429.5,566.09,467.24
2016,2,7,10,0,872.0,67.0,3.5,13.0,466.0,591.52,485.18
2016,2,7,10,15,886.5,68.5,3.45,13.0,498.0,612.36,500.98
2016,2,7,10,30,901.0,70.0,3.4,13.0,530.0,630.67,514.54
2016,2,7,10,45,911.5,71.0,3.35,13.5,555.0,643.24,522.52
2016,2,7,11,0,922.0,72.0,3.3,14.0,580.0,652.9,528.13
2016,2,7,11,15,928.0,73.0,3.3,14.5,597.5,656.73,529.35
2016,2,7,11,30,934.0,74.0,3.3,15.0,615.0,657.45,528.15
2016,2,7,11,45,937.0,74.5,3.35,15.5,625.0,652.66,522.9
2016,2,7,12,0,940.0,75.0,3.4,16.0,635.0,644.74,515.23
2016,2,7,12,15,940.0,75.0,3.4,16.0,636.5,631.44,504.17
2016,2,7,12,30,940.0,75.0,3.4,16.0,638.0,615.15,490.69
2016,2,7,12,45,939.0,74.0,3.4,16.5,631.5,594.38,472.71
2016,2,7,13,0,938.0,73.0,3.4,17.0,625.0,570.84,452.36
2016,2,7,13,15,932.5,72.0,3.3,17.0,610.5,542.34,428.48
2016,2,7,13,30,927.0,71.0,3.2,17.0,596.0,511.52,402.35
2016,2,7,13,45,918.5,70.0,3.15,17.0,574.0,477.19,373.09
2016,2,7,14,0,910.0,69.0,3.1,17.0,552.0,441.05,341.75
2016,2,7,14,15,897.5,68.0,2.9,17.0,523.5,401.78,307.09
2016,2,7,14,30,885.0,67.0,2.7,17.0,495.0,361.38,270.89
2016,2,7,14,45,867.5,65.0,2.55,17.0,459.5,317.66,231.69
2016,2,7,15,0,850.0,63.0,2.4,17.0,424.0,273.68,191.98
2016,2,7,15,15,826.0,60.5,2.05,16.5,384.0,224.7,148.86
2016,2,7,15,30,802.0,58.0,1.7,16.0,344.0,179.61,109.97
2016,2,7,15,45,766.5,54.5,1.35,16.0,300.0,133.42,73.21
2016,2,7,16,0,731.0,51.0,1.0,16.0,256.0,89.72,43.8
2016,2,7,16,15,678.0,46.5,1.05,15.0,210.0,47.58,25.0
2016,2,7,16,30,625.0,42.0,1.1,14.0,164.0,31.45,22.37
2016,2,7,16,45,535.5,35.5,1.15,13.5,119.5,27.64,18.68
2016,2,7,17,0,446.0,29.0,1.2,13.0,75.0,23.78,14.46
2016,2,7,17,15,223.0,14.5,1.2,12.5,37.5,10.57,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,9.0,20.0,47.84,0.0
2016,2,8,7,30,280.0,22.0,1.4,10.0,40.0,122.3,54.07
2016,2,8,7,45,397.5,32.0,1.5,11.0,81.5,188.98,140.17
2016,2,8,8,0,515.0,42.0,1.6,12.0,123.0,259.02,202.1
2016,2,8,8,15,585.5,48.5,1.7,12.5,169.0,313.18,250.12
2016,2,8,8,30,656.0,55.0,1.8,13.0,215.0,370.82,299.64
2016,2,8,8,45,698.5,59.5,1.95,13.5,260.5,413.47,336.14
2016,2,8,9,0,741.0,64.0,2.1,14.0,306.0,459.03,373.75
2016,2,8,9,15,771.5,67.5,2.1,14.5,348.5,497.15,403.99
2016,2,8,9,30,802.0,71.0,2.1,15.0,391.0,534.36,432.6
2016,2,8,9,45,828.0,72.5,2.1,15.5,429.5,565.53,455.85
2016,2,8,10,0,854.0,74.0,2.1,16.0,468.0,594.98,477.24
2016,2,8,10,15,868.5,75.5,2.1,16.5,500.0,615.48,491.39
2016,2,8,10,30,883.0,77.0,2.1,17.0,532.0,631.06,501.72
2016,2,8,10,45,891.5,79.0,2.15,17.5,556.5,643.34,509.55
2016,2,8,11,0,900.0,81.0,2.2,18.0,581.0,652.72,515.11
2016,2,8,11,15,906.5,82.0,2.2,18.0,598.5,656.81,517.42
2016,2,8,11,30,913.0,83.0,2.2,18.0,616.0,657.85,517.44
2016,2,8,11,45,915.5,84.0,2.2,18.0,626.0,653.32,513.31
2016,2,8,12,0,918.0,85.0,2.2,18.0,636.0,645.74,506.86
2016,2,8,12,15,918.5,85.0,2.15,18.0,637.5,632.91,496.23
2016,2,8,12,30,919.0,85.0,2.1,18.0,639.0,617.15,483.29
2016,2,8,12,45,926.0,81.0,2.05,18.5,634.5,598.15,466.98
2016,2,8,13,0,933.0,77.0,2.0,19.0,630.0,576.11,448.19
2016,2,8,13,15,928.0,76.5,1.9,19.0,616.0,548.4,425.39
2016,2,8,13,30,923.0,76.0,1.8,19.0,602.0,518.33,400.42
2016,2,8,13,45,913.5,75.5,1.75,19.0,580.5,484.04,371.97
2016,2,8,14,0,904.0,75.0,1.7,19.0,559.0,447.99,341.55
2016,2,8,14,15,892.0,73.5,1.55,19.0,530.0,408.5,307.55
2016,2,8,14,30,880.0,72.0,1.4,19.0,501.0,367.87,272.01
2016,2,8,14,45,861.5,70.0,1.3,19.0,466.0,323.88,233.55
2016,2,8,15,0,843.0,68.0,1.2,19.0,431.0,276.76,192.27
2016,2,8,15,15,818.5,65.5,1.1,18.5,390.5,230.82,152.47
2016,2,8,15,30,794.0,63.0,1.0,18.0,350.0,185.83,114.27
2016,2,8,15,45,758.5,59.5,0.9,17.5,305.5,139.81,78.07
2016,2,8,16,0,723.0,56.0,0.8,17.0,261.0,96.33,48.69
2016,2,8,16,15,669.0,51.0,0.85,16.0,214.5,53.9,28.85
2016,2,8,16,30,615.0,46.0,0.9,15.0,168.0,35.01,25.44
2016,2,8,16,45,526.0,38.5,1.0,14.5,123.0,27.78,18.77
2016,2,8,17,0,437.0,31.0,1.1,14.0,78.0,23.44,14.24
2016,2,8,17,15,218.5,15.5,1.1,13.5,39.0,11.33,0.0
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,7,15,156.5,11.0,1.55,8.0,22.0,52.74,0.0
2016,2,9,7,30,313.0,22.0,1.7,9.0,44.0,134.36,68.27
2016,2,9,7,45,427.5,31.5,1.9,10.0,86.0,200.3,150.32
2016,2,9,8,0,542.0,41.0,2.1,11.0,128.0,270.25,212.62
2016,2,9,8,15,610.0,47.5,2.2,11.5,175.0,321.96,259.14
2016,2,9,8,30,678.0,54.0,2.3,12.0,222.0,379.96,309.37
2016,2,9,8,45,721.0,58.5,2.4,12.5,268.5,426.14,348.78
2016,2,9,9,0,764.0,63.0,2.5,13.0,315.0,472.79,387.29
2016,2,9,9,15,793.5,66.0,2.5,13.5,358.0,510.54,417.41
2016,2,9,9,30,823.0,69.0,2.5,14.0,401.0,547.28,445.85
2016,2,9,9,45,845.0,71.5,2.5,14.5,439.5,577.79,468.69
2016,2,9,10,0,867.0,74.0,2.5,15.0,478.0,606.39,489.51
2016,2,9,10,15,767.0,100.0,2.45,15.5,475.0,585.26,470.85
2016,2,9,10,30,667.0,126.0,2.4,16.0,472.0,557.25,447.12
2016,2,9,10,45,659.0,136.0,2.35,16.5,491.0,565.45,451.77
2016,2,9,11,0,651.0,146.0,2.3,17.0,510.0,571.14,454.15
2016,2,9,11,15,560.5,183.5,2.15,17.0,503.5,548.31,434.26
2016,2,9,11,30,470.0,221.0,2.0,17.0,497.0,525.5,414.51
2016,2,9,11,45,528.5,203.5,1.9,17.5,518.5,538.61,423.69
2016,2,9,12,0,587.0,186.0,1.8,18.0,540.0,549.15,430.44
2016,2,9,12,15,762.0,134.0,1.65,18.5,595.5,593.46,462.78
2016,2,9,12,30,937.0,82.0,1.5,19.0,651.0,628.54,486.84
2016,2,9,12,45,935.0,81.0,1.4,19.5,644.5,607.17,468.12
2016,2,9,13,0,933.0,80.0,1.3,20.0,638.0,583.05,447.71
2016,2,9,13,15,927.0,79.5,1.2,20.0,623.5,554.75,424.8
2016,2,9,13,30,921.0,79.0,1.1,20.0,609.0,524.14,399.8
2016,2,9,13,45,909.0,79.0,1.0,20.0,586.0,489.15,371.09
2016,2,9,14,0,897.0,79.0,0.9,20.0,563.0,452.57,340.64
2016,2,9,14,15,689.5,124.0,0.9,19.5,484.5,377.68,283.99
2016,2,9,14,30,482.0,169.0,0.9,19.0,406.0,318.55,239.9
2016,2,9,14,45,440.0,164.0,0.9,19.0,368.5,279.45,208.49
2016,2,9,15,0,398.0,159.0,0.9,19.0,331.0,243.02,179.03
2016,2,9,15,15,303.0,154.5,0.9,18.0,278.5,201.07,147.91
2016,2,9,15,30,208.0,150.0,0.9,17.0,226.0,167.52,124.36
2016,2,9,15,45,193.0,133.5,0.9,16.5,197.0,139.63,102.54
2016,2,9,16,0,178.0,117.0,0.9,16.0,168.0,113.02,82.6
2016,2,9,16,15,162.0,98.0,0.95,15.0,138.5,85.93,63.96
2016,2,9,16,30,146.0,79.0,1.0,14.0,109.0,62.14,49.51
2016,2,9,16,45,121.0,59.5,1.05,13.5,80.0,47.75,36.39
2016,2,9,17,0,96.0,40.0,1.1,13.0,51.0,32.83,22.42
2016,2,9,17,15,48.0,20.0,1.1,12.5,25.5,16.92,4.06
2016,2,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,13.5,12.5,1.0,8.5,13.5,15.95,0.0
2016,2,10,7,30,27.0,25.0,1.0,9.0,27.0,39.79,19.57
2016,2,10,7,45,58.5,43.5,1.0,9.5,52.0,74.4,55.17
2016,2,10,8,0,90.0,62.0,1.0,10.0,77.0,108.63,85.5
2016,2,10,8,15,105.5,81.5,1.05,10.5,104.5,139.06,112.28
2016,2,10,8,30,121.0,101.0,1.1,11.0,132.0,169.98,138.93
2016,2,10,8,45,132.5,119.0,1.2,11.5,159.0,197.57,162.26
2016,2,10,9,0,144.0,137.0,1.3,12.0,186.0,225.36,185.21
2016,2,10,9,15,105.5,153.0,1.3,12.5,191.5,223.78,183.08
2016,2,10,9,30,67.0,169.0,1.3,13.0,197.0,214.18,174.2
2016,2,10,9,45,198.0,179.0,1.35,13.5,270.5,306.68,250.09
2016,2,10,10,0,329.0,189.0,1.4,14.0,344.0,403.44,326.56
2016,2,10,10,15,411.0,184.5,1.4,14.0,391.5,457.1,367.98
2016,2,10,10,30,493.0,180.0,1.4,14.0,439.0,505.68,405.2
2016,2,10,10,45,685.0,134.5,1.4,14.5,511.5,583.22,464.49
2016,2,10,11,0,877.0,89.0,1.4,15.0,584.0,656.54,518.81
2016,2,10,11,15,883.5,90.0,1.4,15.0,601.5,660.36,520.24
2016,2,10,11,30,890.0,91.0,1.4,15.0,619.0,659.63,519.03
2016,2,10,11,45,893.5,91.5,1.4,15.5,628.5,655.3,514.17
2016,2,10,12,0,897.0,92.0,1.4,16.0,638.0,647.97,507.09
2016,2,10,12,15,697.0,156.5,1.4,16.0,582.0,580.23,454.2
2016,2,10,12,30,497.0,221.0,1.4,16.0,526.0,511.33,400.47
2016,2,10,12,45,504.5,216.0,1.45,16.5,522.5,498.38,390.25
2016,2,10,13,0,512.0,211.0,1.5,17.0,519.0,483.63,378.05
2016,2,10,13,15,699.5,150.0,1.55,17.0,561.0,507.63,396.51
2016,2,10,13,30,887.0,89.0,1.6,17.0,603.0,521.04,405.37
2016,2,10,13,45,881.5,86.5,1.7,17.0,582.0,487.52,377.89
2016,2,10,14,0,876.0,84.0,1.8,17.0,561.0,450.18,347.03
2016,2,10,14,15,864.0,82.5,1.8,17.0,532.0,411.15,313.73
2016,2,10,14,30,852.0,81.0,1.8,17.0,503.0,371.06,278.82
2016,2,10,14,45,747.5,93.0,1.8,17.0,445.0,311.85,230.29
2016,2,10,15,0,643.0,105.0,1.8,17.0,387.0,261.56,189.23
2016,2,10,15,15,579.5,106.5,1.6,16.5,343.0,218.79,153.79
2016,2,10,15,30,516.0,108.0,1.4,16.0,299.0,180.72,123.16
2016,2,10,15,45,482.0,100.5,1.2,15.5,261.5,143.52,93.66
2016,2,10,16,0,448.0,93.0,1.0,15.0,224.0,108.98,69.06
2016,2,10,16,15,411.0,80.5,1.0,14.0,185.0,73.12,47.99
2016,2,10,16,30,374.0,68.0,1.0,13.0,146.0,50.1,39.11
2016,2,10,16,45,317.0,53.5,1.05,12.5,108.0,40.2,29.98
2016,2,10,17,0,260.0,39.0,1.1,12.0,70.0,29.88,20.14
2016,2,10,17,15,130.0,25.0,1.1,12.0,40.5,19.49,6.83
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,49.0,13.0,0.75,9.5,16.5,26.25,0.0
2016,2,11,7,30,98.0,26.0,0.8,10.0,33.0,68.39,39.29
2016,2,11,7,45,141.0,44.0,0.85,10.5,63.0,109.48,82.66
2016,2,11,8,0,184.0,62.0,0.9,11.0,93.0,151.0,119.5
2016,2,11,8,15,207.5,80.0,0.9,11.5,125.5,186.63,150.82
2016,2,11,8,30,231.0,98.0,0.9,12.0,158.0,223.17,182.07
2016,2,11,8,45,247.5,114.5,0.95,12.5,189.0,255.21,208.86
2016,2,11,9,0,264.0,131.0,1.0,13.0,220.0,287.43,235.06
2016,2,11,9,15,328.0,139.5,1.0,13.5,265.0,336.51,274.35
2016,2,11,9,30,392.0,148.0,1.0,14.0,310.0,394.36,319.35
2016,2,11,9,45,536.5,127.5,1.0,14.5,370.0,463.08,372.84
2016,2,11,10,0,681.0,107.0,1.0,15.0,430.0,538.93,430.09
2016,2,11,10,15,556.5,152.5,1.0,15.0,428.0,515.01,409.28
2016,2,11,10,30,432.0,198.0,1.0,15.0,426.0,488.33,386.94
2016,2,11,10,45,644.5,147.0,1.0,15.5,504.5,573.55,452.41
2016,2,11,11,0,857.0,96.0,1.0,16.0,583.0,655.1,512.15
2016,2,11,11,15,554.0,185.0,1.05,16.0,503.5,550.7,430.91
2016,2,11,11,30,251.0,274.0,1.1,16.0,424.0,436.49,341.77
2016,2,11,11,45,246.0,281.0,1.15,16.0,430.0,436.54,342.38
2016,2,11,12,0,241.0,288.0,1.2,16.0,436.0,435.73,341.46
2016,2,11,12,15,251.0,286.0,1.2,16.0,440.5,434.35,340.24
2016,2,11,12,30,261.0,284.0,1.2,16.0,445.0,433.85,339.61
2016,2,11,12,45,334.0,265.0,1.3,16.0,469.0,449.23,352.12
2016,2,11,13,0,407.0,246.0,1.4,16.0,493.0,460.85,361.31
2016,2,11,13,15,399.5,241.5,1.4,16.0,479.5,439.86,344.6
2016,2,11,13,30,392.0,237.0,1.4,16.0,466.0,418.18,327.41
2016,2,11,13,45,421.5,220.5,1.45,16.5,458.5,401.49,313.42
2016,2,11,14,0,451.0,204.0,1.5,17.0,451.0,382.01,296.74
2016,2,11,14,15,508.0,177.0,1.4,17.0,442.0,360.83,278.09
2016,2,11,14,30,565.0,150.0,1.3,17.0,433.0,334.67,254.55
2016,2,11,14,45,490.5,154.5,1.25,17.0,388.0,290.34,218.57
2016,2,11,15,0,416.0,159.0,1.2,17.0,343.0,251.1,187.05
2016,2,11,15,15,524.0,129.5,1.1,16.5,340.0,228.88,163.64
2016,2,11,15,30,632.0,100.0,1.0,16.0,337.0,196.36,130.94
2016,2,11,15,45,591.5,93.5,0.9,15.5,293.5,153.81,97.16
2016,2,11,16,0,551.0,87.0,0.8,15.0,250.0,114.6,69.3
2016,2,11,16,15,493.0,78.0,0.85,14.5,205.5,76.1,47.75
2016,2,11,16,30,435.0,69.0,0.9,14.0,161.0,50.77,39.57
2016,2,11,16,45,351.0,56.5,0.95,14.0,118.5,42.51,31.86
2016,2,11,17,0,267.0,44.0,1.0,14.0,76.0,33.9,23.51
2016,2,11,17,15,133.5,27.5,1.0,14.0,43.5,21.5,9.07
2016,2,11,17,30,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
