Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,0,817.0,66.0,3.2,12.0,382.0,550.8,455.26
2016,2,22,9,15,841.5,69.0,3.35,12.5,426.5,588.84,485.07
2016,2,22,9,30,866.0,72.0,3.5,13.0,471.0,625.5,513.09
2016,2,22,9,45,882.0,74.5,3.65,13.5,510.0,651.33,532.31
2016,2,22,10,0,898.0,77.0,3.8,14.0,549.0,678.11,551.83
2016,2,22,10,15,910.5,79.0,3.8,14.0,582.0,699.55,567.23
2016,2,22,10,30,923.0,81.0,3.8,14.0,615.0,718.24,580.15
2016,2,22,10,45,931.0,82.5,3.85,14.5,640.5,730.4,587.32
2016,2,22,11,0,939.0,84.0,3.9,15.0,666.0,739.49,592.3
2016,2,22,11,15,945.0,85.0,3.95,15.0,684.5,743.49,594.73
2016,2,22,11,30,951.0,86.0,4.0,15.0,703.0,744.25,594.93
2016,2,22,11,45,954.0,86.5,4.05,15.5,713.0,739.18,589.84
2016,2,22,12,0,957.0,87.0,4.1,16.0,723.0,730.86,582.52
2016,2,22,12,15,957.5,87.0,4.1,16.0,725.0,717.17,571.64
2016,2,22,12,30,958.0,87.0,4.1,16.0,727.0,700.37,558.19
2016,2,22,12,45,956.0,87.0,4.15,16.5,720.5,678.98,540.24
2016,2,22,13,0,954.0,87.0,4.2,17.0,714.0,654.72,519.93
2016,2,22,13,15,950.0,86.5,4.15,17.0,699.5,626.1,496.73
2016,2,22,13,30,946.0,86.0,4.1,17.0,685.0,594.96,471.21
2016,2,22,13,45,939.5,85.0,4.1,17.0,663.0,559.73,442.15
2016,2,22,14,0,933.0,84.0,4.1,17.0,641.0,522.47,410.86
2016,2,22,14,15,923.0,82.5,3.95,16.5,611.5,481.38,376.34
2016,2,22,14,30,913.0,81.0,3.8,16.0,582.0,438.9,339.83
2016,2,22,14,45,898.5,79.0,3.65,16.0,546.0,393.19,299.34
2016,2,22,15,0,884.0,77.0,3.5,16.0,510.0,343.84,255.26
2016,2,22,15,15,705.0,101.5,3.15,15.5,428.0,274.41,199.58
2016,2,22,15,30,526.0,126.0,2.8,15.0,346.0,222.37,159.88
2016,2,22,15,45,505.0,115.5,2.45,15.0,308.0,182.39,125.64
2016,2,22,16,0,484.0,105.0,2.1,15.0,270.0,143.94,94.36
2016,2,22,16,15,459.5,92.0,1.95,14.0,229.5,104.85,66.28
2016,2,22,16,30,435.0,79.0,1.8,13.0,189.0,67.99,45.52
2016,2,22,16,45,382.5,66.5,1.7,12.0,148.5,48.85,38.18
2016,2,22,17,0,330.0,54.0,1.6,11.0,108.0,40.64,30.53
2016,2,22,17,15,254.5,38.5,1.6,10.5,71.5,29.55,19.89
2016,2,22,17,30,179.0,23.0,1.6,10.0,35.0,17.93,4.5
2016,2,22,17,45,89.5,11.5,1.6,9.5,17.5,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,6,45,79.0,6.0,1.4,4.5,8.0,0.0,0.0
2016,2,23,7,0,158.0,12.0,1.5,5.0,16.0,56.27,0.0
2016,2,23,7,15,314.0,24.0,1.6,5.5,55.5,144.7,89.97
2016,2,23,7,30,470.0,36.0,1.7,6.0,95.0,229.78,178.78
2016,2,23,7,45,556.0,44.0,1.8,6.5,144.0,292.07,236.25
2016,2,23,8,0,642.0,52.0,1.9,7.0,193.0,360.1,296.65
2016,2,23,8,15,643.5,61.5,1.75,7.5,231.5,394.16,327.37
2016,2,23,8,30,645.0,71.0,1.6,8.0,270.0,426.67,355.05
2016,2,23,8,45,698.5,68.5,1.45,8.5,315.5,470.14,390.34
2016,2,23,9,0,752.0,66.0,1.3,9.0,361.0,517.22,426.86
2016,2,23,9,15,812.0,71.5,1.3,9.5,422.0,577.91,473.06
2016,2,23,9,30,872.0,77.0,1.3,10.0,483.0,638.98,518.0
2016,2,23,9,45,890.5,79.0,1.35,10.5,522.5,669.15,539.23
2016,2,23,10,0,909.0,81.0,1.4,11.0,562.0,694.02,556.55
2016,2,23,10,15,921.0,82.5,1.4,11.5,595.0,714.72,569.54
2016,2,23,10,30,933.0,84.0,1.4,12.0,628.0,732.63,580.2
2016,2,23,10,45,941.5,85.0,1.45,13.0,654.0,744.66,586.08
2016,2,23,11,0,950.0,86.0,1.5,14.0,680.0,753.57,589.85
2016,2,23,11,15,955.0,87.0,1.45,14.5,698.0,756.85,589.83
2016,2,23,11,30,960.0,88.0,1.4,15.0,716.0,756.86,587.66
2016,2,23,11,45,961.5,89.0,1.35,15.5,725.5,751.18,581.66
2016,2,23,12,0,963.0,90.0,1.3,16.0,735.0,742.24,573.57
2016,2,23,12,15,963.0,90.0,1.25,16.0,736.5,728.07,562.61
2016,2,23,12,30,963.0,90.0,1.2,16.0,738.0,710.78,549.07
2016,2,23,12,45,956.0,92.0,1.15,16.5,730.0,688.06,530.48
2016,2,23,13,0,949.0,94.0,1.1,17.0,722.0,662.66,509.86
2016,2,23,13,15,944.0,93.0,1.1,17.0,706.5,632.98,487.42
2016,2,23,13,30,939.0,92.0,1.1,17.0,691.0,600.87,462.77
2016,2,23,13,45,928.5,92.0,1.1,17.0,667.5,564.62,434.5
2016,2,23,14,0,918.0,92.0,1.1,17.0,644.0,526.62,404.26
2016,2,23,14,15,907.0,90.0,1.05,17.0,614.0,485.0,370.27
2016,2,23,14,30,896.0,88.0,1.0,17.0,584.0,439.6,332.64
2016,2,23,14,45,879.5,86.0,0.95,17.0,547.0,393.45,293.57
2016,2,23,15,0,863.0,84.0,0.9,17.0,510.0,347.0,253.41
2016,2,23,15,15,841.0,81.0,0.85,16.5,467.5,298.11,211.27
2016,2,23,15,30,819.0,78.0,0.8,16.0,425.0,249.94,169.42
2016,2,23,15,45,787.5,74.0,0.8,16.0,378.0,200.19,127.11
2016,2,23,16,0,756.0,70.0,0.8,16.0,331.0,152.64,88.88
2016,2,23,16,15,710.5,65.0,0.85,15.0,281.5,105.6,56.62
2016,2,23,16,30,665.0,60.0,0.9,14.0,232.0,59.01,32.69
2016,2,23,16,45,589.0,53.0,1.0,13.5,181.5,37.21,27.65
2016,2,23,17,0,513.0,46.0,1.1,13.0,131.0,33.93,24.43
2016,2,23,17,15,392.0,35.5,1.1,12.5,87.0,27.18,17.81
2016,2,23,17,30,271.0,25.0,1.1,12.0,43.0,20.04,6.94
2016,2,23,17,45,135.5,12.5,1.1,12.0,21.5,12.29,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,55.5,6.5,0.3,8.0,8.0,0.0,0.0
2016,2,24,7,0,111.0,13.0,0.3,8.0,16.0,44.49,0.0
2016,2,24,7,15,247.5,26.5,0.35,8.5,53.0,128.16,83.1
2016,2,24,7,30,384.0,40.0,0.4,9.0,90.0,204.34,157.34
2016,2,24,7,45,469.0,49.5,0.45,9.5,136.5,265.05,211.0
2016,2,24,8,0,554.0,59.0,0.5,10.0,183.0,331.49,267.76
2016,2,24,8,15,608.5,65.5,0.55,10.0,231.5,384.75,313.11
2016,2,24,8,30,663.0,72.0,0.6,10.0,280.0,440.23,358.84
2016,2,24,8,45,705.0,76.0,0.7,10.5,328.0,487.66,396.7
2016,2,24,9,0,747.0,80.0,0.8,11.0,376.0,533.53,432.4
2016,2,24,9,15,773.0,83.5,0.85,11.5,419.5,571.5,460.68
2016,2,24,9,30,799.0,87.0,0.9,12.0,463.0,608.28,487.42
2016,2,24,9,45,823.0,88.0,0.95,13.0,502.5,639.55,508.65
2016,2,24,10,0,847.0,89.0,1.0,14.0,542.0,668.97,528.09
2016,2,24,10,15,860.0,91.0,0.95,14.5,574.0,689.92,540.82
2016,2,24,10,30,873.0,93.0,0.9,15.0,606.0,708.25,551.04
2016,2,24,10,45,883.5,94.0,0.85,16.0,631.5,718.32,554.34
2016,2,24,11,0,894.0,95.0,0.8,17.0,657.0,728.37,557.73
2016,2,24,11,15,899.5,96.0,0.75,17.0,674.5,731.92,558.73
2016,2,24,11,30,905.0,97.0,0.7,17.0,692.0,732.37,557.79
2016,2,24,11,45,907.0,98.0,0.65,17.5,701.5,727.29,552.16
2016,2,24,12,0,909.0,99.0,0.6,18.0,711.0,719.13,544.64
2016,2,24,12,15,909.0,99.0,0.65,18.0,713.0,705.57,535.34
2016,2,24,12,30,909.0,99.0,0.7,18.0,715.0,689.06,523.89
2016,2,24,12,45,904.5,99.5,0.8,18.5,707.5,667.35,508.2
2016,2,24,13,0,900.0,100.0,0.9,19.0,700.0,643.03,490.32
2016,2,24,13,15,895.0,99.5,1.0,18.5,685.5,614.98,471.13
2016,2,24,13,30,890.0,99.0,1.1,18.0,671.0,584.64,449.59
2016,2,24,13,45,883.0,97.0,1.2,18.0,648.5,549.71,423.12
2016,2,24,14,0,876.0,95.0,1.3,18.0,626.0,511.09,393.1
2016,2,24,14,15,864.0,93.5,1.35,18.0,596.5,470.59,360.47
2016,2,24,14,30,852.0,92.0,1.4,18.0,567.0,429.05,326.08
2016,2,24,14,45,835.5,89.5,1.45,18.0,531.0,384.11,288.21
2016,2,24,15,0,819.0,87.0,1.5,18.0,495.0,338.98,249.27
2016,2,24,15,15,796.5,84.0,1.4,17.5,453.5,291.78,208.35
2016,2,24,15,30,774.0,81.0,1.3,17.0,412.0,245.44,167.89
2016,2,24,15,45,742.0,77.0,1.25,17.0,366.0,197.6,127.01
2016,2,24,16,0,710.0,73.0,1.2,17.0,320.0,148.83,87.52
2016,2,24,16,15,664.5,67.5,1.15,16.0,272.0,103.19,55.66
2016,2,24,16,30,619.0,62.0,1.1,15.0,224.0,61.69,34.45
2016,2,24,16,45,550.5,54.0,1.05,14.0,176.0,37.82,28.14
2016,2,24,17,0,482.0,46.0,1.0,13.0,128.0,33.66,24.24
2016,2,24,17,15,370.5,35.0,1.0,12.5,85.0,26.46,17.28
2016,2,24,17,30,259.0,24.0,1.0,12.0,42.0,18.8,7.12
2016,2,24,17,45,129.5,12.0,1.05,12.0,21.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,55.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,110.0,14.0,0.7,10.0,18.0,45.66,0.0
2016,2,25,7,15,241.5,28.0,0.8,10.5,55.0,130.12,87.51
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,204.13,157.55
2016,2,25,7,45,449.5,52.5,1.0,11.5,137.5,262.43,209.29
2016,2,25,8,0,526.0,63.0,1.1,12.0,183.0,325.82,263.84
2016,2,25,8,15,580.0,70.0,1.1,12.5,231.5,378.72,308.32
2016,2,25,8,30,634.0,77.0,1.1,13.0,280.0,433.83,352.96
2016,2,25,8,45,663.5,84.5,1.1,13.5,325.0,477.6,387.21
2016,2,25,9,0,693.0,92.0,1.1,14.0,370.0,521.18,420.18
2016,2,25,9,15,720.0,96.5,1.15,14.5,413.0,559.33,448.5
2016,2,25,9,30,747.0,101.0,1.2,15.0,456.0,596.52,475.42
2016,2,25,9,45,766.5,104.5,1.3,16.0,494.0,626.4,495.87
2016,2,25,10,0,786.0,108.0,1.4,17.0,532.0,652.65,513.34
2016,2,25,10,15,800.0,110.0,1.35,17.0,563.5,673.45,527.25
2016,2,25,10,30,814.0,112.0,1.3,17.0,595.0,691.81,539.23
2016,2,25,10,45,830.0,111.5,1.3,17.5,621.0,706.34,547.87
2016,2,25,11,0,846.0,111.0,1.3,18.0,647.0,718.16,554.29
2016,2,25,11,15,852.5,112.0,1.25,18.0,664.5,722.0,555.73
2016,2,25,11,30,859.0,113.0,1.2,18.0,682.0,722.87,555.28
2016,2,25,11,45,866.0,112.0,1.2,18.5,692.5,719.01,551.15
2016,2,25,12,0,873.0,111.0,1.2,19.0,703.0,712.13,544.74
2016,2,25,12,15,873.5,111.0,1.15,19.0,705.0,698.86,534.28
2016,2,25,12,30,874.0,111.0,1.1,19.0,707.0,682.74,521.78
2016,2,25,12,45,881.5,106.5,1.05,19.5,702.5,663.6,506.26
2016,2,25,13,0,889.0,102.0,1.0,20.0,698.0,642.12,488.92
2016,2,25,13,15,884.5,101.0,0.95,20.0,684.0,614.09,467.5
2016,2,25,13,30,880.0,100.0,0.9,20.0,670.0,583.77,444.12
2016,2,25,13,45,712.5,150.0,0.85,20.0,602.0,512.1,389.64
2016,2,25,14,0,545.0,200.0,0.8,20.0,534.0,450.22,342.38
2016,2,25,14,15,695.5,146.5,0.75,20.0,551.5,446.03,337.61
2016,2,25,14,30,846.0,93.0,0.7,20.0,569.0,430.85,322.38
2016,2,25,14,45,826.0,92.0,0.65,20.0,532.5,386.15,285.09
2016,2,25,15,0,806.0,91.0,0.6,20.0,496.0,341.55,247.37
2016,2,25,15,15,784.0,88.0,0.55,19.5,455.0,294.93,207.99
2016,2,25,15,30,762.0,85.0,0.5,19.0,414.0,249.15,168.92
2016,2,25,15,45,727.0,81.5,0.5,19.0,368.0,198.48,126.75
2016,2,25,16,0,692.0,78.0,0.5,19.0,322.0,153.26,90.76
2016,2,25,16,15,647.0,72.0,0.55,18.5,274.0,107.92,59.08
2016,2,25,16,30,602.0,66.0,0.6,18.0,226.0,66.72,37.42
2016,2,25,16,45,535.0,58.0,0.7,17.5,178.5,41.08,30.59
2016,2,25,17,0,468.0,50.0,0.8,17.0,131.0,37.11,26.85
2016,2,25,17,15,359.0,38.0,0.85,16.5,88.0,29.09,19.27
2016,2,25,17,30,250.0,26.0,0.9,16.0,45.0,20.57,8.92
2016,2,25,17,45,125.0,13.0,0.95,15.5,22.5,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.95,9.5,10.0,9.83,0.0
2016,2,26,7,0,0.0,20.0,0.9,10.0,20.0,21.44,0.0
2016,2,26,7,15,179.5,32.5,1.1,10.5,57.5,115.18,79.99
2016,2,26,7,30,359.0,45.0,1.3,11.0,95.0,203.68,158.46
2016,2,26,7,45,433.5,56.5,1.5,11.5,141.0,262.13,210.38
2016,2,26,8,0,508.0,68.0,1.7,12.0,187.0,325.5,265.26
2016,2,26,8,15,336.0,102.0,1.75,12.5,188.0,294.5,241.86
2016,2,26,8,30,164.0,136.0,1.8,13.0,189.0,239.21,196.41
2016,2,26,8,45,181.0,153.5,1.85,13.5,220.0,271.2,222.71
2016,2,26,9,0,198.0,171.0,1.9,14.0,251.0,303.67,248.49
2016,2,26,9,15,139.5,189.5,2.0,14.5,249.0,291.02,236.56
2016,2,26,9,30,81.0,208.0,2.1,15.0,247.0,268.47,216.62
2016,2,26,9,45,224.5,214.0,2.25,15.5,333.5,375.21,303.36
2016,2,26,10,0,368.0,220.0,2.4,16.0,420.0,486.63,390.54
2016,2,26,10,15,406.5,224.5,2.4,16.0,457.5,520.56,415.74
2016,2,26,10,30,445.0,229.0,2.4,16.0,495.0,560.0,445.1
2016,2,26,10,45,490.5,222.5,2.45,16.5,527.0,585.9,463.84
2016,2,26,11,0,536.0,216.0,2.5,17.0,559.0,610.55,481.53
2016,2,26,11,15,505.0,235.0,2.5,17.0,565.0,605.42,476.16
2016,2,26,11,30,474.0,254.0,2.5,17.0,571.0,598.23,469.5
2016,2,26,11,45,490.5,251.0,2.55,17.5,583.0,600.55,470.4
2016,2,26,12,0,507.0,248.0,2.6,18.0,595.0,600.92,469.75
2016,2,26,12,15,499.5,252.0,2.65,18.0,594.5,589.94,461.16
2016,2,26,12,30,492.0,256.0,2.7,18.0,594.0,577.45,451.46
2016,2,26,12,45,463.5,265.5,2.8,18.0,581.5,555.52,434.51
2016,2,26,13,0,435.0,275.0,2.9,18.0,569.0,533.19,417.18
2016,2,26,13,15,650.5,192.0,2.95,18.0,621.5,566.97,445.12
2016,2,26,13,30,866.0,109.0,3.0,18.0,674.0,587.21,461.28
2016,2,26,13,45,670.5,169.0,3.15,18.0,597.5,510.96,400.9
2016,2,26,14,0,475.0,229.0,3.3,18.0,521.0,444.83,348.48
2016,2,26,14,15,502.5,207.5,3.35,17.5,504.0,417.34,326.86
2016,2,26,14,30,530.0,186.0,3.4,17.0,487.0,386.92,301.92
2016,2,26,14,45,662.0,140.0,3.5,17.0,491.5,370.11,284.86
2016,2,26,15,0,794.0,94.0,3.6,17.0,496.0,343.43,257.71
2016,2,26,15,15,771.0,90.5,3.55,16.5,454.5,296.47,216.35
2016,2,26,15,30,748.0,87.0,3.5,16.0,413.0,247.54,173.22
2016,2,26,15,45,724.0,80.5,3.5,16.0,368.5,199.68,131.23
2016,2,26,16,0,700.0,74.0,3.5,16.0,324.0,153.39,92.44
2016,2,26,16,15,655.5,68.5,3.25,15.0,276.0,107.94,59.49
2016,2,26,16,30,611.0,63.0,3.0,14.0,228.0,66.55,36.7
2016,2,26,16,45,550.0,55.0,2.8,13.5,180.5,38.21,28.56
2016,2,26,17,0,489.0,47.0,2.6,13.0,133.0,34.09,24.65
2016,2,26,17,15,378.0,36.5,2.4,12.5,90.0,27.42,18.23
2016,2,26,17,30,267.0,26.0,2.2,12.0,47.0,20.34,9.58
2016,2,26,17,45,133.5,13.0,2.0,11.5,23.5,12.78,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,28.47,0.0
2016,2,27,7,15,229.0,32.5,1.3,9.0,65.5,132.44,94.93
2016,2,27,7,30,458.0,40.0,1.4,9.0,106.0,238.37,187.43
2016,2,27,7,45,537.5,47.5,1.55,9.5,154.5,298.61,241.53
2016,2,27,8,0,617.0,55.0,1.7,10.0,203.0,364.04,298.59
2016,2,27,8,15,666.5,60.5,1.65,10.5,252.0,416.63,343.26
2016,2,27,8,30,716.0,66.0,1.6,11.0,301.0,468.93,386.02
2016,2,27,8,45,748.0,70.5,1.55,11.5,348.5,513.82,421.32
2016,2,27,9,0,780.0,75.0,1.5,12.0,396.0,558.43,455.14
2016,2,27,9,15,803.5,78.0,1.5,12.5,439.0,595.46,482.43
2016,2,27,9,30,827.0,81.0,1.5,13.0,482.0,631.13,507.98
2016,2,27,9,45,843.5,83.5,1.5,13.5,520.5,659.93,527.82
2016,2,27,10,0,860.0,86.0,1.5,14.0,559.0,686.56,545.5
2016,2,27,10,15,872.5,88.0,1.5,14.5,591.0,707.47,558.27
2016,2,27,10,30,885.0,90.0,1.5,15.0,623.0,722.82,567.03
2016,2,27,10,45,893.5,91.5,1.5,15.5,648.5,735.06,573.66
2016,2,27,11,0,902.0,93.0,1.5,16.0,674.0,744.33,578.27
2016,2,27,11,15,908.0,94.0,1.5,16.0,691.5,748.23,580.28
2016,2,27,11,30,914.0,95.0,1.5,16.0,709.0,748.99,580.27
2016,2,27,11,45,640.0,198.0,1.5,16.5,631.0,656.25,508.74
2016,2,27,12,0,366.0,301.0,1.5,17.0,553.0,555.22,429.37
2016,2,27,12,15,399.0,292.5,1.55,17.0,568.0,561.27,435.14
2016,2,27,12,30,432.0,284.0,1.6,17.0,583.0,567.08,439.72
2016,2,27,12,45,505.5,252.0,1.7,17.0,598.5,571.42,444.33
2016,2,27,13,0,579.0,220.0,1.8,17.0,614.0,571.33,445.39
2016,2,27,13,15,569.5,217.5,1.75,17.0,598.5,545.41,425.15
2016,2,27,13,30,560.0,215.0,1.7,17.0,583.0,518.42,404.07
2016,2,27,13,45,714.0,158.5,1.7,17.0,611.5,526.7,410.43
2016,2,27,14,0,868.0,102.0,1.7,17.0,640.0,524.31,407.22
2016,2,27,14,15,857.0,100.0,1.7,17.0,610.0,483.74,373.9
2016,2,27,14,30,846.0,98.0,1.7,17.0,580.0,442.08,339.14
2016,2,27,14,45,837.5,92.5,1.75,17.0,545.5,397.23,301.16
2016,2,27,15,0,829.0,87.0,1.8,17.0,511.0,351.53,261.5
2016,2,27,15,15,807.5,84.0,1.65,16.5,469.0,303.77,219.8
2016,2,27,15,30,786.0,81.0,1.5,16.0,427.0,256.75,178.38
2016,2,27,15,45,764.0,75.0,1.35,15.5,382.0,207.93,135.94
2016,2,27,16,0,742.0,69.0,1.2,15.0,337.0,160.42,96.28
2016,2,27,16,15,699.5,64.5,1.15,14.5,288.5,113.97,62.3
2016,2,27,16,30,657.0,60.0,1.1,14.0,240.0,67.93,35.67
2016,2,27,16,45,599.5,52.5,1.05,13.5,191.5,35.89,26.53
2016,2,27,17,0,542.0,45.0,1.0,13.0,143.0,32.11,22.97
2016,2,27,17,15,432.5,35.5,1.05,12.5,98.0,26.29,17.34
2016,2,27,17,30,323.0,26.0,1.1,12.0,53.0,20.14,9.95
2016,2,27,17,45,161.5,13.0,1.15,11.5,26.5,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,7.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,1.7,8.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,27.0,1.9,8.5,27.0,26.48,15.75
2016,2,28,7,30,0.0,43.0,2.1,9.0,43.0,43.09,31.0
2016,2,28,7,45,0.0,62.5,2.3,10.0,62.5,63.38,48.79
2016,2,28,8,0,0.0,82.0,2.5,11.0,82.0,83.3,65.97
2016,2,28,8,15,3.5,100.5,2.45,11.0,102.0,103.64,83.47
2016,2,28,8,30,7.0,119.0,2.4,11.0,122.0,124.11,100.81
2016,2,28,8,45,11.5,136.0,2.4,11.5,141.0,143.63,116.91
2016,2,28,9,0,16.0,153.0,2.4,12.0,160.0,163.35,132.91
2016,2,28,9,15,69.5,185.0,2.4,12.5,219.0,236.48,193.54
2016,2,28,9,30,123.0,217.0,2.4,13.0,278.0,312.68,254.97
2016,2,28,9,45,125.0,235.0,2.4,13.5,301.0,333.74,270.39
2016,2,28,10,0,127.0,253.0,2.4,14.0,324.0,354.3,285.41
2016,2,28,10,15,132.5,269.0,2.4,14.0,346.5,374.58,300.7
2016,2,28,10,30,138.0,285.0,2.4,14.0,369.0,394.35,315.49
2016,2,28,10,45,148.0,297.5,2.4,14.5,391.0,413.06,328.92
2016,2,28,11,0,158.0,310.0,2.4,15.0,413.0,431.2,341.81
2016,2,28,11,15,286.5,295.5,2.45,15.0,487.5,510.62,404.76
2016,2,28,11,30,415.0,281.0,2.5,15.0,562.0,583.59,461.29
2016,2,28,11,45,418.0,285.5,2.55,15.5,572.0,584.63,460.39
2016,2,28,12,0,421.0,290.0,2.6,16.0,582.0,584.1,458.82
2016,2,28,12,15,481.0,265.5,2.6,16.0,600.0,594.96,467.73
2016,2,28,12,30,541.0,241.0,2.6,16.0,618.0,599.72,471.94
2016,2,28,12,45,478.5,263.0,2.6,16.0,594.0,566.77,445.66
2016,2,28,13,0,416.0,285.0,2.6,16.0,570.0,533.73,419.49
2016,2,28,13,15,335.0,297.0,2.55,16.0,523.5,483.2,379.89
2016,2,28,13,30,254.0,309.0,2.5,16.0,477.0,435.88,342.68
2016,2,28,13,45,350.0,275.5,2.45,16.0,499.0,444.93,350.26
2016,2,28,14,0,446.0,242.0,2.4,16.0,521.0,446.14,350.72
2016,2,28,14,15,381.0,244.5,2.35,16.0,475.0,400.47,314.23
2016,2,28,14,30,316.0,247.0,2.3,16.0,429.0,357.65,280.17
2016,2,28,14,45,340.0,225.5,2.25,16.0,410.5,331.93,258.71
2016,2,28,15,0,364.0,204.0,2.2,16.0,392.0,303.83,234.58
2016,2,28,15,15,339.5,190.0,2.0,15.5,354.0,265.61,203.16
2016,2,28,15,30,315.0,176.0,1.8,15.0,316.0,229.23,173.19
2016,2,28,15,45,297.5,158.5,1.6,15.0,279.5,193.32,143.25
2016,2,28,16,0,280.0,141.0,1.4,15.0,243.0,158.94,115.2
2016,2,28,16,15,252.5,125.5,1.3,14.5,208.0,126.8,90.96
2016,2,28,16,30,225.0,110.0,1.2,14.0,173.0,97.26,70.9
2016,2,28,16,45,200.0,90.0,1.15,13.5,137.5,70.05,56.85
2016,2,28,17,0,175.0,70.0,1.1,13.0,102.0,55.59,43.73
2016,2,28,17,15,129.5,50.5,1.1,12.5,70.0,40.93,30.14
2016,2,28,17,30,84.0,31.0,1.1,12.0,38.0,25.72,14.75
2016,2,28,17,45,42.0,15.5,1.15,12.0,19.0,15.24,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,10.0,1.65,7.5,15.5,36.8,0.0
2016,2,29,7,0,200.0,20.0,1.8,8.0,31.0,97.3,30.46
2016,2,29,7,15,329.5,32.0,1.85,8.5,72.5,171.39,129.0
2016,2,29,7,30,459.0,44.0,1.9,9.0,114.0,249.83,199.29
2016,2,29,7,45,545.5,50.5,2.0,9.5,164.0,313.3,255.87
2016,2,29,8,0,632.0,57.0,2.1,10.0,214.0,382.43,315.65
2016,2,29,8,15,680.5,62.0,2.05,10.5,264.0,432.9,358.46
2016,2,29,8,30,729.0,67.0,2.0,11.0,314.0,487.66,403.01
2016,2,29,8,45,766.5,70.0,2.0,12.0,362.5,534.9,439.48
2016,2,29,9,0,804.0,73.0,2.0,13.0,411.0,582.13,474.65
2016,2,29,9,15,826.0,76.0,2.0,13.5,455.0,619.12,501.75
2016,2,29,9,30,848.0,79.0,2.0,14.0,499.0,654.61,527.06
2016,2,29,9,45,858.5,83.5,2.05,14.5,536.5,682.18,545.98
2016,2,29,10,0,869.0,88.0,2.1,15.0,574.0,707.28,562.25
2016,2,29,10,15,880.5,90.0,2.05,15.0,606.0,724.53,573.12
2016,2,29,10,30,892.0,92.0,2.0,15.0,638.0,742.38,584.48
2016,2,29,10,45,894.0,95.5,1.95,15.5,661.5,752.09,588.9
2016,2,29,11,0,896.0,99.0,1.9,16.0,685.0,758.72,591.25
2016,2,29,11,15,901.0,100.0,1.95,16.0,702.5,761.8,593.14
2016,2,29,11,30,906.0,101.0,2.0,16.0,720.0,761.76,592.98
2016,2,29,11,45,916.0,98.0,2.1,16.5,730.5,758.08,589.64
2016,2,29,12,0,926.0,95.0,2.2,17.0,741.0,751.18,584.15
2016,2,29,12,15,927.0,95.0,2.25,17.0,743.0,737.84,574.91
2016,2,29,12,30,928.0,95.0,2.3,17.0,745.0,721.44,563.59
2016,2,29,12,45,932.0,91.5,2.35,17.5,739.5,700.57,547.1
2016,2,29,13,0,936.0,88.0,2.4,18.0,734.0,676.7,528.21
2016,2,29,13,15,932.5,87.5,2.3,18.0,719.5,648.28,505.82
2016,2,29,13,30,929.0,87.0,2.2,18.0,705.0,617.38,481.25
2016,2,29,13,45,658.0,174.0,2.15,18.5,604.5,519.66,404.09
2016,2,29,14,0,387.0,261.0,2.1,19.0,504.0,438.31,339.55
2016,2,29,14,15,487.5,216.0,1.95,19.0,508.0,425.96,329.52
2016,2,29,14,30,588.0,171.0,1.8,19.0,512.0,406.69,312.56
2016,2,29,14,45,718.5,127.5,1.65,19.0,518.5,390.41,295.93
2016,2,29,15,0,849.0,84.0,1.5,19.0,525.0,364.84,270.0
2016,2,29,15,15,828.5,81.0,1.35,18.5,482.5,316.1,227.85
2016,2,29,15,30,808.0,78.0,1.2,18.0,440.0,267.98,185.83
2016,2,29,15,45,773.5,75.5,1.05,17.5,393.0,218.39,143.38
2016,2,29,16,0,739.0,73.0,0.9,17.0,346.0,171.33,104.48
2016,2,29,16,15,697.0,68.0,0.85,16.5,296.5,120.81,66.48
2016,2,29,16,30,655.0,63.0,0.8,16.0,247.0,77.11,40.25
2016,2,29,16,45,582.5,57.0,0.8,15.5,197.0,39.01,29.11
2016,2,29,17,0,510.0,51.0,0.8,15.0,147.0,36.76,26.95
2016,2,29,17,15,405.5,40.5,0.75,15.0,102.0,30.26,20.75
2016,2,29,17,30,301.0,30.0,0.7,15.0,57.0,23.39,13.37
2016,2,29,17,45,150.5,15.0,0.7,15.0,28.5,11.52,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,126.0,10.5,1.4,9.5,17.5,44.84,0.0
2016,3,1,7,0,252.0,21.0,1.4,10.0,35.0,116.97,51.05
2016,3,1,7,15,378.5,32.0,1.7,10.5,79.0,190.63,143.81
2016,3,1,7,30,505.0,43.0,2.0,11.0,123.0,269.51,214.09
2016,3,1,7,45,582.5,49.5,2.3,12.0,173.5,331.2,268.72
2016,3,1,8,0,660.0,56.0,2.6,13.0,224.0,395.27,323.78
2016,3,1,8,15,706.0,61.5,2.65,13.5,274.5,448.96,368.98
2016,3,1,8,30,752.0,67.0,2.7,14.0,325.0,503.98,413.65
2016,3,1,8,45,582.5,108.5,2.8,14.5,325.5,475.94,390.1
2016,3,1,9,0,413.0,150.0,2.9,15.0,326.0,430.22,351.75
2016,3,1,9,15,521.0,139.0,3.0,15.5,384.0,496.14,404.53
2016,3,1,9,30,629.0,128.0,3.1,16.0,442.0,569.53,461.32
2016,3,1,9,45,575.5,157.5,3.25,16.5,462.0,572.27,460.86
2016,3,1,10,0,522.0,187.0,3.4,17.0,482.0,574.26,459.97
2016,3,1,10,15,593.0,174.5,3.45,17.0,527.0,619.08,494.58
2016,3,1,10,30,664.0,162.0,3.5,17.0,572.0,661.28,526.66
2016,3,1,10,45,802.5,123.0,3.6,17.5,638.0,721.66,571.93
2016,3,1,11,0,941.0,84.0,3.7,18.0,704.0,779.85,612.6
2016,3,1,11,15,945.5,85.0,3.7,18.0,721.5,782.68,613.59
2016,3,1,11,30,950.0,86.0,3.7,18.0,739.0,782.25,612.73
2016,3,1,11,45,953.5,86.0,3.75,18.5,749.0,776.77,607.46
2016,3,1,12,0,957.0,86.0,3.8,19.0,759.0,768.02,599.99
2016,3,1,12,15,957.5,86.0,3.8,19.0,760.5,753.94,589.74
2016,3,1,12,30,958.0,86.0,3.8,19.0,762.0,736.72,577.33
2016,3,1,12,45,956.0,86.0,3.8,19.0,755.0,714.79,561.12
2016,3,1,13,0,954.0,86.0,3.8,19.0,748.0,690.0,541.89
2016,3,1,13,15,950.5,85.0,3.8,18.5,733.5,660.56,519.94
2016,3,1,13,30,947.0,84.0,3.8,18.0,719.0,628.6,495.58
2016,3,1,13,45,941.5,82.5,3.8,18.0,696.5,592.7,466.76
2016,3,1,14,0,936.0,81.0,3.8,18.0,674.0,554.71,435.7
2016,3,1,14,15,926.0,80.0,3.8,17.5,643.5,513.15,401.92
2016,3,1,14,30,916.0,79.0,3.8,17.0,613.0,470.22,366.07
2016,3,1,14,45,903.0,76.5,3.8,17.0,576.5,423.57,325.7
2016,3,1,15,0,890.0,74.0,3.8,17.0,540.0,376.26,283.87
2016,3,1,15,15,870.0,71.5,3.65,16.5,497.0,326.41,239.72
2016,3,1,15,30,850.0,69.0,3.5,16.0,454.0,273.4,192.54
2016,3,1,15,45,825.0,65.5,3.4,16.0,407.0,222.68,147.28
2016,3,1,16,0,800.0,62.0,3.3,16.0,360.0,173.48,104.88
2016,3,1,16,15,759.5,58.0,2.9,15.0,309.5,123.99,66.91
2016,3,1,16,30,719.0,54.0,2.5,14.0,259.0,78.1,38.68
2016,3,1,16,45,659.5,48.5,2.2,13.5,208.5,34.92,25.69
2016,3,1,17,0,600.0,43.0,1.9,13.0,158.0,32.4,23.3
2016,3,1,17,15,498.0,35.0,1.8,12.5,111.0,27.39,18.48
2016,3,1,17,30,396.0,27.0,1.7,12.0,64.0,20.34,11.25
2016,3,1,17,45,198.0,13.5,1.65,11.5,32.0,10.02,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,42.0,11.0,1.0,10.5,14.0,22.5,0.0
2016,3,2,7,0,84.0,22.0,1.1,11.0,28.0,58.79,28.57
2016,3,2,7,15,140.0,40.0,1.25,11.5,59.0,106.35,79.87
2016,3,2,7,30,196.0,58.0,1.4,12.0,90.0,154.8,122.8
2016,3,2,7,45,222.0,77.0,1.55,12.5,125.5,195.0,158.34
2016,3,2,8,0,248.0,96.0,1.7,13.0,161.0,236.5,194.1
2016,3,2,8,15,268.0,114.0,1.65,13.5,196.5,274.79,226.06
2016,3,2,8,30,288.0,132.0,1.6,14.0,232.0,313.66,257.49
2016,3,2,8,45,537.5,103.5,1.55,15.0,323.0,446.85,364.36
2016,3,2,9,0,787.0,75.0,1.5,16.0,414.0,581.66,467.29
2016,3,2,9,15,809.0,78.0,1.45,16.5,457.5,618.39,492.31
2016,3,2,9,30,831.0,81.0,1.4,17.0,501.0,653.65,516.34
2016,3,2,9,45,844.0,84.5,1.35,17.5,538.5,681.53,533.83
2016,3,2,10,0,857.0,88.0,1.3,18.0,576.0,707.08,549.09
2016,3,2,10,15,869.0,90.0,1.35,18.0,608.0,724.53,560.53
2016,3,2,10,30,881.0,92.0,1.4,18.0,640.0,742.68,572.6
2016,3,2,10,45,886.5,94.5,1.5,18.5,664.5,753.77,579.19
2016,3,2,11,0,892.0,97.0,1.6,19.0,689.0,761.85,583.8
2016,3,2,11,15,753.5,155.5,1.75,19.0,664.0,722.89,556.4
2016,3,2,11,30,615.0,214.0,1.9,19.0,639.0,675.59,520.57
2016,3,2,11,45,760.5,158.0,2.05,19.5,691.5,717.49,553.36
2016,3,2,12,0,906.0,102.0,2.2,20.0,744.0,752.09,578.2
2016,3,2,12,15,907.0,102.0,2.35,20.0,745.5,738.86,569.44
2016,3,2,12,30,908.0,102.0,2.5,20.0,747.0,722.65,558.93
2016,3,2,12,45,719.0,174.0,2.65,20.0,682.0,648.67,502.54
2016,3,2,13,0,530.0,246.0,2.8,20.0,617.0,577.09,447.28
2016,3,2,13,15,505.0,256.5,2.9,19.5,604.0,554.66,431.13
2016,3,2,13,30,480.0,267.0,3.0,19.0,591.0,531.98,414.24
2016,3,2,13,45,449.5,262.0,3.1,19.0,557.5,492.03,383.64
2016,3,2,14,0,419.0,257.0,3.2,19.0,524.0,453.06,353.45
2016,3,2,14,15,465.5,229.0,3.3,18.5,513.5,431.08,336.72
2016,3,2,14,30,512.0,201.0,3.4,18.0,503.0,404.86,315.67
2016,3,2,14,45,538.0,179.5,3.5,18.0,479.0,371.93,287.87
2016,3,2,15,0,564.0,158.0,3.6,18.0,455.0,336.08,256.77
2016,3,2,15,15,496.0,159.5,3.65,17.5,406.0,288.78,218.06
2016,3,2,15,30,428.0,161.0,3.7,17.0,357.0,246.92,184.01
2016,3,2,15,45,394.5,148.0,3.8,16.5,314.0,205.64,149.84
2016,3,2,16,0,361.0,135.0,3.9,16.0,271.0,167.32,118.78
2016,3,2,16,15,310.0,127.0,3.8,15.5,232.5,138.28,97.59
2016,3,2,16,30,259.0,119.0,3.7,15.0,194.0,109.8,79.03
2016,3,2,16,45,238.0,98.0,3.65,14.5,156.5,76.72,62.64
2016,3,2,17,0,217.0,77.0,3.6,14.0,119.0,60.74,48.24
2016,3,2,17,15,159.5,57.0,3.4,13.5,83.0,45.87,34.57
2016,3,2,17,30,102.0,37.0,3.2,13.0,47.0,30.45,19.77
2016,3,2,17,45,51.0,18.5,3.05,12.5,23.5,15.65,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.0,11.5,11.3,0.0
2016,3,3,7,0,0.0,23.0,0.9,11.0,23.0,23.04,9.73
2016,3,3,7,15,29.5,42.0,0.95,11.0,47.0,57.63,41.91
2016,3,3,7,30,59.0,61.0,1.0,11.0,71.0,96.68,76.01
2016,3,3,7,45,73.5,82.5,1.1,11.5,99.0,129.02,104.19
2016,3,3,8,0,88.0,104.0,1.2,12.0,127.0,161.87,132.29
2016,3,3,8,15,97.5,125.0,1.15,12.0,155.5,192.02,157.68
2016,3,3,8,30,107.0,146.0,1.1,12.0,184.0,222.35,182.64
2016,3,3,8,45,178.5,163.5,1.1,12.5,237.0,285.68,234.38
2016,3,3,9,0,250.0,181.0,1.1,13.0,290.0,359.79,293.07
2016,3,3,9,15,173.0,203.0,1.0,13.0,282.5,331.34,268.06
2016,3,3,9,30,96.0,225.0,0.9,13.0,275.0,298.65,240.02
2016,3,3,9,45,60.5,223.0,0.85,13.5,255.0,271.43,216.95
2016,3,3,10,0,25.0,221.0,0.8,14.0,235.0,237.26,188.32
2016,3,3,10,15,54.5,253.5,0.7,14.0,287.0,297.86,235.96
2016,3,3,10,30,84.0,286.0,0.6,14.0,339.0,352.55,277.28
2016,3,3,10,45,146.5,302.5,0.55,14.5,399.0,420.17,327.82
2016,3,3,11,0,209.0,319.0,0.5,15.0,459.0,481.52,372.12
2016,3,3,11,15,133.0,315.0,0.7,15.0,405.0,418.59,324.51
2016,3,3,11,30,57.0,311.0,0.9,15.0,351.0,351.41,273.41
2016,3,3,11,45,58.0,314.0,1.15,15.5,355.5,352.97,275.16
2016,3,3,12,0,59.0,317.0,1.4,16.0,360.0,354.3,276.16
2016,3,3,12,15,63.0,322.0,1.6,16.0,368.0,359.45,280.49
2016,3,3,12,30,67.0,327.0,1.8,16.0,376.0,364.16,284.45
2016,3,3,12,45,43.0,293.0,2.0,16.0,324.5,312.29,244.6
2016,3,3,13,0,19.0,259.0,2.2,16.0,273.0,261.67,205.31
2016,3,3,13,15,19.0,254.0,1.95,16.0,267.5,255.73,200.74
2016,3,3,13,30,19.0,249.0,1.7,16.0,262.0,249.75,195.99
2016,3,3,13,45,39.5,266.0,1.45,16.0,292.0,274.02,215.07
2016,3,3,14,0,60.0,283.0,1.2,16.0,322.0,297.0,232.61
