Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,44.5,258.0,1.1,16.0,286.5,262.9,206.01
2016,3,3,14,30,29.0,233.0,1.0,16.0,251.0,230.23,180.7
2016,3,3,14,45,30.0,221.5,0.95,16.0,239.0,217.49,170.97
2016,3,3,15,0,31.0,210.0,0.9,16.0,227.0,204.62,160.97
2016,3,3,15,15,15.5,164.5,0.8,15.5,173.0,160.1,126.14
2016,3,3,15,30,0.0,119.0,0.7,15.0,119.0,113.5,89.21
2016,3,3,15,45,22.0,135.0,0.6,15.0,143.5,131.65,103.64
2016,3,3,16,0,44.0,151.0,0.5,15.0,168.0,142.15,111.31
2016,3,3,16,15,37.0,131.0,0.5,14.5,144.0,120.38,94.1
2016,3,3,16,30,30.0,111.0,0.5,14.0,120.0,99.47,77.65
2016,3,3,16,45,21.0,91.0,0.55,14.0,96.5,79.47,65.09
2016,3,3,17,0,12.0,71.0,0.6,14.0,73.0,64.98,52.0
2016,3,3,17,15,6.0,50.5,0.65,13.5,51.5,46.92,35.59
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,28.58,18.46
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,14.48,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.5,12.5,0.95,12.5,14.0,18.18,0.0
2016,3,4,7,0,41.0,25.0,1.0,13.0,28.0,45.2,25.67
2016,3,4,7,15,79.0,44.5,1.1,13.0,56.5,84.35,63.14
2016,3,4,7,30,117.0,64.0,1.2,13.0,85.0,124.8,98.65
2016,3,4,7,45,133.0,85.5,1.3,13.5,116.0,160.17,129.44
2016,3,4,8,0,149.0,107.0,1.4,14.0,147.0,196.08,159.98
2016,3,4,8,15,164.0,127.0,1.5,14.5,179.0,230.18,188.28
2016,3,4,8,30,179.0,147.0,1.6,15.0,211.0,264.76,216.26
2016,3,4,8,45,115.0,163.5,1.75,15.5,207.0,248.15,201.38
2016,3,4,9,0,51.0,180.0,1.9,16.0,203.0,220.56,177.35
2016,3,4,9,15,46.0,195.0,2.05,16.0,217.0,232.97,186.94
2016,3,4,9,30,41.0,210.0,2.2,16.0,231.0,245.0,195.99
2016,3,4,9,45,25.5,203.0,2.35,16.5,216.5,219.61,174.62
2016,3,4,10,0,10.0,196.0,2.5,17.0,202.0,200.8,158.59
2016,3,4,10,15,6.5,189.5,2.6,17.0,193.5,191.1,150.5
2016,3,4,10,30,3.0,183.0,2.7,17.0,185.0,181.54,142.54
2016,3,4,10,45,1.5,157.5,2.85,17.5,158.5,154.69,120.6
2016,3,4,11,0,0.0,132.0,3.0,18.0,132.0,128.25,99.02
2016,3,4,11,15,0.0,123.5,2.9,17.5,123.5,119.84,92.35
2016,3,4,11,30,0.0,115.0,2.8,17.0,115.0,111.49,85.71
2016,3,4,11,45,0.0,103.5,2.7,17.0,103.5,100.26,76.57
2016,3,4,12,0,0.0,92.0,2.6,17.0,92.0,89.09,67.48
2016,3,4,12,15,0.0,83.5,2.6,17.0,83.5,80.84,60.78
2016,3,4,12,30,0.0,75.0,2.6,17.0,75.0,72.6,54.07
2016,3,4,12,45,0.0,80.0,2.6,17.0,80.0,77.45,58.05
2016,3,4,13,0,0.0,85.0,2.6,17.0,85.0,82.29,62.02
2016,3,4,13,15,0.0,83.0,2.7,16.5,83.0,80.35,60.6
2016,3,4,13,30,0.0,81.0,2.8,16.0,81.0,78.4,59.2
2016,3,4,13,45,0.0,76.0,2.9,16.0,76.0,73.55,55.29
2016,3,4,14,0,0.0,71.0,3.0,16.0,71.0,68.69,51.38
2016,3,4,14,15,113.5,172.5,2.95,15.5,240.0,217.21,173.07
2016,3,4,14,30,227.0,274.0,2.9,15.0,409.0,351.88,278.8
2016,3,4,14,45,113.5,187.0,2.9,15.0,254.5,218.22,172.74
2016,3,4,15,0,0.0,100.0,2.9,15.0,100.0,96.48,74.97
2016,3,4,15,15,24.0,145.0,2.55,14.5,156.5,142.96,113.33
2016,3,4,15,30,48.0,190.0,2.2,14.0,213.0,185.03,147.28
2016,3,4,15,45,24.0,98.0,1.85,14.0,109.5,97.32,75.65
2016,3,4,16,0,0.0,6.0,1.5,14.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.35,13.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.2,13.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.05,13.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.0,13.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,2.5,3.55,13.5,2.5,2.41,0.0
2016,3,5,8,0,0.0,3.0,3.7,14.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,3.85,14.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,45.5,4.2,14.5,45.5,43.95,31.79
2016,3,5,9,0,0.0,86.0,4.4,15.0,86.0,83.36,64.74
2016,3,5,9,15,0.0,112.0,4.5,15.0,112.0,109.39,86.2
2016,3,5,9,30,0.0,138.0,4.6,15.0,138.0,135.46,107.48
2016,3,5,9,45,0.0,141.5,4.7,15.5,141.5,138.6,109.56
2016,3,5,10,0,0.0,145.0,4.8,16.0,145.0,141.8,111.71
2016,3,5,10,15,0.0,155.5,4.9,16.0,156.0,152.05,119.83
2016,3,5,10,30,0.0,166.0,5.0,16.0,167.0,162.27,127.9
2016,3,5,10,45,2.0,175.5,5.15,16.5,177.5,172.95,136.16
2016,3,5,11,0,4.0,185.0,5.3,17.0,188.0,183.6,144.36
2016,3,5,11,15,2.0,162.5,5.4,17.5,164.0,159.63,124.63
2016,3,5,11,30,0.0,140.0,5.5,18.0,140.0,135.92,105.19
2016,3,5,11,45,0.0,127.0,5.6,18.5,127.0,123.15,94.67
2016,3,5,12,0,0.0,114.0,5.7,19.0,114.0,110.46,84.25
2016,3,5,12,15,35.0,224.5,5.6,18.5,250.0,244.4,192.38
2016,3,5,12,30,70.0,335.0,5.5,18.0,386.0,374.55,294.85
2016,3,5,12,45,35.0,191.0,5.4,18.0,216.5,208.93,164.2
2016,3,5,13,0,0.0,47.0,5.3,18.0,47.0,45.47,31.7
2016,3,5,13,15,0.0,46.0,5.2,17.5,46.0,44.5,31.05
2016,3,5,13,30,0.0,45.0,5.1,17.0,45.0,43.53,30.35
2016,3,5,13,45,0.0,95.5,5.05,17.0,95.5,92.44,70.56
2016,3,5,14,0,0.0,146.0,5.0,17.0,146.0,140.56,109.81
2016,3,5,14,15,0.0,118.0,5.4,16.5,118.0,113.85,88.41
2016,3,5,14,30,0.0,90.0,5.8,16.0,90.0,87.09,66.77
2016,3,5,14,45,0.0,60.0,6.2,16.0,60.0,58.01,42.82
2016,3,5,15,0,0.0,30.0,6.6,16.0,30.0,28.98,18.67
2016,3,5,15,15,0.0,22.0,6.95,15.5,22.0,21.24,12.27
2016,3,5,15,30,0.0,14.0,7.3,15.0,14.0,13.51,5.8
2016,3,5,15,45,0.0,25.0,7.65,15.0,25.0,24.13,14.85
2016,3,5,16,0,0.0,36.0,8.0,15.0,36.0,34.76,23.93
2016,3,5,16,15,0.0,31.0,8.05,14.5,31.0,29.92,19.91
2016,3,5,16,30,0.0,26.0,8.1,14.0,26.0,25.09,15.84
2016,3,5,16,45,0.0,21.0,8.15,14.0,21.0,20.26,11.68
2016,3,5,17,0,0.0,16.0,8.2,14.0,16.0,15.43,8.11
2016,3,5,17,15,0.0,11.5,8.15,13.5,11.5,11.08,4.12
2016,3,5,17,30,0.0,7.0,8.1,13.0,7.0,6.74,0.08
2016,3,5,17,45,0.0,3.5,8.05,13.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,76.5,17.5,1.65,9.5,24.0,39.89,0.0
2016,3,6,7,0,153.0,35.0,1.7,10.0,48.0,110.88,76.88
2016,3,6,7,15,267.0,50.0,1.95,10.0,91.5,176.64,138.62
2016,3,6,7,30,381.0,65.0,2.2,10.0,135.0,252.55,205.21
2016,3,6,7,45,463.0,74.0,2.5,10.5,185.0,316.5,261.24
2016,3,6,8,0,545.0,83.0,2.8,11.0,235.0,385.97,320.6
2016,3,6,8,15,595.5,90.0,2.9,11.5,285.0,440.7,366.25
2016,3,6,8,30,646.0,97.0,3.0,12.0,335.0,497.22,412.01
2016,3,6,8,45,687.0,100.5,3.2,12.5,383.5,545.43,450.31
2016,3,6,9,0,728.0,104.0,3.4,13.0,432.0,593.96,488.0
2016,3,6,9,15,364.0,89.0,3.5,13.0,253.0,352.26,293.32
2016,3,6,9,30,0.0,74.0,3.6,13.0,74.0,71.56,54.72
2016,3,6,9,45,163.0,163.0,3.7,13.0,259.5,292.57,241.18
2016,3,6,10,0,326.0,252.0,3.8,13.0,445.0,507.58,412.79
2016,3,6,10,15,325.5,267.5,3.85,13.0,468.5,525.53,424.89
2016,3,6,10,30,325.0,283.0,3.9,13.0,492.0,542.1,436.8
2016,3,6,10,45,298.0,301.0,4.0,13.5,498.0,540.0,433.05
2016,3,6,11,0,271.0,319.0,4.1,14.0,504.0,536.28,428.2
2016,3,6,11,15,346.5,308.0,4.1,14.0,551.0,578.67,461.88
2016,3,6,11,30,422.0,297.0,4.1,14.0,598.0,623.73,496.86
2016,3,6,11,45,373.0,315.5,4.15,14.0,584.0,596.02,474.22
2016,3,6,12,0,324.0,334.0,4.2,14.0,570.0,571.56,454.34
2016,3,6,12,15,344.0,329.0,4.3,14.0,580.0,573.16,456.13
2016,3,6,12,30,364.0,324.0,4.4,14.0,590.0,573.08,456.47
2016,3,6,12,45,303.5,334.5,4.5,14.0,554.5,531.54,423.5
2016,3,6,13,0,243.0,345.0,4.6,14.0,519.0,490.81,391.13
2016,3,6,13,15,239.5,339.5,4.6,14.0,508.5,474.14,378.16
2016,3,6,13,30,236.0,334.0,4.6,14.0,498.0,457.01,364.66
2016,3,6,13,45,129.5,292.0,4.7,14.0,382.0,348.24,278.49
2016,3,6,14,0,23.0,250.0,4.8,14.0,266.0,250.26,199.71
2016,3,6,14,15,51.0,261.0,4.8,13.5,293.5,269.51,216.13
2016,3,6,14,30,79.0,272.0,4.8,13.0,321.0,287.8,231.32
2016,3,6,14,45,53.0,241.5,4.8,13.0,273.5,244.99,196.91
2016,3,6,15,0,27.0,211.0,4.8,13.0,226.0,208.12,167.41
2016,3,6,15,15,13.5,151.5,4.7,12.5,159.0,148.09,118.74
2016,3,6,15,30,0.0,92.0,4.6,12.0,92.0,88.71,69.83
2016,3,6,15,45,0.0,84.5,4.5,12.0,84.5,81.53,64.0
2016,3,6,16,0,0.0,77.0,4.4,12.0,77.0,74.34,58.07
2016,3,6,16,15,0.0,66.5,4.2,11.5,66.5,64.28,49.72
2016,3,6,16,30,0.0,56.0,4.0,11.0,56.0,54.11,41.14
2016,3,6,16,45,0.0,45.0,3.85,11.0,45.0,43.46,31.93
2016,3,6,17,0,0.0,34.0,3.7,11.0,34.0,32.82,23.96
2016,3,6,17,15,0.0,24.0,3.7,10.5,24.0,23.16,15.04
2016,3,6,17,30,0.0,14.0,3.7,10.0,14.0,13.5,6.04
2016,3,6,17,45,0.0,7.0,3.75,10.0,7.0,6.75,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,15.5,2.2,7.0,20.5,39.05,0.0
2016,3,7,7,0,117.0,31.0,2.3,7.0,41.0,85.72,60.66
2016,3,7,7,15,160.0,50.0,2.4,7.0,74.5,128.98,102.28
2016,3,7,7,30,203.0,69.0,2.5,7.0,108.0,175.08,144.1
2016,3,7,7,45,229.5,88.5,2.7,7.5,144.5,216.86,181.46
2016,3,7,8,0,256.0,108.0,2.9,8.0,181.0,260.0,219.05
2016,3,7,8,15,274.5,126.0,3.05,8.0,217.0,298.12,251.89
2016,3,7,8,30,293.0,144.0,3.2,8.0,253.0,336.7,284.4
2016,3,7,8,45,202.5,171.5,3.35,8.5,251.5,312.2,262.14
2016,3,7,9,0,112.0,199.0,3.5,9.0,250.0,288.37,239.89
2016,3,7,9,15,56.0,168.5,3.55,9.0,194.0,210.54,174.12
2016,3,7,9,30,0.0,138.0,3.6,9.0,138.0,135.36,109.54
2016,3,7,9,45,0.0,129.0,3.65,9.5,129.0,125.93,101.27
2016,3,7,10,0,0.0,120.0,3.7,10.0,120.0,116.75,93.2
2016,3,7,10,15,14.0,188.0,3.75,10.0,197.0,195.07,158.36
2016,3,7,10,30,28.0,256.0,3.8,10.0,274.0,280.0,227.37
2016,3,7,10,45,21.0,246.5,3.85,10.5,260.5,258.48,208.88
2016,3,7,11,0,14.0,237.0,3.9,11.0,247.0,243.0,195.6
2016,3,7,11,15,14.0,240.0,3.95,10.5,250.0,245.41,197.74
2016,3,7,11,30,14.0,243.0,4.0,10.0,253.0,247.78,199.87
2016,3,7,11,45,23.5,271.5,4.05,10.0,288.5,282.3,227.82
2016,3,7,12,0,33.0,300.0,4.1,10.0,324.0,319.24,257.41
2016,3,7,12,15,53.5,321.0,4.1,10.0,360.0,352.61,284.28
2016,3,7,12,30,74.0,342.0,4.1,10.0,396.0,384.71,309.93
2016,3,7,12,45,115.0,348.0,4.2,10.0,431.5,416.07,335.61
2016,3,7,13,0,156.0,354.0,4.3,10.0,467.0,443.15,357.68
2016,3,7,13,15,101.5,328.0,4.3,10.0,401.0,377.46,304.86
2016,3,7,13,30,47.0,302.0,4.3,10.0,335.0,315.58,254.87
2016,3,7,13,45,109.5,308.5,4.3,10.0,382.0,353.56,286.45
2016,3,7,14,0,172.0,315.0,4.3,10.0,429.0,384.99,311.89
2016,3,7,14,15,86.0,171.0,4.2,10.0,228.0,203.59,165.06
2016,3,7,14,30,0.0,27.0,4.1,10.0,27.0,26.09,16.6
2016,3,7,14,45,12.0,118.0,4.0,10.5,124.5,118.55,94.71
2016,3,7,15,0,24.0,209.0,3.9,11.0,222.0,205.42,166.38
2016,3,7,15,15,241.5,186.5,3.65,11.0,302.0,242.79,192.66
2016,3,7,15,30,459.0,164.0,3.4,11.0,382.0,265.64,203.53
2016,3,7,15,45,548.0,134.5,3.15,11.0,369.5,235.66,172.67
2016,3,7,16,0,637.0,105.0,2.9,11.0,357.0,196.09,133.44
2016,3,7,16,15,592.0,98.0,2.4,10.5,308.0,150.46,96.68
2016,3,7,16,30,547.0,91.0,1.9,10.0,259.0,109.21,67.84
2016,3,7,16,45,501.5,78.5,1.45,9.5,211.0,67.49,45.37
2016,3,7,17,0,456.0,66.0,1.0,9.0,163.0,48.67,38.56
2016,3,7,17,15,358.5,54.0,1.0,8.5,117.0,40.45,30.78
2016,3,7,17,30,261.0,42.0,1.0,8.0,71.0,32.32,22.69
2016,3,7,17,45,130.5,21.0,1.05,8.0,35.5,16.22,4.36
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,172.5,15.5,1.2,4.0,31.5,80.47,0.0
2016,3,8,7,0,345.0,31.0,1.3,5.0,63.0,174.48,129.53
2016,3,8,7,15,450.0,40.5,1.2,5.5,110.0,241.28,193.23
2016,3,8,7,30,555.0,50.0,1.1,6.0,157.0,316.74,259.84
2016,3,8,7,45,607.5,58.5,1.05,6.5,207.5,373.59,309.64
2016,3,8,8,0,660.0,67.0,1.0,7.0,258.0,433.28,359.63
2016,3,8,8,15,656.0,74.0,0.95,7.5,293.5,462.17,383.18
2016,3,8,8,30,652.0,81.0,0.9,8.0,329.0,489.03,404.04
2016,3,8,8,45,706.0,89.5,0.9,9.0,389.0,551.48,451.03
2016,3,8,9,0,760.0,98.0,0.9,10.0,449.0,615.01,496.71
2016,3,8,9,15,780.5,101.5,1.05,10.0,491.5,648.58,522.33
2016,3,8,9,30,801.0,105.0,1.2,10.0,534.0,683.1,548.53
2016,3,8,9,45,584.5,176.5,1.35,10.5,501.5,618.42,495.83
2016,3,8,10,0,368.0,248.0,1.5,11.0,469.0,536.89,430.05
2016,3,8,10,15,613.0,180.5,1.65,11.0,570.5,659.94,528.34
2016,3,8,10,30,858.0,113.0,1.8,11.0,672.0,775.39,614.48
2016,3,8,10,45,869.5,112.0,1.95,11.5,696.5,786.68,620.67
2016,3,8,11,0,881.0,111.0,2.1,12.0,721.0,795.05,625.91
2016,3,8,11,15,561.5,229.0,2.1,12.0,621.0,669.82,529.99
2016,3,8,11,30,242.0,347.0,2.1,12.0,521.0,533.28,420.88
2016,3,8,11,45,135.0,320.0,2.15,12.0,417.5,421.53,334.69
2016,3,8,12,0,28.0,293.0,2.2,12.0,314.0,308.73,244.88
2016,3,8,12,15,53.5,319.5,2.15,12.0,359.5,351.33,279.08
2016,3,8,12,30,79.0,346.0,2.1,12.0,405.0,392.41,310.99
2016,3,8,12,45,42.5,272.0,2.05,12.0,304.0,292.63,232.62
2016,3,8,13,0,6.0,198.0,2.0,12.0,203.0,195.1,154.77
2016,3,8,13,15,11.5,224.5,2.1,11.5,233.0,223.39,178.31
2016,3,8,13,30,17.0,251.0,2.2,11.0,263.0,250.94,200.87
2016,3,8,13,45,45.5,276.0,2.35,11.0,307.0,287.64,230.72
2016,3,8,14,0,74.0,301.0,2.5,11.0,351.0,322.26,258.54
2016,3,8,14,15,47.0,264.5,2.5,10.5,296.0,271.19,218.2
2016,3,8,14,30,20.0,228.0,2.5,10.0,241.0,225.24,181.84
2016,3,8,14,45,75.5,239.5,2.5,10.0,282.0,253.17,204.63
2016,3,8,15,0,131.0,251.0,2.5,10.0,323.0,274.86,221.34
2016,3,8,15,15,95.0,226.0,2.2,10.0,276.0,236.48,190.21
2016,3,8,15,30,59.0,201.0,1.9,10.0,229.0,198.5,159.83
2016,3,8,15,45,52.0,180.0,1.65,10.0,203.0,174.05,139.88
2016,3,8,16,0,45.0,159.0,1.4,10.0,177.0,150.42,120.55
2016,3,8,16,15,39.0,139.0,1.25,9.5,153.5,128.53,102.86
2016,3,8,16,30,33.0,119.0,1.1,9.0,130.0,107.39,85.77
2016,3,8,16,45,25.0,98.5,0.95,9.0,106.0,86.64,68.89
2016,3,8,17,0,17.0,78.0,0.8,9.0,82.0,71.16,58.76
2016,3,8,17,15,8.5,57.5,0.8,8.5,59.5,53.15,42.16
2016,3,8,17,30,0.0,37.0,0.8,8.0,37.0,34.89,25.04
2016,3,8,17,45,0.0,18.5,0.85,7.5,18.5,17.86,6.36
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,156.0,16.0,1.75,8.5,31.0,77.67,6.6
2016,3,9,7,0,312.0,32.0,1.9,9.0,62.0,165.46,123.12
2016,3,9,7,15,412.5,42.0,1.95,9.0,107.5,230.14,183.52
2016,3,9,7,30,513.0,52.0,2.0,9.0,153.0,303.12,248.37
2016,3,9,7,45,256.5,57.5,2.15,9.0,108.0,201.16,167.55
2016,3,9,8,0,0.0,63.0,2.3,9.0,63.0,61.01,47.33
2016,3,9,8,15,0.0,75.5,2.35,9.5,75.5,73.45,58.03
2016,3,9,8,30,0.0,88.0,2.4,10.0,88.0,85.86,68.39
2016,3,9,8,45,56.0,145.5,2.45,10.5,172.0,185.75,153.4
2016,3,9,9,0,112.0,203.0,2.5,11.0,256.0,293.54,241.94
2016,3,9,9,15,56.0,180.0,2.5,11.5,206.5,223.34,182.43
2016,3,9,9,30,0.0,157.0,2.5,12.0,157.0,154.67,123.98
2016,3,9,9,45,173.5,206.5,2.5,12.5,311.0,342.6,280.33
2016,3,9,10,0,347.0,256.0,2.5,13.0,465.0,531.68,428.42
2016,3,9,10,15,229.5,283.0,2.55,13.0,424.0,467.72,374.97
2016,3,9,10,30,112.0,310.0,2.6,13.0,383.0,400.71,319.83
2016,3,9,10,45,86.0,311.0,2.65,13.5,368.5,380.39,302.7
2016,3,9,11,0,60.0,312.0,2.7,14.0,354.0,359.73,285.12
2016,3,9,11,15,98.0,333.0,2.7,14.5,403.5,408.44,322.91
2016,3,9,11,30,136.0,354.0,2.7,15.0,453.0,460.63,362.32
2016,3,9,11,45,91.5,338.5,2.75,15.5,405.5,403.99,317.18
2016,3,9,12,0,47.0,323.0,2.8,16.0,358.0,352.64,276.25
2016,3,9,12,15,47.5,324.5,2.8,16.0,360.0,352.07,275.92
2016,3,9,12,30,48.0,326.0,2.8,16.0,362.0,351.3,275.29
2016,3,9,12,45,30.5,284.5,2.8,16.5,307.5,296.56,232.27
2016,3,9,13,0,13.0,243.0,2.8,17.0,253.0,242.91,189.92
2016,3,9,13,15,21.5,263.0,2.8,17.0,278.5,266.45,208.74
2016,3,9,13,30,30.0,283.0,2.8,17.0,304.0,288.0,225.71
2016,3,9,13,45,15.0,218.5,2.8,17.0,229.0,218.08,170.89
2016,3,9,14,0,0.0,154.0,2.8,17.0,154.0,148.19,115.39
2016,3,9,14,15,28.5,211.0,2.75,17.0,229.0,213.64,168.22
2016,3,9,14,30,57.0,268.0,2.7,17.0,304.0,275.3,216.82
2016,3,9,14,45,66.5,256.0,2.65,17.0,295.5,264.15,207.93
2016,3,9,15,0,76.0,244.0,2.6,17.0,287.0,252.04,198.31
2016,3,9,15,15,56.5,218.5,2.4,16.5,249.0,218.02,171.86
2016,3,9,15,30,37.0,193.0,2.2,16.0,211.0,186.04,147.01
2016,3,9,15,45,18.5,140.5,2.0,16.0,149.5,136.64,107.59
2016,3,9,16,0,0.0,88.0,1.8,16.0,88.0,84.52,65.5
2016,3,9,16,15,0.0,76.0,1.6,15.5,76.0,73.18,56.36
2016,3,9,16,30,0.0,64.0,1.4,15.0,64.0,61.86,47.02
2016,3,9,16,45,0.0,52.5,1.25,14.5,52.5,50.72,37.67
2016,3,9,17,0,0.0,41.0,1.1,14.0,41.0,39.59,29.77
2016,3,9,17,15,0.0,29.5,1.1,13.5,29.5,28.47,19.64
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,17.36,9.43
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,9.64,1.1
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.1,12.0,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,40.5,18.0,2.2,10.0,22.5,34.52,6.69
2016,3,10,7,0,81.0,36.0,2.4,11.0,45.0,79.93,58.38
2016,3,10,7,15,111.5,57.0,2.55,11.5,76.0,113.82,89.41
2016,3,10,7,30,142.0,78.0,2.7,12.0,107.0,161.18,130.84
2016,3,10,7,45,160.0,99.5,2.85,12.5,140.5,192.53,158.34
2016,3,10,8,0,178.0,121.0,3.0,13.0,174.0,230.8,190.84
2016,3,10,8,15,192.0,140.5,3.25,13.5,207.5,265.1,219.3
2016,3,10,8,30,206.0,160.0,3.5,14.0,241.0,299.77,247.44
2016,3,10,8,45,175.0,183.5,3.8,14.5,258.0,310.94,255.2
2016,3,10,9,0,144.0,207.0,4.1,15.0,275.0,319.47,260.54
2016,3,10,9,15,115.5,224.5,4.25,15.5,282.5,320.6,259.79
2016,3,10,9,30,87.0,242.0,4.4,16.0,290.0,312.78,251.86
2016,3,10,9,45,52.0,231.0,4.55,16.5,260.5,274.81,219.9
2016,3,10,10,0,17.0,220.0,4.7,17.0,231.0,230.46,182.77
2016,3,10,10,15,148.5,262.0,4.75,17.0,360.0,385.18,308.59
2016,3,10,10,30,280.0,304.0,4.8,17.0,489.0,535.6,426.47
2016,3,10,10,45,371.5,288.5,4.85,17.5,543.5,588.59,467.17
2016,3,10,11,0,463.0,273.0,4.9,18.0,598.0,646.86,511.4
2016,3,10,11,15,321.0,316.0,4.8,18.0,544.0,573.13,451.47
2016,3,10,11,30,179.0,359.0,4.7,18.0,490.0,499.15,391.28
2016,3,10,11,45,180.0,361.5,4.65,18.0,495.0,498.23,390.46
2016,3,10,12,0,181.0,364.0,4.6,18.0,500.0,496.64,388.9
2016,3,10,12,15,204.0,364.5,4.5,18.0,517.0,508.52,397.97
2016,3,10,12,30,227.0,365.0,4.4,18.0,534.0,518.94,405.82
2016,3,10,12,45,114.5,267.5,4.35,18.0,353.0,339.92,267.52
2016,3,10,13,0,2.0,170.0,4.3,18.0,172.0,165.6,128.41
2016,3,10,13,15,56.5,255.5,4.1,17.5,296.0,281.56,221.83
2016,3,10,13,30,111.0,341.0,3.9,17.0,420.0,391.49,307.79
2016,3,10,13,45,55.5,242.5,3.7,17.0,282.0,262.83,206.92
2016,3,10,14,0,0.0,144.0,3.5,17.0,144.0,138.72,107.78
2016,3,10,14,15,0.0,99.5,3.25,16.5,99.5,96.25,73.8
2016,3,10,14,30,0.0,55.0,3.0,16.0,55.0,53.19,38.65
2016,3,10,14,45,0.0,50.0,2.75,16.0,50.0,48.34,34.74
2016,3,10,15,0,0.0,45.0,2.5,16.0,45.0,43.49,30.8
2016,3,10,15,15,0.0,50.0,2.25,16.0,50.0,48.32,34.94
2016,3,10,15,30,0.0,55.0,2.0,16.0,55.0,53.15,39.09
2016,3,10,15,45,0.0,32.0,1.75,16.0,32.0,30.9,20.5
2016,3,10,16,0,0.0,9.0,1.5,16.0,9.0,8.68,1.73
2016,3,10,16,15,0.0,7.5,1.3,15.5,7.5,7.23,0.53
2016,3,10,16,30,0.0,6.0,1.1,15.0,6.0,5.78,0.0
2016,3,10,16,45,0.0,5.0,0.95,14.5,5.0,4.82,0.0
2016,3,10,17,0,0.0,4.0,0.8,14.0,4.0,3.85,0.0
2016,3,10,17,15,0.0,3.0,0.9,13.5,3.0,2.89,0.0
2016,3,10,17,30,0.0,2.0,1.0,13.0,2.0,1.93,0.0
2016,3,10,17,45,0.0,1.0,1.1,13.0,1.0,0.96,0.0
2016,3,10,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,4.33,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,8.67,1.49
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,14.46,6.66
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,20.26,11.81
2016,3,11,7,45,0.0,27.5,4.6,11.0,27.5,26.54,17.33
2016,3,11,8,0,0.0,34.0,4.8,11.0,34.0,32.82,22.79
2016,3,11,8,15,0.0,40.5,4.7,11.0,40.5,39.11,28.18
2016,3,11,8,30,0.0,47.0,4.6,11.0,47.0,45.4,33.51
2016,3,11,8,45,4.5,106.5,4.55,11.0,108.5,107.17,86.14
2016,3,11,9,0,9.0,166.0,4.5,11.0,170.0,171.63,139.99
2016,3,11,9,15,4.5,157.0,4.6,11.0,159.0,158.32,128.32
2016,3,11,9,30,0.0,148.0,4.7,11.0,148.0,145.36,117.08
2016,3,11,9,45,0.0,92.5,4.8,11.0,92.5,89.53,70.18
2016,3,11,10,0,0.0,37.0,4.9,11.0,37.0,35.76,24.74
2016,3,11,10,15,6.5,132.5,5.0,11.0,137.0,133.93,107.22
2016,3,11,10,30,13.0,228.0,5.1,11.0,237.0,234.38,189.63
2016,3,11,10,45,458.0,162.0,5.25,11.5,485.5,534.44,442.41
2016,3,11,11,0,903.0,96.0,5.4,12.0,734.0,805.05,652.98
2016,3,11,11,15,451.5,57.5,5.5,12.0,376.5,412.56,343.55
2016,3,11,11,30,0.0,19.0,5.6,12.0,19.0,18.37,9.76
2016,3,11,11,45,6.0,130.0,5.75,12.5,134.5,130.65,103.21
2016,3,11,12,0,12.0,241.0,5.9,13.0,250.0,243.25,194.49
2016,3,11,12,15,121.5,304.5,5.85,13.0,396.0,389.89,314.34
2016,3,11,12,30,231.0,368.0,5.8,13.0,542.0,525.61,422.04
2016,3,11,12,45,169.5,363.0,5.75,13.0,490.0,470.21,376.93
2016,3,11,13,0,108.0,358.0,5.7,13.0,438.0,416.62,333.59
2016,3,11,13,15,130.5,353.5,5.7,13.0,448.0,421.63,338.15
2016,3,11,13,30,153.0,349.0,5.7,13.0,458.0,424.46,340.76
2016,3,11,13,45,102.0,321.5,5.7,13.0,393.5,362.95,291.46
2016,3,11,14,0,51.0,294.0,5.7,13.0,329.0,304.38,244.35
2016,3,11,14,15,285.5,254.0,5.8,12.5,434.0,379.48,307.26
2016,3,11,14,30,520.0,214.0,5.9,12.0,539.0,437.15,353.22
2016,3,11,14,45,268.0,208.5,6.0,12.0,375.5,303.1,244.39
2016,3,11,15,0,16.0,203.0,6.1,12.0,212.0,197.64,159.62
2016,3,11,15,15,12.5,186.5,5.95,11.5,193.0,179.81,145.6
2016,3,11,15,30,9.0,170.0,5.8,11.0,174.0,162.35,131.7
2016,3,11,15,45,40.0,170.0,5.65,10.5,186.5,164.0,132.58
2016,3,11,16,0,71.0,170.0,5.5,10.0,199.0,165.06,132.52
2016,3,11,16,15,65.0,149.5,5.2,9.5,173.5,141.23,112.91
2016,3,11,16,30,59.0,129.0,4.9,9.0,148.0,118.11,94.1
2016,3,11,16,45,47.5,107.0,4.6,9.0,120.5,94.51,75.18
2016,3,11,17,0,36.0,85.0,4.3,9.0,93.0,73.99,61.44
2016,3,11,17,15,193.5,63.5,4.1,8.5,90.0,50.8,40.17
2016,3,11,17,30,351.0,42.0,3.9,8.0,87.0,32.52,23.15
2016,3,11,17,45,194.0,27.5,3.75,8.0,50.5,21.32,10.76
2016,3,11,18,0,37.0,13.0,3.6,8.0,14.0,12.78,0.0
2016,3,11,18,15,18.5,6.5,3.55,8.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,64.0,23.0,2.6,7.5,30.0,54.24,26.46
2016,3,12,7,0,128.0,46.0,2.9,8.0,60.0,111.62,85.66
2016,3,12,7,15,194.0,65.0,3.05,8.0,100.0,164.98,133.77
2016,3,12,7,30,260.0,84.0,3.2,8.0,140.0,223.63,186.0
2016,3,12,7,45,305.5,101.5,3.4,8.5,183.5,275.07,231.16
2016,3,12,8,0,351.0,119.0,3.6,9.0,227.0,336.43,283.4
2016,3,12,8,15,413.0,122.0,3.7,9.0,271.0,386.66,326.28
2016,3,12,8,30,475.0,125.0,3.8,9.0,315.0,440.16,371.1
2016,3,12,8,45,417.5,155.5,3.95,9.5,337.5,450.74,377.75
2016,3,12,9,0,360.0,186.0,4.1,10.0,360.0,448.45,373.91
2016,3,12,9,15,382.0,200.5,4.2,10.0,400.0,486.8,404.51
2016,3,12,9,30,404.0,215.0,4.3,10.0,440.0,532.22,440.0
2016,3,12,9,45,304.0,251.5,4.4,10.5,427.5,496.72,408.09
2016,3,12,10,0,204.0,288.0,4.5,11.0,415.0,456.36,372.4
2016,3,12,10,15,310.5,281.0,4.45,11.0,485.0,536.99,437.72
2016,3,12,10,30,417.0,274.0,4.4,11.0,555.0,618.09,501.61
2016,3,12,10,45,352.0,303.0,4.35,11.0,545.5,591.74,478.37
2016,3,12,11,0,287.0,332.0,4.3,11.0,536.0,569.06,458.34
2016,3,12,11,15,247.0,347.0,4.35,11.0,526.0,544.84,438.4
2016,3,12,11,30,207.0,362.0,4.4,11.0,516.0,525.26,421.91
2016,3,12,11,45,286.0,350.0,4.5,11.5,564.5,573.19,460.05
2016,3,12,12,0,365.0,338.0,4.6,12.0,613.0,614.41,492.32
2016,3,12,12,15,198.0,322.5,4.7,12.0,471.5,464.6,373.45
2016,3,12,12,30,31.0,307.0,4.8,12.0,330.0,321.12,256.66
2016,3,12,12,45,101.0,336.5,4.9,12.0,412.0,396.29,318.3
2016,3,12,13,0,171.0,366.0,5.0,12.0,494.0,467.71,375.42
2016,3,12,13,15,112.0,341.5,4.95,12.0,425.0,399.02,320.23
2016,3,12,13,30,53.0,317.0,4.9,12.0,356.0,334.29,268.13
2016,3,12,13,45,140.0,319.5,4.85,12.0,416.0,382.63,308.14
2016,3,12,14,0,227.0,322.0,4.8,12.0,476.0,424.99,342.16
2016,3,12,14,15,184.0,309.0,4.65,12.0,430.5,379.88,305.57
2016,3,12,14,30,141.0,296.0,4.5,12.0,385.0,337.83,271.69
2016,3,12,14,45,135.0,277.5,4.4,12.0,359.0,310.28,249.47
2016,3,12,15,0,129.0,259.0,4.3,12.0,333.0,283.17,227.41
2016,3,12,15,15,138.0,239.0,4.2,12.0,312.5,260.38,208.42
2016,3,12,15,30,147.0,219.0,4.1,12.0,292.0,236.71,188.38
2016,3,12,15,45,73.5,116.0,4.0,12.0,152.5,123.13,96.25
2016,3,12,16,0,0.0,13.0,3.9,12.0,13.0,12.54,5.14
2016,3,12,16,15,0.0,11.0,3.8,11.5,11.0,10.61,3.52
2016,3,12,16,30,0.0,9.0,3.7,11.0,9.0,8.68,1.88
2016,3,12,16,45,0.0,7.5,3.65,11.0,7.5,7.23,0.62
2016,3,12,17,0,0.0,6.0,3.6,11.0,6.0,5.78,0.0
2016,3,12,17,15,0.0,4.0,3.6,11.0,4.0,3.85,0.0
2016,3,12,17,30,0.0,2.0,3.6,11.0,2.0,1.93,0.0
2016,3,12,17,45,0.0,1.0,3.6,11.0,1.0,0.96,0.0
2016,3,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.5,3.1,11.0,5.5,5.3,0.0
2016,3,13,7,30,0.0,8.0,3.1,11.0,8.0,7.71,1.01
2016,3,13,7,45,0.0,11.0,3.15,11.5,11.0,10.61,3.54
2016,3,13,8,0,0.0,14.0,3.2,12.0,14.0,13.5,6.03
2016,3,13,8,15,0.0,16.5,3.25,12.0,16.5,15.92,8.1
2016,3,13,8,30,0.0,19.0,3.3,12.0,19.0,18.34,10.15
2016,3,13,8,45,0.0,61.0,3.4,12.0,61.0,58.96,44.82
2016,3,13,9,0,0.0,103.0,3.5,12.0,103.0,100.3,79.54
2016,3,13,9,15,0.0,91.0,3.6,12.0,91.0,88.12,69.05
2016,3,13,9,30,0.0,79.0,3.7,12.0,79.0,76.42,59.05
2016,3,13,9,45,0.5,125.0,3.85,12.0,125.5,122.16,97.07
2016,3,13,10,0,1.0,171.0,4.0,12.0,172.0,168.49,134.99
2016,3,13,10,15,3.0,182.0,4.05,12.0,184.5,180.73,144.74
2016,3,13,10,30,5.0,193.0,4.1,12.0,197.0,192.96,154.51
2016,3,13,10,45,5.5,195.0,4.15,12.0,199.5,195.01,155.96
2016,3,13,11,0,6.0,197.0,4.2,12.0,202.0,197.08,157.47
2016,3,13,11,15,3.5,179.5,4.3,12.0,182.5,177.55,141.41
2016,3,13,11,30,1.0,162.0,4.4,12.0,163.0,158.22,125.51
2016,3,13,11,45,5.0,190.5,4.55,12.5,194.5,189.02,150.4
2016,3,13,12,0,9.0,219.0,4.7,13.0,226.0,219.57,174.8
2016,3,13,12,15,12.5,241.5,4.85,13.0,251.0,243.57,194.12
2016,3,13,12,30,16.0,264.0,5.0,13.0,276.0,267.2,213.1
2016,3,13,12,45,21.5,279.5,5.15,13.0,296.0,285.06,227.54
2016,3,13,13,0,27.0,295.0,5.3,13.0,316.0,302.54,241.69
2016,3,13,13,15,21.5,274.5,5.15,13.0,291.0,277.77,221.84
2016,3,13,13,30,16.0,254.0,5.0,13.0,266.0,253.58,202.52
2016,3,13,13,45,31.0,273.5,4.9,13.0,295.5,277.82,222.36
2016,3,13,14,0,46.0,293.0,4.8,13.0,325.0,301.18,241.25
2016,3,13,14,15,24.0,235.0,4.7,13.0,252.0,236.05,189.0
2016,3,13,14,30,2.0,177.0,4.6,13.0,179.0,170.19,135.73
2016,3,13,14,45,1.0,150.0,4.5,13.0,151.0,144.12,114.69
2016,3,13,15,0,0.0,123.0,4.4,13.0,123.0,118.19,93.54
2016,3,13,15,15,2.5,144.0,4.25,13.0,145.5,138.14,110.31
2016,3,13,15,30,5.0,165.0,4.1,13.0,168.0,156.95,126.09
2016,3,13,15,45,2.5,136.5,3.95,13.0,138.0,129.7,103.81
2016,3,13,16,0,0.0,108.0,3.8,13.0,108.0,102.79,81.68
2016,3,13,16,15,0.0,94.0,3.65,12.5,94.0,89.55,70.89
2016,3,13,16,30,0.0,80.0,3.5,12.0,80.0,76.36,59.95
2016,3,13,16,45,0.0,65.5,3.4,12.0,65.5,62.79,48.39
2016,3,13,17,0,0.0,51.0,3.3,12.0,51.0,49.28,38.72
2016,3,13,17,15,0.0,37.5,3.25,12.0,37.5,36.21,26.73
2016,3,13,17,30,0.0,24.0,3.2,12.0,24.0,23.16,14.68
2016,3,13,17,45,0.0,14.0,3.2,12.0,14.0,13.5,5.11
2016,3,13,18,0,0.0,4.0,3.2,12.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,3.05,12.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
