Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.83,0.0
2016,3,14,6,45,81.0,29.0,2.35,8.5,39.0,70.47,43.8
2016,3,14,7,0,162.0,48.0,2.5,9.0,68.0,127.32,98.97
2016,3,14,7,15,221.0,67.0,2.55,9.0,108.5,180.04,146.38
2016,3,14,7,30,280.0,86.0,2.6,9.0,149.0,237.33,197.14
2016,3,14,7,45,320.5,103.0,2.7,9.5,192.5,293.96,245.97
2016,3,14,8,0,361.0,120.0,2.8,10.0,236.0,346.34,290.1
2016,3,14,8,15,413.0,125.5,2.85,10.0,279.0,394.52,330.56
2016,3,14,8,30,465.0,131.0,2.9,10.0,322.0,445.25,372.29
2016,3,14,8,45,490.0,143.5,2.95,10.5,366.0,488.38,405.92
2016,3,14,9,0,515.0,156.0,3.0,11.0,410.0,531.44,438.74
2016,3,14,9,15,495.5,179.0,2.95,11.0,440.5,554.32,454.89
2016,3,14,9,30,476.0,202.0,2.9,11.0,471.0,574.25,468.55
2016,3,14,9,45,466.5,220.5,2.9,11.5,498.5,594.05,481.48
2016,3,14,10,0,457.0,239.0,2.9,12.0,526.0,611.62,492.52
2016,3,14,10,15,496.5,235.5,2.85,12.0,562.0,641.87,515.15
2016,3,14,10,30,536.0,232.0,2.8,12.0,598.0,671.22,536.78
2016,3,14,10,45,547.5,238.0,2.8,12.5,623.0,687.08,546.75
2016,3,14,11,0,559.0,244.0,2.8,13.0,648.0,700.97,555.3
2016,3,14,11,15,566.5,249.0,2.75,13.0,666.5,708.6,559.98
2016,3,14,11,30,574.0,254.0,2.7,13.0,685.0,714.07,563.14
2016,3,14,11,45,338.0,311.5,2.7,13.5,566.5,577.19,455.31
2016,3,14,12,0,102.0,369.0,2.7,14.0,448.0,440.97,346.0
2016,3,14,12,15,274.5,339.5,2.65,14.0,550.0,542.47,427.63
2016,3,14,12,30,447.0,310.0,2.6,14.0,652.0,633.46,497.81
2016,3,14,12,45,503.5,285.0,2.6,14.0,667.0,636.59,500.48
2016,3,14,13,0,560.0,260.0,2.6,14.0,682.0,635.91,500.76
2016,3,14,13,15,322.5,300.5,2.65,14.0,542.0,499.44,394.55
2016,3,14,13,30,85.0,341.0,2.7,14.0,402.0,377.03,297.1
2016,3,14,13,45,82.5,330.5,2.75,14.0,389.0,360.89,285.32
2016,3,14,14,0,80.0,320.0,2.8,14.0,376.0,344.79,273.03
2016,3,14,14,15,270.0,280.5,2.85,14.0,455.0,398.32,316.62
2016,3,14,14,30,460.0,241.0,2.9,14.0,534.0,438.11,347.01
2016,3,14,14,45,549.0,195.5,2.95,14.0,525.5,414.02,326.37
2016,3,14,15,0,638.0,150.0,3.0,14.0,517.0,381.23,297.55
2016,3,14,15,15,371.5,185.5,2.95,13.5,395.5,289.39,225.91
2016,3,14,15,30,105.0,221.0,2.9,13.0,274.0,230.83,183.42
2016,3,14,15,45,391.0,162.5,2.9,13.0,331.5,233.64,176.34
2016,3,14,16,0,677.0,104.0,2.9,13.0,389.0,217.63,149.8
2016,3,14,16,15,635.5,97.5,2.7,12.5,338.5,169.73,109.98
2016,3,14,16,30,594.0,91.0,2.5,12.0,288.0,125.8,76.95
2016,3,14,16,45,533.5,82.5,2.35,11.5,237.0,83.5,51.77
2016,3,14,17,0,473.0,74.0,2.2,11.0,186.0,54.04,43.17
2016,3,14,17,15,383.5,62.0,2.25,10.5,138.5,45.98,35.69
2016,3,14,17,30,294.0,50.0,2.3,10.0,91.0,38.12,28.09
2016,3,14,17,45,174.0,32.5,2.35,9.5,54.0,25.22,14.97
2016,3,14,18,0,54.0,15.0,2.4,9.0,17.0,14.74,0.0
2016,3,14,18,15,27.0,7.5,2.45,8.5,8.5,7.37,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,29.5,6.0,1.25,4.5,7.0,0.0,0.0
2016,3,15,6,30,59.0,12.0,1.4,5.0,14.0,29.16,0.0
2016,3,15,6,45,203.0,27.0,1.55,6.0,50.5,116.85,79.53
2016,3,15,7,0,347.0,42.0,1.7,7.0,87.0,199.01,157.33
2016,3,15,7,15,437.0,52.5,1.7,7.5,135.5,264.72,216.44
2016,3,15,7,30,527.0,63.0,1.7,8.0,184.0,337.46,279.96
2016,3,15,7,45,593.5,68.5,1.7,8.5,236.0,398.81,332.5
2016,3,15,8,0,660.0,74.0,1.7,9.0,288.0,463.95,386.24
2016,3,15,8,15,698.0,79.0,1.75,9.5,338.5,514.98,427.14
2016,3,15,8,30,736.0,84.0,1.8,10.0,389.0,566.8,467.39
2016,3,15,8,45,767.5,86.5,1.9,11.0,437.5,609.84,499.24
2016,3,15,9,0,799.0,89.0,2.0,12.0,486.0,654.74,531.57
2016,3,15,9,15,818.5,92.0,2.05,12.5,529.5,690.9,556.23
2016,3,15,9,30,838.0,95.0,2.1,13.0,573.0,725.38,579.19
2016,3,15,9,45,855.0,96.0,2.2,13.5,612.0,753.82,597.86
2016,3,15,10,0,872.0,97.0,2.3,14.0,651.0,776.25,612.15
2016,3,15,10,15,882.5,99.0,2.35,14.0,682.5,796.15,625.45
2016,3,15,10,30,893.0,101.0,2.4,14.0,714.0,813.26,636.83
2016,3,15,10,45,902.0,101.5,2.5,14.5,739.0,824.68,643.45
2016,3,15,11,0,911.0,102.0,2.6,15.0,764.0,833.06,648.06
2016,3,15,11,15,915.5,103.0,2.65,15.0,781.0,835.25,649.27
2016,3,15,11,30,920.0,104.0,2.7,15.0,798.0,834.26,648.42
2016,3,15,11,45,923.5,103.5,2.75,15.5,807.0,827.75,642.62
2016,3,15,12,0,927.0,103.0,2.8,16.0,816.0,818.07,634.74
2016,3,15,12,15,928.0,103.0,2.8,16.0,817.0,803.84,624.65
2016,3,15,12,30,929.0,103.0,2.8,16.0,818.0,786.57,612.5
2016,3,15,12,45,933.0,100.0,2.8,16.0,811.5,765.51,597.73
2016,3,15,13,0,937.0,97.0,2.8,16.0,805.0,741.44,580.84
2016,3,15,13,15,933.5,96.0,2.75,16.0,789.5,711.39,558.75
2016,3,15,13,30,930.0,95.0,2.7,16.0,774.0,678.89,533.72
2016,3,15,13,45,923.5,94.5,2.7,16.5,751.0,642.75,504.81
2016,3,15,14,0,917.0,94.0,2.7,17.0,728.0,604.66,473.95
2016,3,15,14,15,908.0,92.0,2.65,16.5,697.0,562.11,440.66
2016,3,15,14,30,899.0,90.0,2.6,16.0,666.0,518.19,405.41
2016,3,15,14,45,886.0,88.5,2.55,16.0,629.0,471.82,366.53
2016,3,15,15,0,873.0,87.0,2.5,16.0,592.0,424.85,326.2
2016,3,15,15,15,856.0,84.0,2.35,15.5,548.5,371.27,280.25
2016,3,15,15,30,839.0,81.0,2.2,15.0,505.0,321.28,236.12
2016,3,15,15,45,816.0,77.5,2.05,15.0,458.0,269.9,190.15
2016,3,15,16,0,793.0,74.0,1.9,15.0,411.0,219.93,145.74
2016,3,15,16,15,758.5,70.0,1.7,14.5,360.0,169.44,103.36
2016,3,15,16,30,724.0,66.0,1.5,14.0,309.0,122.05,67.42
2016,3,15,16,45,674.5,60.0,1.35,13.5,257.0,75.52,39.89
2016,3,15,17,0,625.0,54.0,1.2,13.0,205.0,36.26,26.97
2016,3,15,17,15,544.0,46.5,1.2,12.0,154.5,32.61,23.61
2016,3,15,17,30,463.0,39.0,1.2,11.0,104.0,28.79,19.84
2016,3,15,17,45,317.5,27.5,1.25,10.5,63.0,20.94,11.68
2016,3,15,18,0,172.0,16.0,1.3,10.0,22.0,12.5,0.0
2016,3,15,18,15,86.0,8.0,1.3,9.5,11.0,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.45,5.5,9.0,8.85,0.0
2016,3,16,6,30,0.0,18.0,1.7,6.0,18.0,17.69,0.0
2016,3,16,6,45,210.0,29.0,1.95,7.0,57.0,122.78,86.55
2016,3,16,7,0,420.0,40.0,2.2,8.0,96.0,227.25,180.13
2016,3,16,7,15,506.5,48.5,2.3,8.5,146.0,292.7,239.39
2016,3,16,7,30,593.0,57.0,2.4,9.0,196.0,364.79,302.74
2016,3,16,7,45,647.5,63.0,2.5,10.0,248.5,423.32,352.67
2016,3,16,8,0,702.0,69.0,2.6,11.0,301.0,484.68,402.96
2016,3,16,8,15,672.0,82.0,2.7,11.5,333.0,506.36,420.33
2016,3,16,8,30,642.0,95.0,2.8,12.0,365.0,523.93,433.67
2016,3,16,8,45,735.0,90.0,2.9,12.5,433.0,595.94,490.26
2016,3,16,9,0,828.0,85.0,3.0,13.0,501.0,673.91,549.21
2016,3,16,9,15,846.5,88.0,2.95,13.5,545.0,710.15,573.15
2016,3,16,9,30,865.0,91.0,2.9,14.0,589.0,744.56,595.61
2016,3,16,9,45,879.0,93.0,2.9,14.5,627.0,768.56,610.41
2016,3,16,10,0,893.0,95.0,2.9,15.0,665.0,794.07,626.3
2016,3,16,10,15,902.5,96.5,2.85,15.0,696.5,812.92,638.18
2016,3,16,10,30,912.0,98.0,2.8,15.0,728.0,828.91,648.08
2016,3,16,10,45,919.0,99.0,2.8,15.5,752.5,839.37,653.26
2016,3,16,11,0,926.0,100.0,2.8,16.0,777.0,846.72,656.37
2016,3,16,11,15,930.0,101.0,2.8,16.5,793.5,848.47,655.69
2016,3,16,11,30,934.0,102.0,2.8,17.0,810.0,846.99,652.92
2016,3,16,11,45,936.5,101.5,2.8,17.5,818.5,839.55,646.15
2016,3,16,12,0,939.0,101.0,2.8,18.0,827.0,828.92,637.35
2016,3,16,12,15,938.5,101.0,2.8,18.0,826.5,813.35,626.42
2016,3,16,12,30,938.0,101.0,2.8,18.0,826.0,794.74,613.47
2016,3,16,12,45,941.0,98.0,2.85,18.0,819.0,772.74,598.48
2016,3,16,13,0,944.0,95.0,2.9,18.0,812.0,747.76,581.36
2016,3,16,13,15,939.5,94.0,2.9,18.0,796.0,716.81,559.33
2016,3,16,13,30,935.0,93.0,2.9,18.0,780.0,683.44,534.08
2016,3,16,13,45,929.0,91.5,2.9,18.5,756.0,646.44,504.73
2016,3,16,14,0,923.0,90.0,2.9,19.0,732.0,607.46,473.41
2016,3,16,14,15,913.5,88.5,2.85,19.0,701.0,564.84,439.45
2016,3,16,14,30,904.0,87.0,2.8,19.0,670.0,520.88,403.68
2016,3,16,14,45,891.5,85.0,2.75,19.0,632.5,474.02,364.82
2016,3,16,15,0,879.0,83.0,2.7,19.0,595.0,426.51,324.47
2016,3,16,15,15,861.5,80.5,2.5,18.5,551.5,376.39,281.53
2016,3,16,15,30,844.0,78.0,2.3,18.0,508.0,322.81,235.03
2016,3,16,15,45,820.0,75.0,2.15,18.0,460.5,271.3,189.41
2016,3,16,16,0,796.0,72.0,2.0,18.0,413.0,221.28,145.36
2016,3,16,16,15,762.5,68.0,1.75,17.0,362.0,170.67,103.28
2016,3,16,16,30,729.0,64.0,1.5,16.0,311.0,123.03,67.22
2016,3,16,16,45,680.0,58.5,1.25,15.5,259.0,76.54,39.39
2016,3,16,17,0,631.0,53.0,1.0,15.0,207.0,38.71,28.92
2016,3,16,17,15,552.0,45.5,1.05,14.5,157.0,31.58,22.46
2016,3,16,17,30,473.0,38.0,1.1,14.0,107.0,27.69,18.65
2016,3,16,17,45,335.5,27.0,1.15,13.5,65.5,20.3,11.16
2016,3,16,18,0,198.0,16.0,1.2,13.0,24.0,12.36,0.0
2016,3,16,18,15,99.0,8.0,1.2,12.5,12.0,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,8.5,10.5,31.0,0.0
2016,3,17,6,30,182.0,15.0,1.3,9.0,21.0,81.62,0.0
2016,3,17,6,45,327.5,26.5,1.45,10.0,62.5,163.26,117.07
2016,3,17,7,0,473.0,38.0,1.6,11.0,104.0,248.02,194.71
2016,3,17,7,15,555.0,45.5,1.75,11.5,155.0,312.96,252.89
2016,3,17,7,30,637.0,53.0,1.9,12.0,206.0,381.49,312.47
2016,3,17,7,45,687.5,58.5,2.05,12.5,259.0,439.73,362.01
2016,3,17,8,0,738.0,64.0,2.2,13.0,312.0,500.29,411.65
2016,3,17,8,15,772.5,68.0,2.2,13.5,363.5,551.44,451.79
2016,3,17,8,30,807.0,72.0,2.2,14.0,415.0,602.9,490.81
2016,3,17,8,45,830.0,76.0,2.25,14.5,463.5,646.68,523.02
2016,3,17,9,0,853.0,80.0,2.3,15.0,512.0,689.37,552.71
2016,3,17,9,15,870.5,82.5,2.25,15.5,556.5,721.09,572.8
2016,3,17,9,30,888.0,85.0,2.2,16.0,601.0,754.86,594.12
2016,3,17,9,45,900.5,87.0,2.15,17.0,639.0,782.15,609.3
2016,3,17,10,0,913.0,89.0,2.1,18.0,677.0,806.91,622.5
2016,3,17,10,15,922.0,90.5,2.05,18.0,709.0,825.66,633.75
2016,3,17,10,30,931.0,92.0,2.0,18.0,741.0,841.47,643.03
2016,3,17,10,45,937.5,93.5,2.0,18.5,765.0,852.2,648.14
2016,3,17,11,0,944.0,95.0,2.0,19.0,789.0,859.72,651.19
2016,3,17,11,15,948.0,95.5,1.95,19.0,806.0,860.94,650.84
2016,3,17,11,30,952.0,96.0,1.9,19.0,823.0,858.87,648.45
2016,3,17,11,45,954.0,96.5,1.9,19.5,831.5,851.91,642.19
2016,3,17,12,0,956.0,97.0,1.9,20.0,840.0,841.69,633.9
2016,3,17,12,15,956.0,97.0,1.85,20.0,840.0,826.21,622.92
2016,3,17,12,30,956.0,97.0,1.8,20.0,840.0,807.63,609.97
2016,3,17,12,45,955.0,96.0,1.8,20.5,832.5,784.31,593.2
2016,3,17,13,0,954.0,95.0,1.8,21.0,825.0,758.12,574.54
2016,3,17,13,15,950.0,94.0,1.75,21.0,808.5,727.16,553.2
2016,3,17,13,30,946.0,93.0,1.7,21.0,792.0,693.72,528.51
2016,3,17,13,45,939.5,92.0,1.7,21.0,768.0,656.46,501.0
2016,3,17,14,0,933.0,91.0,1.7,21.0,744.0,617.22,471.45
2016,3,17,14,15,924.0,89.5,1.65,21.0,712.5,574.39,438.3
2016,3,17,14,30,915.0,88.0,1.6,21.0,681.0,530.18,403.32
2016,3,17,14,45,902.5,86.0,1.55,21.0,643.0,482.76,365.07
2016,3,17,15,0,890.0,84.0,1.5,21.0,605.0,434.68,325.31
2016,3,17,15,15,872.5,81.5,1.4,20.5,561.5,383.96,283.0
2016,3,17,15,30,855.0,79.0,1.3,20.0,518.0,329.77,237.07
2016,3,17,15,45,832.0,75.5,1.25,20.0,469.5,277.43,191.68
2016,3,17,16,0,809.0,72.0,1.2,20.0,421.0,226.47,147.52
2016,3,17,16,15,776.0,68.0,1.1,19.5,369.5,175.16,105.11
2016,3,17,16,30,743.0,64.0,1.0,19.0,318.0,126.76,68.51
2016,3,17,16,45,695.0,58.5,0.95,18.5,265.5,79.42,40.0
2016,3,17,17,0,647.0,53.0,0.9,18.0,213.0,38.53,28.39
2016,3,17,17,15,569.5,46.0,0.9,17.5,162.0,31.84,22.4
2016,3,17,17,30,492.0,39.0,0.9,17.0,111.0,28.42,19.06
2016,3,17,17,45,357.0,27.5,0.95,16.5,69.0,20.61,11.38
2016,3,17,18,0,222.0,16.0,1.0,16.0,27.0,12.23,0.0
2016,3,17,18,15,111.0,8.0,0.95,15.5,13.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,89.5,8.5,2.0,8.5,12.0,31.98,0.0
2016,3,18,6,30,179.0,17.0,2.3,9.0,24.0,84.81,0.0
2016,3,18,6,45,318.5,29.0,2.6,10.0,65.5,164.42,120.6
2016,3,18,7,0,458.0,41.0,2.9,11.0,107.0,247.74,196.28
2016,3,18,7,15,539.5,49.0,2.85,11.5,158.0,312.89,254.76
2016,3,18,7,30,621.0,57.0,2.8,12.0,209.0,384.19,316.59
2016,3,18,7,45,671.5,63.0,2.75,12.5,262.0,442.22,365.76
2016,3,18,8,0,722.0,69.0,2.7,13.0,315.0,500.42,413.24
2016,3,18,8,15,757.0,73.5,2.7,13.0,367.0,552.03,454.77
2016,3,18,8,30,792.0,78.0,2.7,13.0,419.0,604.0,495.38
2016,3,18,8,45,815.0,82.0,2.7,13.5,467.0,647.37,527.35
2016,3,18,9,0,838.0,86.0,2.7,14.0,515.0,689.66,556.9
2016,3,18,9,15,856.0,89.0,2.7,14.0,559.0,725.86,581.96
2016,3,18,9,30,874.0,92.0,2.7,14.0,603.0,760.17,605.41
2016,3,18,9,45,885.0,95.0,2.75,14.5,641.0,783.1,619.57
2016,3,18,10,0,896.0,98.0,2.8,15.0,679.0,807.45,634.8
2016,3,18,10,15,906.0,99.5,2.8,15.0,711.0,826.68,647.18
2016,3,18,10,30,916.0,101.0,2.8,15.0,743.0,843.02,657.6
2016,3,18,10,45,922.5,102.5,2.8,15.5,767.5,853.54,662.76
2016,3,18,11,0,929.0,104.0,2.8,16.0,792.0,860.91,665.85
2016,3,18,11,15,933.5,105.0,2.8,16.0,809.0,862.93,666.58
2016,3,18,11,30,938.0,106.0,2.8,16.0,826.0,861.69,665.22
2016,3,18,11,45,936.5,108.5,2.85,16.5,834.0,853.95,658.57
2016,3,18,12,0,935.0,111.0,2.9,17.0,842.0,843.04,649.88
2016,3,18,12,15,935.5,111.0,2.9,17.0,842.0,828.06,639.37
2016,3,18,12,30,936.0,111.0,2.9,17.0,842.0,810.04,626.81
2016,3,18,12,45,927.0,114.0,2.9,17.5,832.5,785.06,608.25
2016,3,18,13,0,918.0,117.0,2.9,18.0,823.0,757.59,588.02
2016,3,18,13,15,913.5,116.0,2.9,17.5,806.5,727.03,566.98
2016,3,18,13,30,909.0,115.0,2.9,17.0,790.0,694.14,543.21
2016,3,18,13,45,901.5,114.0,2.95,17.0,765.5,657.24,515.17
2016,3,18,14,0,894.0,113.0,3.0,17.0,741.0,618.54,485.15
2016,3,18,14,15,884.0,111.0,3.05,17.0,709.5,573.85,449.98
2016,3,18,14,30,874.0,109.0,3.1,17.0,678.0,529.72,414.3
2016,3,18,14,45,865.5,104.0,3.15,17.0,641.0,482.54,375.34
2016,3,18,15,0,857.0,99.0,3.2,17.0,604.0,434.53,334.62
2016,3,18,15,15,838.5,96.0,3.2,16.5,560.5,384.12,291.56
2016,3,18,15,30,820.0,93.0,3.2,16.0,517.0,334.23,247.9
2016,3,18,15,45,724.5,98.0,3.2,16.0,447.0,268.99,193.24
2016,3,18,16,0,629.0,103.0,3.2,16.0,377.0,215.22,148.87
2016,3,18,16,15,580.0,102.0,3.0,15.0,331.0,172.87,114.19
2016,3,18,16,30,531.0,101.0,2.8,14.0,285.0,135.46,86.24
2016,3,18,16,45,492.5,88.5,2.6,13.5,237.5,93.28,58.25
2016,3,18,17,0,454.0,76.0,2.4,13.0,190.0,54.98,43.7
2016,3,18,17,15,391.5,63.0,2.3,12.0,145.0,46.27,35.84
2016,3,18,17,30,329.0,50.0,2.2,11.0,100.0,37.67,27.79
2016,3,18,17,45,164.5,37.0,2.15,10.5,62.0,28.58,18.62
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,22.08,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,11.8,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,10.32,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,21.78,0.0
2016,3,19,6,45,102.0,37.0,1.95,10.5,52.5,89.63,65.54
2016,3,19,7,0,204.0,53.0,2.2,11.0,84.0,159.53,126.66
2016,3,19,7,15,243.5,71.5,2.25,11.0,122.5,199.32,162.89
2016,3,19,7,30,283.0,90.0,2.3,11.0,161.0,248.96,206.54
2016,3,19,7,45,314.5,106.0,2.35,11.5,201.5,301.51,251.0
2016,3,19,8,0,346.0,122.0,2.4,12.0,242.0,348.38,289.67
2016,3,19,8,15,405.5,132.0,2.4,12.5,293.0,406.88,336.96
2016,3,19,8,30,465.0,142.0,2.4,13.0,344.0,468.41,385.35
2016,3,19,8,45,522.5,144.0,2.45,13.5,395.0,522.1,426.77
2016,3,19,9,0,580.0,146.0,2.5,14.0,446.0,581.19,471.34
2016,3,19,9,15,705.0,120.5,2.5,14.5,515.5,657.36,529.14
2016,3,19,9,30,830.0,95.0,2.5,15.0,585.0,734.51,583.6
2016,3,19,9,45,844.5,96.5,2.5,15.5,622.5,761.53,600.12
2016,3,19,10,0,859.0,98.0,2.5,16.0,660.0,782.38,612.5
2016,3,19,10,15,868.5,100.0,2.5,16.0,691.0,801.28,624.68
2016,3,19,10,30,878.0,102.0,2.5,16.0,722.0,817.41,634.95
2016,3,19,10,45,880.5,105.5,2.5,16.5,744.5,826.55,639.19
2016,3,19,11,0,883.0,109.0,2.5,17.0,767.0,832.62,641.43
2016,3,19,11,15,725.5,189.0,2.5,17.0,737.5,789.67,610.57
2016,3,19,11,30,568.0,269.0,2.5,17.0,708.0,735.84,567.85
2016,3,19,11,45,728.5,192.0,2.55,17.5,760.5,780.15,602.9
2016,3,19,12,0,889.0,115.0,2.6,18.0,813.0,814.55,625.95
2016,3,19,12,15,889.0,115.0,2.65,17.5,813.5,799.8,616.73
2016,3,19,12,30,889.0,115.0,2.7,17.0,814.0,782.17,605.9
2016,3,19,12,45,632.0,229.5,2.75,17.0,724.0,686.54,533.74
2016,3,19,13,0,375.0,344.0,2.8,17.0,634.0,595.03,461.33
2016,3,19,13,15,351.0,343.0,2.8,17.0,610.0,564.23,438.56
2016,3,19,13,30,327.0,342.0,2.8,17.0,586.0,533.83,415.53
2016,3,19,13,45,598.0,224.5,2.8,17.0,654.0,576.13,451.57
2016,3,19,14,0,869.0,107.0,2.8,17.0,722.0,601.62,472.68
2016,3,19,14,15,860.0,105.5,2.8,17.0,692.0,560.98,439.96
2016,3,19,14,30,851.0,104.0,2.8,17.0,662.0,516.54,404.04
2016,3,19,14,45,843.5,99.5,2.8,17.0,626.0,471.24,366.53
2016,3,19,15,0,836.0,95.0,2.8,17.0,590.0,425.05,327.3
2016,3,19,15,15,819.0,92.0,2.85,16.5,548.0,376.1,285.61
2016,3,19,15,30,802.0,89.0,2.9,16.0,506.0,327.55,243.17
2016,3,19,15,45,641.5,114.5,2.95,16.0,428.5,263.84,191.74
2016,3,19,16,0,481.0,140.0,3.0,16.0,351.0,218.17,156.87
2016,3,19,16,15,458.0,127.0,2.85,15.5,308.5,176.66,122.31
2016,3,19,16,30,435.0,114.0,2.7,15.0,266.0,137.32,91.38
2016,3,19,16,45,420.0,96.5,2.6,14.5,224.0,97.1,63.06
2016,3,19,17,0,405.0,79.0,2.5,14.0,182.0,58.57,46.73
2016,3,19,17,15,357.5,64.0,2.4,13.0,139.5,46.91,36.28
2016,3,19,17,30,310.0,49.0,2.3,12.0,97.0,36.74,26.89
2016,3,19,17,45,155.0,37.5,2.2,11.5,61.5,28.9,18.96
2016,3,19,18,0,0.0,26.0,2.1,11.0,26.0,23.76,1.21
2016,3,19,18,15,0.0,13.0,2.1,10.5,13.0,12.78,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.1,9.5,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,1.2,10.0,18.0,17.49,1.26
2016,3,20,6,45,34.5,37.0,1.35,11.0,42.5,53.94,38.06
2016,3,20,7,0,69.0,56.0,1.5,12.0,67.0,95.5,74.37
2016,3,20,7,15,85.5,78.0,1.65,12.0,97.0,130.23,104.99
2016,3,20,7,30,102.0,100.0,1.8,12.0,127.0,165.68,135.82
2016,3,20,7,45,113.5,122.0,2.0,12.5,157.5,199.24,164.17
2016,3,20,8,0,125.0,144.0,2.2,13.0,188.0,233.19,192.18
2016,3,20,8,15,147.5,166.0,2.25,13.5,225.5,274.23,225.41
2016,3,20,8,30,170.0,188.0,2.3,14.0,263.0,316.24,258.71
2016,3,20,8,45,210.5,206.5,2.4,14.5,310.0,367.23,298.93
2016,3,20,9,0,251.0,225.0,2.5,15.0,357.0,427.66,345.57
2016,3,20,9,15,539.0,160.5,2.65,15.5,473.0,579.2,467.04
2016,3,20,9,30,827.0,96.0,2.8,16.0,589.0,737.03,585.34
2016,3,20,9,45,602.0,186.0,2.95,16.5,557.0,676.94,535.9
2016,3,20,10,0,377.0,276.0,3.1,17.0,525.0,592.95,467.13
2016,3,20,10,15,378.5,290.5,3.3,17.0,550.0,611.62,481.18
2016,3,20,10,30,380.0,305.0,3.5,17.0,575.0,628.77,493.47
2016,3,20,10,45,257.0,336.0,3.7,17.5,521.5,560.45,438.36
2016,3,20,11,0,134.0,367.0,3.9,18.0,468.0,484.11,376.97
2016,3,20,11,15,70.5,287.0,4.1,18.0,340.0,343.0,268.67
2016,3,20,11,30,7.0,207.0,4.3,18.0,212.0,207.21,161.16
2016,3,20,11,45,3.5,169.0,4.55,18.5,171.5,166.92,129.12
2016,3,20,12,0,0.0,131.0,4.8,19.0,131.0,127.01,97.04
2016,3,20,12,15,0.0,77.0,4.9,18.5,77.0,74.58,55.08
2016,3,20,12,30,0.0,23.0,5.0,18.0,23.0,22.26,12.6
2016,3,20,12,45,4.0,119.0,5.15,18.0,122.5,118.15,90.62
2016,3,20,13,0,8.0,215.0,5.3,18.0,222.0,213.18,166.5
2016,3,20,13,15,7.5,212.0,5.3,17.5,218.5,209.4,163.78
2016,3,20,13,30,7.0,209.0,5.3,17.0,215.0,205.62,161.22
2016,3,20,13,45,5.0,195.0,5.35,17.0,199.5,190.52,149.31
2016,3,20,14,0,3.0,181.0,5.4,17.0,184.0,175.62,137.55
2016,3,20,14,15,1.5,120.0,5.3,16.5,121.5,116.66,90.31
2016,3,20,14,30,0.0,59.0,5.2,16.0,59.0,57.07,41.73
2016,3,20,14,45,0.0,82.0,5.15,16.0,82.0,79.35,60.26
2016,3,20,15,0,0.0,105.0,5.1,16.0,105.0,101.35,78.55
2016,3,20,15,15,0.0,111.5,4.85,15.5,111.5,107.33,83.83
2016,3,20,15,30,0.0,118.0,4.6,15.0,118.0,113.13,89.03
2016,3,20,15,45,0.0,78.5,4.45,15.0,78.5,75.92,58.3
2016,3,20,16,0,0.0,39.0,4.3,15.0,39.0,37.67,26.3
2016,3,20,16,15,0.0,34.5,4.0,14.5,34.5,33.31,22.76
2016,3,20,16,30,0.0,30.0,3.7,14.0,30.0,28.96,19.16
2016,3,20,16,45,0.0,25.0,3.45,14.0,25.0,24.12,15.05
2016,3,20,17,0,0.0,20.0,3.2,14.0,20.0,19.29,11.69
2016,3,20,17,15,0.0,15.0,2.95,13.5,15.0,14.46,7.3
2016,3,20,17,30,0.0,10.0,2.7,13.0,10.0,9.64,2.88
2016,3,20,17,45,0.0,6.0,2.5,13.0,6.0,5.78,0.0
2016,3,20,18,0,0.0,2.0,2.3,13.0,2.0,1.93,0.0
2016,3,20,18,15,0.0,1.0,2.25,12.5,1.0,0.98,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,7.0,1.4,9.0,7.0,6.88,0.0
2016,3,21,6,30,0.0,14.0,1.5,9.0,14.0,13.51,1.51
2016,3,21,6,45,0.0,33.5,1.65,9.5,33.5,33.58,22.21
2016,3,21,7,0,0.0,53.0,1.8,10.0,53.0,54.12,40.51
2016,3,21,7,15,8.0,74.0,2.0,10.5,76.0,79.58,62.73
2016,3,21,7,30,16.0,95.0,2.2,11.0,99.0,105.35,84.98
2016,3,21,7,45,24.0,115.5,2.4,11.5,123.5,136.31,111.22
2016,3,21,8,0,32.0,136.0,2.6,12.0,148.0,162.94,133.36
2016,3,21,8,15,183.0,153.5,2.8,12.0,234.0,281.93,234.46
2016,3,21,8,30,334.0,171.0,3.0,12.0,320.0,411.75,341.36
2016,3,21,8,45,354.0,188.5,3.2,12.5,361.5,453.25,373.12
2016,3,21,9,0,374.0,206.0,3.4,13.0,403.0,494.72,404.68
2016,3,21,9,15,376.0,225.0,3.6,13.0,437.0,524.34,426.98
2016,3,21,9,30,378.0,244.0,3.8,13.0,471.0,552.62,448.09
2016,3,21,9,45,372.5,263.0,4.05,13.5,498.0,573.67,462.61
2016,3,21,10,0,367.0,282.0,4.3,14.0,525.0,593.01,475.94
2016,3,21,10,15,609.5,203.0,4.45,14.0,629.0,715.98,574.99
2016,3,21,10,30,852.0,124.0,4.6,14.0,733.0,830.66,661.52
2016,3,21,10,45,572.5,239.0,4.85,14.0,654.0,724.48,579.04
2016,3,21,11,0,293.0,354.0,5.1,14.0,575.0,606.83,482.85
2016,3,21,11,15,149.5,276.0,5.25,14.0,389.0,401.5,322.3
2016,3,21,11,30,6.0,198.0,5.4,14.0,203.0,197.58,156.12
2016,3,21,11,45,4.5,183.5,5.6,14.5,187.5,181.9,143.38
2016,3,21,12,0,3.0,169.0,5.8,15.0,172.0,166.35,130.54
2016,3,21,12,15,3.0,169.0,5.85,15.0,172.0,166.15,130.38
2016,3,21,12,30,3.0,169.0,5.9,15.0,172.0,165.94,130.23
2016,3,21,12,45,11.0,227.0,6.0,15.0,236.5,227.5,179.95
2016,3,21,13,0,19.0,285.0,6.1,15.0,301.0,288.03,228.29
2016,3,21,13,15,19.0,279.5,5.95,15.0,295.0,281.56,223.13
2016,3,21,13,30,19.0,274.0,5.8,15.0,289.0,275.04,218.06
2016,3,21,13,45,177.5,297.0,5.65,15.0,424.5,389.86,311.95
2016,3,21,14,0,336.0,320.0,5.5,15.0,560.0,492.03,392.68
2016,3,21,14,15,168.0,210.5,5.4,14.5,330.5,286.2,229.69
2016,3,21,14,30,0.0,101.0,5.3,14.0,101.0,97.68,75.61
2016,3,21,14,45,24.0,177.0,5.25,14.0,191.5,177.82,141.8
2016,3,21,15,0,48.0,253.0,5.2,14.0,282.0,252.6,202.38
2016,3,21,15,15,24.0,159.5,5.0,13.5,174.0,158.07,125.98
2016,3,21,15,30,0.0,66.0,4.8,13.0,66.0,63.81,48.36
2016,3,21,15,45,0.0,41.5,4.65,13.0,41.5,40.09,28.49
2016,3,21,16,0,0.0,17.0,4.5,13.0,17.0,16.41,8.39
2016,3,21,16,15,0.0,14.5,4.3,12.5,14.5,13.99,6.38
2016,3,21,16,30,0.0,12.0,4.1,12.0,12.0,11.57,4.35
2016,3,21,16,45,0.0,10.0,3.9,12.0,10.0,9.64,2.69
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,7.71,1.01
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,5.78,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,2.85,10.5,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,2.6,10.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,2.45,9.5,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.0,12.0,1.4,6.5,19.0,44.18,0.0
2016,3,22,6,30,230.0,24.0,1.6,7.0,38.0,117.36,63.93
2016,3,22,6,45,362.0,35.0,1.85,8.0,83.0,193.42,149.7
2016,3,22,7,0,494.0,46.0,2.1,9.0,128.0,277.47,224.22
2016,3,22,7,15,569.0,53.5,2.25,9.5,180.0,342.25,282.14
2016,3,22,7,30,644.0,61.0,2.4,10.0,232.0,412.46,342.83
2016,3,22,7,45,692.5,66.0,2.55,10.5,285.5,470.02,391.47
2016,3,22,8,0,741.0,71.0,2.7,11.0,339.0,527.61,438.59
2016,3,22,8,15,773.5,75.5,2.7,11.0,391.0,578.83,479.51
2016,3,22,8,30,806.0,80.0,2.7,11.0,443.0,630.18,519.39
2016,3,22,8,45,830.5,82.5,2.7,11.5,491.5,673.53,550.76
2016,3,22,9,0,855.0,85.0,2.7,12.0,540.0,715.85,579.68
2016,3,22,9,15,871.5,88.0,2.7,12.0,584.0,751.47,604.24
2016,3,22,9,30,888.0,91.0,2.7,12.0,628.0,781.03,624.16
2016,3,22,9,45,904.0,91.0,2.75,12.5,666.5,808.79,641.85
2016,3,22,10,0,920.0,91.0,2.8,13.0,705.0,834.14,657.72
2016,3,22,10,15,928.5,92.5,2.75,13.0,736.5,852.44,669.05
2016,3,22,10,30,937.0,94.0,2.7,13.0,768.0,867.75,678.35
2016,3,22,10,45,644.5,217.5,2.7,13.5,688.0,765.91,601.56
2016,3,22,11,0,352.0,341.0,2.7,14.0,608.0,643.02,503.02
2016,3,22,11,15,398.5,330.0,2.7,14.0,638.5,666.22,521.68
2016,3,22,11,30,445.0,319.0,2.7,14.0,669.0,692.12,541.06
2016,3,22,11,45,481.5,308.5,2.75,14.0,690.5,703.88,550.21
2016,3,22,12,0,518.0,298.0,2.8,14.0,712.0,713.33,557.75
2016,3,22,12,15,530.5,294.5,2.85,14.0,718.5,708.3,554.21
2016,3,22,12,30,543.0,291.0,2.9,14.0,725.0,701.15,549.2
2016,3,22,12,45,748.5,194.0,3.0,14.0,785.5,744.84,586.32
2016,3,22,13,0,954.0,97.0,3.1,14.0,846.0,776.72,611.58
2016,3,22,13,15,649.5,219.5,3.15,14.0,725.0,656.4,518.63
2016,3,22,13,30,345.0,342.0,3.2,14.0,604.0,548.88,432.33
2016,3,22,13,45,347.5,329.0,3.3,14.0,585.5,523.71,413.97
2016,3,22,14,0,350.0,316.0,3.4,14.0,567.0,497.69,394.19
2016,3,22,14,15,348.5,302.0,3.4,14.0,543.0,467.77,370.86
2016,3,22,14,30,347.0,288.0,3.4,14.0,519.0,437.38,346.82
2016,3,22,14,45,618.0,187.0,3.45,14.0,571.0,452.47,358.13
2016,3,22,15,0,889.0,86.0,3.5,14.0,623.0,450.18,352.18
2016,3,22,15,15,769.5,107.5,3.3,13.5,548.0,379.5,293.51
2016,3,22,15,30,650.0,129.0,3.1,13.0,473.0,318.64,243.02
2016,3,22,15,45,622.0,124.5,2.95,13.0,430.0,273.32,202.92
2016,3,22,16,0,594.0,120.0,2.8,13.0,387.0,230.25,164.82
2016,3,22,16,15,497.5,119.5,2.55,12.5,325.0,181.58,126.22
2016,3,22,16,30,401.0,119.0,2.3,12.0,263.0,141.61,97.16
2016,3,22,16,45,525.0,88.5,2.05,12.0,246.0,101.44,62.36
2016,3,22,17,0,649.0,58.0,1.8,12.0,229.0,47.9,28.89
2016,3,22,17,15,574.5,50.5,1.8,11.0,177.0,34.77,25.77
2016,3,22,17,30,500.0,43.0,1.8,10.0,125.0,31.09,22.22
2016,3,22,17,45,373.0,32.5,1.8,9.5,81.0,24.39,15.59
2016,3,22,18,0,246.0,22.0,1.8,9.0,37.0,17.23,4.25
2016,3,22,18,15,123.0,11.0,1.85,8.5,18.5,10.81,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,73.0,12.0,2.05,4.5,17.0,32.69,0.0
2016,3,23,6,30,146.0,24.0,2.3,5.0,34.0,90.46,54.63
2016,3,23,6,45,218.0,41.0,2.55,6.0,71.0,146.15,114.75
2016,3,23,7,0,290.0,58.0,2.8,7.0,108.0,205.3,168.25
2016,3,23,7,15,334.5,74.0,2.9,7.5,150.5,256.28,214.3
2016,3,23,7,30,379.0,90.0,3.0,8.0,193.0,310.45,261.82
2016,3,23,7,45,415.0,102.0,3.1,9.0,236.0,358.06,302.06
2016,3,23,8,0,451.0,114.0,3.2,10.0,279.0,407.54,342.51
2016,3,23,8,15,531.0,114.0,3.2,10.5,335.5,475.93,398.08
2016,3,23,8,30,611.0,114.0,3.2,11.0,392.0,545.72,453.27
2016,3,23,8,45,674.5,109.0,3.2,11.5,446.5,601.58,496.25
2016,3,23,9,0,738.0,104.0,3.2,12.0,501.0,658.91,539.12
2016,3,23,9,15,805.5,101.5,3.2,12.5,566.0,721.25,583.41
2016,3,23,9,30,873.0,99.0,3.2,13.0,631.0,786.34,628.65
2016,3,23,9,45,887.0,101.0,3.2,13.5,669.5,810.2,642.97
2016,3,23,10,0,901.0,103.0,3.2,14.0,708.0,835.78,658.78
2016,3,23,10,15,910.0,104.5,3.2,14.5,739.5,854.11,669.3
2016,3,23,10,30,919.0,106.0,3.2,15.0,771.0,869.51,677.82
2016,3,23,10,45,926.5,106.5,3.2,15.5,795.5,879.59,682.65
2016,3,23,11,0,934.0,107.0,3.2,16.0,820.0,886.52,685.41
2016,3,23,11,15,938.0,108.0,3.1,16.0,836.0,887.85,685.01
2016,3,23,11,30,942.0,109.0,3.0,16.0,852.0,885.92,682.49
2016,3,23,11,45,944.0,109.0,2.95,16.5,860.0,878.08,675.09
2016,3,23,12,0,946.0,109.0,2.9,17.0,868.0,867.02,665.65
2016,3,23,12,15,825.5,165.5,2.85,17.0,828.0,814.48,628.5
2016,3,23,12,30,705.0,222.0,2.8,17.0,788.0,760.53,588.26
2016,3,23,12,45,703.5,219.0,2.8,17.0,779.0,738.16,572.31
2016,3,23,13,0,702.0,216.0,2.8,17.0,770.0,713.77,554.49
2016,3,23,13,15,811.0,164.0,2.75,17.0,791.5,717.61,558.91
2016,3,23,13,30,920.0,112.0,2.7,17.0,813.0,713.74,557.01
2016,3,23,13,45,910.0,112.5,2.65,17.0,787.5,676.02,527.99
2016,3,23,14,0,900.0,113.0,2.6,17.0,762.0,636.64,497.45
2016,3,23,14,15,889.5,111.0,2.5,17.0,730.0,593.23,463.17
2016,3,23,14,30,879.0,109.0,2.4,17.0,698.0,546.15,425.47
2016,3,23,14,45,794.0,123.0,2.35,17.0,633.0,480.44,373.03
2016,3,23,15,0,709.0,137.0,2.3,17.0,568.0,417.48,322.21
2016,3,23,15,15,681.5,137.5,2.2,17.0,527.5,372.89,284.43
2016,3,23,15,30,654.0,138.0,2.1,17.0,487.0,329.96,247.34
2016,3,23,15,45,709.0,114.0,2.05,17.0,461.0,289.89,210.1
2016,3,23,16,0,764.0,90.0,2.0,17.0,435.0,247.38,169.81
2016,3,23,16,15,729.0,85.0,1.8,16.0,383.5,192.96,124.03
2016,3,23,16,30,694.0,80.0,1.6,15.0,332.0,145.03,85.96
2016,3,23,16,45,640.0,74.5,1.4,14.5,278.5,98.75,54.84
2016,3,23,17,0,586.0,69.0,1.2,14.0,225.0,58.11,36.64
2016,3,23,17,15,508.5,60.0,1.2,13.0,174.0,42.83,32.75
2016,3,23,17,30,431.0,51.0,1.2,12.0,123.0,38.25,28.41
2016,3,23,17,45,305.5,38.0,1.3,11.5,79.5,29.45,19.89
2016,3,23,18,0,180.0,25.0,1.4,11.0,36.0,19.52,6.61
2016,3,23,18,15,90.0,12.5,1.45,10.5,18.0,12.29,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
