Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,98.0,13.5,1.35,7.0,20.5,41.76,0.0
2016,3,24,6,30,196.0,27.0,1.6,8.0,41.0,113.34,73.54
2016,3,24,6,45,304.5,40.5,1.85,9.0,84.0,180.72,141.34
2016,3,24,7,0,413.0,54.0,2.1,10.0,127.0,256.16,207.81
2016,3,24,7,15,486.5,63.5,2.05,10.5,177.5,319.87,263.79
2016,3,24,7,30,560.0,73.0,2.0,11.0,228.0,388.89,322.37
2016,3,24,7,45,601.5,82.0,2.0,11.5,279.0,444.29,368.09
2016,3,24,8,0,643.0,91.0,2.0,12.0,330.0,501.46,413.57
2016,3,24,8,15,678.5,97.0,2.05,12.5,381.0,552.81,453.27
2016,3,24,8,30,714.0,103.0,2.1,13.0,432.0,604.71,492.25
2016,3,24,8,45,720.0,115.5,2.15,14.0,476.5,643.56,518.96
2016,3,24,9,0,726.0,128.0,2.2,15.0,521.0,680.43,543.5
2016,3,24,9,15,746.5,131.5,2.2,15.5,564.0,716.14,567.51
2016,3,24,9,30,767.0,135.0,2.2,16.0,607.0,750.34,589.46
2016,3,24,9,45,785.5,136.5,2.2,16.5,645.0,779.01,607.2
2016,3,24,10,0,804.0,138.0,2.2,17.0,683.0,803.19,621.67
2016,3,24,10,15,815.0,140.5,2.15,17.0,714.0,822.69,633.59
2016,3,24,10,30,826.0,143.0,2.1,17.0,745.0,839.52,643.7
2016,3,24,10,45,835.0,144.5,2.1,17.5,769.5,850.88,649.32
2016,3,24,11,0,844.0,146.0,2.1,18.0,794.0,859.33,653.08
2016,3,24,11,15,848.5,147.5,2.1,18.0,810.0,861.06,653.61
2016,3,24,11,30,853.0,149.0,2.1,18.0,826.0,859.78,652.27
2016,3,24,11,45,844.0,156.0,2.1,18.5,832.0,850.0,644.06
2016,3,24,12,0,835.0,163.0,2.1,19.0,838.0,837.41,634.15
2016,3,24,12,15,733.0,211.5,2.1,19.0,804.0,790.83,601.17
2016,3,24,12,30,631.0,260.0,2.1,19.0,770.0,742.83,565.19
2016,3,24,12,45,759.5,195.0,2.15,19.0,802.0,759.05,580.16
2016,3,24,13,0,888.0,130.0,2.2,19.0,834.0,767.22,587.67
2016,3,24,13,15,883.5,128.5,2.2,19.0,817.0,736.56,566.13
2016,3,24,13,30,879.0,127.0,2.2,19.0,800.0,703.01,541.64
2016,3,24,13,45,873.0,125.0,2.25,19.0,776.0,666.19,514.62
2016,3,24,14,0,867.0,123.0,2.3,19.0,752.0,627.61,485.69
2016,3,24,14,15,856.5,121.0,2.3,19.0,720.5,584.95,452.82
2016,3,24,14,30,846.0,119.0,2.3,19.0,689.0,541.26,418.38
2016,3,24,14,45,828.5,118.0,2.3,19.0,650.5,494.39,380.68
2016,3,24,15,0,811.0,117.0,2.3,19.0,612.0,447.54,342.04
2016,3,24,15,15,792.0,113.5,2.15,18.5,568.5,398.11,300.81
2016,3,24,15,30,773.0,110.0,2.0,18.0,525.0,346.13,256.71
2016,3,24,15,45,735.5,109.5,1.95,18.0,475.5,295.46,213.08
2016,3,24,16,0,698.0,109.0,1.9,18.0,426.0,247.81,171.94
2016,3,24,16,15,662.5,102.0,1.8,17.5,375.0,198.1,130.33
2016,3,24,16,30,627.0,95.0,1.7,17.0,324.0,151.75,93.61
2016,3,24,16,45,597.0,83.5,1.6,16.5,274.5,105.38,61.01
2016,3,24,17,0,567.0,72.0,1.5,16.0,225.0,62.14,38.79
2016,3,24,17,15,495.0,62.0,1.6,15.0,174.5,44.39,33.86
2016,3,24,17,30,423.0,52.0,1.7,14.0,124.0,38.95,28.8
2016,3,24,17,45,327.5,37.5,1.8,13.0,81.5,28.74,19.21
2016,3,24,18,0,232.0,23.0,1.9,12.0,39.0,17.85,6.32
2016,3,24,18,15,116.0,11.5,2.15,11.5,19.5,11.3,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,123.0,14.0,0.95,8.0,24.0,50.09,0.0
2016,3,25,6,30,246.0,28.0,1.0,8.0,48.0,134.75,92.14
2016,3,25,6,45,338.5,42.5,1.1,8.5,91.5,197.58,155.3
2016,3,25,7,0,431.0,57.0,1.2,9.0,135.0,269.22,218.7
2016,3,25,7,15,502.0,66.0,1.35,9.0,185.5,332.41,274.61
2016,3,25,7,30,573.0,75.0,1.5,9.0,236.0,400.58,333.16
2016,3,25,7,45,459.0,105.0,1.7,9.5,250.5,390.0,325.23
2016,3,25,8,0,345.0,135.0,1.9,10.0,265.0,363.72,303.41
2016,3,25,8,15,542.5,116.0,1.95,10.5,353.5,490.36,406.79
2016,3,25,8,30,740.0,97.0,2.0,11.0,442.0,618.46,506.84
2016,3,25,8,45,778.0,96.0,2.05,12.0,491.5,663.01,537.82
2016,3,25,9,0,816.0,95.0,2.1,13.0,541.0,709.96,569.1
2016,3,25,9,15,833.0,98.0,2.1,13.5,584.0,745.0,591.7
2016,3,25,9,30,850.0,101.0,2.1,14.0,627.0,778.14,612.73
2016,3,25,9,45,865.5,102.0,2.15,15.0,665.5,805.76,628.83
2016,3,25,10,0,881.0,103.0,2.2,16.0,704.0,826.96,640.3
2016,3,25,10,15,890.5,104.5,2.2,16.5,735.0,845.41,650.65
2016,3,25,10,30,900.0,106.0,2.2,17.0,766.0,861.02,659.07
2016,3,25,10,45,902.5,110.0,2.25,17.5,789.5,870.43,663.74
2016,3,25,11,0,905.0,114.0,2.3,18.0,813.0,876.67,666.41
2016,3,25,11,15,909.5,115.0,2.3,18.0,829.0,878.31,666.89
2016,3,25,11,30,914.0,116.0,2.3,18.0,845.0,876.78,665.38
2016,3,25,11,45,916.5,116.0,2.35,18.5,853.5,869.42,659.23
2016,3,25,12,0,919.0,116.0,2.4,19.0,862.0,858.94,651.1
2016,3,25,12,15,919.5,116.0,2.4,19.0,861.5,843.77,640.73
2016,3,25,12,30,920.0,116.0,2.4,19.0,861.0,825.62,628.41
2016,3,25,12,45,930.0,109.0,2.45,19.0,855.5,804.89,614.73
2016,3,25,13,0,940.0,102.0,2.5,19.0,850.0,780.94,598.82
2016,3,25,13,15,935.5,101.0,2.5,19.0,833.0,749.46,577.23
2016,3,25,13,30,931.0,100.0,2.5,19.0,816.0,715.61,553.38
2016,3,25,13,45,926.5,98.0,2.5,19.5,792.0,678.61,524.8
2016,3,25,14,0,922.0,96.0,2.5,20.0,768.0,639.57,494.26
2016,3,25,14,15,913.0,94.0,2.45,20.0,736.0,596.17,460.61
2016,3,25,14,30,904.0,92.0,2.4,20.0,704.0,551.44,425.19
2016,3,25,14,45,892.0,90.0,2.4,20.0,666.0,504.18,387.13
2016,3,25,15,0,880.0,88.0,2.4,20.0,628.0,456.28,347.54
2016,3,25,15,15,863.0,85.5,2.35,19.5,584.0,405.61,305.31
2016,3,25,15,30,846.0,83.0,2.3,19.0,540.0,351.44,259.29
2016,3,25,15,45,821.0,80.5,2.25,19.0,491.5,299.2,213.6
2016,3,25,16,0,796.0,78.0,2.2,19.0,443.0,248.6,169.07
2016,3,25,16,15,764.5,74.0,2.05,18.0,391.5,197.39,125.63
2016,3,25,16,30,733.0,70.0,1.9,17.0,340.0,148.99,86.76
2016,3,25,16,45,684.5,65.0,1.8,16.5,287.0,101.45,54.06
2016,3,25,17,0,636.0,60.0,1.7,16.0,234.0,55.29,30.83
2016,3,25,17,15,565.5,52.5,1.7,15.0,182.5,35.92,26.37
2016,3,25,17,30,495.0,45.0,1.7,14.0,131.0,32.31,22.98
2016,3,25,17,45,380.0,34.5,1.75,13.5,86.5,25.71,16.63
2016,3,25,18,0,265.0,24.0,1.8,13.0,42.0,18.66,7.5
2016,3,25,18,15,132.5,12.0,1.85,12.5,21.0,11.8,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,27.0,62.24,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,54.0,162.68,115.03
2016,3,26,6,45,438.5,34.5,2.95,10.0,100.0,229.62,181.18
2016,3,26,7,0,544.0,44.0,3.2,11.0,146.0,306.37,249.4
2016,3,26,7,15,607.5,50.5,3.25,11.5,197.5,365.38,302.18
2016,3,26,7,30,671.0,57.0,3.3,12.0,249.0,431.58,358.95
2016,3,26,7,45,711.5,62.0,3.4,12.5,301.5,486.76,405.01
2016,3,26,8,0,752.0,67.0,3.5,13.0,354.0,543.39,450.68
2016,3,26,8,15,781.0,70.5,3.55,13.5,404.5,591.98,488.5
2016,3,26,8,30,810.0,74.0,3.6,14.0,455.0,640.46,525.07
2016,3,26,8,45,829.0,78.0,3.7,14.5,502.0,682.01,554.26
2016,3,26,9,0,848.0,82.0,3.8,15.0,549.0,718.07,578.88
2016,3,26,9,15,863.0,84.0,3.75,15.5,592.0,751.36,600.59
2016,3,26,9,30,878.0,86.0,3.7,16.0,635.0,782.64,620.54
2016,3,26,9,45,886.5,89.5,3.7,16.5,671.0,808.17,636.33
2016,3,26,10,0,895.0,93.0,3.7,17.0,707.0,831.02,650.13
2016,3,26,10,15,903.0,94.5,3.65,17.5,737.5,848.48,659.81
2016,3,26,10,30,911.0,96.0,3.6,18.0,768.0,863.02,667.47
2016,3,26,10,45,919.5,95.0,3.6,18.5,791.5,872.3,671.76
2016,3,26,11,0,928.0,94.0,3.6,19.0,815.0,878.49,674.04
2016,3,26,11,15,931.5,95.0,3.5,19.0,830.5,879.41,673.48
2016,3,26,11,30,935.0,96.0,3.4,19.0,846.0,877.09,670.83
2016,3,26,11,45,938.0,95.0,3.35,19.5,853.5,869.08,663.4
2016,3,26,12,0,941.0,94.0,3.3,20.0,861.0,857.88,653.95
2016,3,26,12,15,940.0,94.0,3.15,20.0,860.0,841.34,641.59
2016,3,26,12,30,939.0,94.0,3.0,20.0,859.0,821.8,627.28
2016,3,26,12,45,922.5,101.5,2.95,20.0,846.5,795.02,608.59
2016,3,26,13,0,906.0,109.0,2.9,20.0,834.0,766.03,588.4
2016,3,26,13,15,901.0,108.5,2.8,20.0,817.5,735.52,566.85
2016,3,26,13,30,896.0,108.0,2.7,20.0,801.0,702.77,542.93
2016,3,26,13,45,662.0,203.5,2.65,20.5,707.0,610.29,470.25
2016,3,26,14,0,428.0,299.0,2.6,21.0,613.0,531.69,407.72
2016,3,26,14,15,487.5,262.0,2.6,20.5,605.5,511.73,394.37
2016,3,26,14,30,547.0,225.0,2.6,20.0,598.0,486.48,375.85
2016,3,26,14,45,579.0,200.0,2.6,20.0,575.0,453.31,349.51
2016,3,26,15,0,611.0,175.0,2.6,20.0,552.0,416.24,319.22
2016,3,26,15,15,601.0,163.0,2.55,19.5,512.5,371.24,282.53
2016,3,26,15,30,591.0,151.0,2.5,19.0,473.0,326.46,245.14
2016,3,26,15,45,485.5,160.5,2.45,19.0,409.5,273.84,202.87
2016,3,26,16,0,380.0,170.0,2.4,19.0,346.0,230.48,169.11
2016,3,26,16,15,420.0,142.5,2.35,18.5,316.0,192.8,135.86
2016,3,26,16,30,460.0,115.0,2.3,18.0,286.0,151.17,99.99
2016,3,26,16,45,519.0,91.0,2.3,17.5,256.0,109.52,66.38
2016,3,26,17,0,578.0,67.0,2.3,17.0,226.0,61.58,35.9
2016,3,26,17,15,506.0,58.5,2.45,16.0,176.5,40.83,30.59
2016,3,26,17,30,434.0,50.0,2.6,15.0,127.0,36.61,26.67
2016,3,26,17,45,318.5,38.0,2.8,14.5,84.0,28.79,19.24
2016,3,26,18,0,203.0,26.0,3.0,14.0,41.0,20.15,9.07
2016,3,26,18,15,101.5,13.0,3.15,13.5,20.5,12.78,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,152.0,14.5,2.55,9.5,28.0,72.19,0.0
2016,3,27,6,30,304.0,29.0,2.7,10.0,56.0,158.5,114.51
2016,3,27,6,45,408.0,39.5,2.9,10.5,102.5,225.38,178.44
2016,3,27,7,0,512.0,50.0,3.1,11.0,149.0,301.78,246.3
2016,3,27,7,15,579.0,57.5,3.1,11.5,201.0,365.15,302.17
2016,3,27,7,30,646.0,65.0,3.1,12.0,253.0,433.19,359.98
2016,3,27,7,45,678.5,73.0,3.1,12.5,304.5,486.23,403.7
2016,3,27,8,0,711.0,81.0,3.1,13.0,356.0,540.2,446.58
2016,3,27,8,15,743.5,85.5,3.2,13.0,407.5,588.27,484.84
2016,3,27,8,30,776.0,90.0,3.3,13.0,459.0,639.11,524.29
2016,3,27,8,45,741.5,105.0,3.4,13.5,486.5,656.35,535.34
2016,3,27,9,0,707.0,120.0,3.5,14.0,514.0,666.91,541.2
2016,3,27,9,15,781.5,112.0,3.6,14.0,578.0,728.24,586.22
2016,3,27,9,30,856.0,104.0,3.7,14.0,642.0,793.18,632.91
2016,3,27,9,45,868.5,106.5,3.85,14.5,680.0,820.15,650.27
2016,3,27,10,0,881.0,109.0,4.0,15.0,718.0,840.41,662.99
2016,3,27,10,15,890.5,111.0,4.05,15.0,749.5,859.28,675.56
2016,3,27,10,30,900.0,113.0,4.1,15.0,781.0,875.29,686.16
2016,3,27,10,45,906.0,115.0,4.2,15.5,804.5,885.37,691.58
2016,3,27,11,0,912.0,117.0,4.3,16.0,828.0,892.33,694.96
2016,3,27,11,15,916.0,117.5,4.3,16.0,844.5,892.9,694.73
2016,3,27,11,30,920.0,118.0,4.3,16.0,861.0,890.3,692.42
2016,3,27,11,45,921.5,119.5,4.35,16.0,868.5,883.44,687.63
2016,3,27,12,0,923.0,121.0,4.4,16.0,876.0,873.43,680.73
2016,3,27,12,15,923.0,121.0,4.4,16.0,876.0,857.66,669.46
2016,3,27,12,30,923.0,121.0,4.4,16.0,876.0,838.9,656.18
2016,3,27,12,45,921.5,120.5,4.4,16.5,867.5,815.64,638.48
2016,3,27,13,0,920.0,120.0,4.4,17.0,859.0,789.66,618.92
2016,3,27,13,15,916.0,119.0,4.4,17.0,842.5,758.83,597.04
2016,3,27,13,30,912.0,118.0,4.4,17.0,826.0,725.67,572.53
2016,3,27,13,45,903.5,117.5,4.45,17.0,801.0,687.92,543.72
2016,3,27,14,0,895.0,117.0,4.5,17.0,776.0,648.47,513.04
2016,3,27,14,15,737.5,166.0,4.5,16.5,694.0,565.59,448.14
2016,3,27,14,30,580.0,215.0,4.5,16.0,612.0,496.3,393.03
2016,3,27,14,45,588.5,197.5,4.55,16.0,581.5,457.27,361.4
2016,3,27,15,0,597.0,180.0,4.6,16.0,551.0,416.54,327.42
2016,3,27,15,15,472.0,200.5,4.55,15.5,481.0,356.57,278.98
2016,3,27,15,30,347.0,221.0,4.5,15.0,411.0,310.5,242.3
2016,3,27,15,45,399.0,189.0,4.5,14.5,388.5,274.87,210.84
2016,3,27,16,0,451.0,157.0,4.5,14.0,366.0,237.46,176.63
2016,3,27,16,15,335.0,153.5,4.35,13.5,299.0,191.94,141.85
2016,3,27,16,30,219.0,150.0,4.2,13.0,232.0,153.23,114.49
2016,3,27,16,45,188.5,132.0,4.1,12.5,195.5,126.4,94.71
2016,3,27,17,0,158.0,114.0,4.0,12.0,159.0,98.21,75.32
2016,3,27,17,15,133.5,91.5,3.95,11.5,124.0,75.0,61.76
2016,3,27,17,30,109.0,69.0,3.9,11.0,89.0,57.78,45.99
2016,3,27,17,45,67.5,48.0,3.85,10.5,59.0,41.1,30.41
2016,3,27,18,0,26.0,27.0,3.8,10.0,29.0,25.0,13.47
2016,3,27,18,15,13.0,13.5,3.75,10.0,14.5,13.27,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,192.5,14.5,3.5,6.5,32.5,86.29,0.0
2016,3,28,6,30,385.0,29.0,3.7,7.0,65.0,188.77,140.86
2016,3,28,6,45,498.0,37.0,3.95,7.5,115.5,260.64,209.83
2016,3,28,7,0,611.0,45.0,4.2,8.0,166.0,339.88,281.61
2016,3,28,7,15,672.0,51.0,4.4,8.0,220.0,403.53,339.8
2016,3,28,7,30,733.0,57.0,4.6,8.0,274.0,471.05,399.55
2016,3,28,7,45,775.5,60.5,4.8,8.5,329.0,528.4,448.55
2016,3,28,8,0,818.0,64.0,5.0,9.0,384.0,587.21,497.24
2016,3,28,8,15,844.5,67.0,5.05,9.5,436.5,636.09,536.11
2016,3,28,8,30,871.0,70.0,5.1,10.0,489.0,680.47,569.37
2016,3,28,8,45,891.0,72.5,5.15,10.5,538.0,722.9,599.77
2016,3,28,9,0,911.0,75.0,5.2,11.0,587.0,763.92,628.61
2016,3,28,9,15,925.0,77.0,5.2,11.0,630.5,798.07,652.82
2016,3,28,9,30,939.0,79.0,5.2,11.0,674.0,829.97,675.2
2016,3,28,9,45,948.5,80.5,5.25,11.5,711.5,855.23,691.49
2016,3,28,10,0,958.0,82.0,5.3,12.0,749.0,877.67,705.69
2016,3,28,10,15,965.0,83.5,5.3,12.0,780.0,895.08,717.23
2016,3,28,10,30,972.0,85.0,5.3,12.0,811.0,909.33,726.55
2016,3,28,10,45,975.5,86.5,5.35,12.5,834.0,917.37,730.38
2016,3,28,11,0,979.0,88.0,5.4,13.0,857.0,922.05,731.92
2016,3,28,11,15,982.0,89.0,5.45,13.0,872.5,922.39,731.84
2016,3,28,11,30,985.0,90.0,5.5,13.0,888.0,919.33,729.44
2016,3,28,11,45,984.0,91.0,5.55,13.0,894.5,909.55,722.28
2016,3,28,12,0,983.0,92.0,5.6,13.0,901.0,896.48,712.85
2016,3,28,12,15,717.5,213.5,5.55,13.0,803.5,790.26,632.97
2016,3,28,12,30,452.0,335.0,5.5,13.0,706.0,683.32,545.06
2016,3,28,12,45,315.5,369.5,5.45,13.0,627.5,598.08,476.95
2016,3,28,13,0,179.0,404.0,5.4,13.0,549.0,518.92,412.65
2016,3,28,13,15,180.0,394.5,5.3,13.0,538.0,502.53,400.18
2016,3,28,13,30,181.0,385.0,5.2,13.0,527.0,485.69,387.13
2016,3,28,13,45,90.5,258.0,5.1,13.0,329.0,302.35,242.38
2016,3,28,14,0,0.0,131.0,5.0,13.0,131.0,126.46,99.09
2016,3,28,14,15,42.0,224.0,4.85,13.0,252.5,235.53,188.72
2016,3,28,14,30,84.0,317.0,4.7,13.0,374.0,337.82,270.46
2016,3,28,14,45,156.5,301.5,4.6,13.0,401.5,349.67,279.95
2016,3,28,15,0,229.0,286.0,4.5,13.0,429.0,357.88,285.83
2016,3,28,15,15,539.5,187.5,4.3,13.0,493.0,372.82,293.9
2016,3,28,15,30,850.0,89.0,4.1,13.0,557.0,365.67,279.43
2016,3,28,15,45,830.0,85.0,3.95,13.0,508.5,313.1,231.67
2016,3,28,16,0,810.0,81.0,3.8,13.0,460.0,261.7,184.81
2016,3,28,16,15,779.0,77.0,3.4,12.5,407.5,209.61,138.77
2016,3,28,16,30,748.0,73.0,3.0,12.0,355.0,160.28,97.32
2016,3,28,16,45,706.5,67.0,2.7,11.5,302.0,111.28,61.34
2016,3,28,17,0,665.0,61.0,2.4,11.0,249.0,62.94,34.12
2016,3,28,17,15,597.0,54.0,2.3,10.0,196.5,36.67,27.66
2016,3,28,17,30,529.0,47.0,2.2,9.0,144.0,33.55,24.68
2016,3,28,17,45,416.5,36.5,2.1,8.5,97.5,27.03,18.35
2016,3,28,18,0,304.0,26.0,2.0,8.0,51.0,20.07,10.24
2016,3,28,18,15,152.0,13.0,2.05,7.5,25.5,12.78,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,204.0,14.0,2.0,4.5,34.5,90.91,14.8
2016,3,29,6,30,408.0,28.0,2.4,5.0,69.0,197.56,150.34
2016,3,29,6,45,511.0,36.0,2.8,6.0,119.0,264.02,213.97
2016,3,29,7,0,614.0,44.0,3.2,7.0,169.0,343.02,285.01
2016,3,29,7,15,673.0,50.0,3.35,7.5,223.0,405.99,341.51
2016,3,29,7,30,732.0,56.0,3.5,8.0,277.0,472.69,399.11
2016,3,29,7,45,772.0,60.0,3.65,8.5,331.5,529.25,446.57
2016,3,29,8,0,812.0,64.0,3.8,9.0,386.0,587.1,493.5
2016,3,29,8,15,839.0,67.0,3.7,9.5,438.0,636.16,531.35
2016,3,29,8,30,866.0,70.0,3.6,10.0,490.0,680.74,563.32
2016,3,29,8,45,885.0,73.0,3.55,11.0,539.0,722.91,591.31
2016,3,29,9,0,904.0,76.0,3.5,12.0,588.0,763.61,617.52
2016,3,29,9,15,918.5,78.0,3.35,12.0,631.5,797.96,640.32
2016,3,29,9,30,933.0,80.0,3.2,12.0,675.0,830.1,661.19
2016,3,29,9,45,942.5,82.0,3.05,12.5,713.0,855.76,675.87
2016,3,29,10,0,952.0,84.0,2.9,13.0,751.0,878.62,688.37
2016,3,29,10,15,960.0,85.5,2.85,13.5,782.0,896.73,698.13
2016,3,29,10,30,968.0,87.0,2.8,14.0,813.0,911.71,705.75
2016,3,29,10,45,972.5,88.5,2.75,14.5,836.5,920.5,709.12
2016,3,29,11,0,977.0,90.0,2.7,15.0,860.0,925.95,710.32
2016,3,29,11,15,980.0,90.5,2.65,15.0,876.0,925.7,709.08
2016,3,29,11,30,983.0,91.0,2.6,15.0,892.0,922.07,705.7
2016,3,29,11,45,983.0,92.0,2.6,15.0,899.0,913.06,699.22
2016,3,29,12,0,983.0,93.0,2.6,15.0,906.0,900.75,690.63
2016,3,29,12,15,982.5,93.0,2.6,15.0,905.0,883.78,678.94
2016,3,29,12,30,982.0,93.0,2.6,15.0,904.0,863.66,665.18
2016,3,29,12,45,977.0,94.0,2.6,15.0,894.0,838.03,647.62
2016,3,29,13,0,972.0,95.0,2.6,15.0,884.0,809.66,628.15
2016,3,29,13,15,968.0,94.5,2.55,15.0,866.0,777.95,605.95
2016,3,29,13,30,964.0,94.0,2.5,15.0,848.0,743.75,581.92
2016,3,29,13,45,954.5,94.5,2.5,15.5,822.0,704.64,551.98
2016,3,29,14,0,945.0,95.0,2.5,16.0,796.0,663.75,519.79
2016,3,29,14,15,935.5,93.0,2.45,15.5,763.5,618.97,485.81
2016,3,29,14,30,926.0,91.0,2.4,15.0,731.0,572.89,449.88
2016,3,29,14,45,911.5,90.5,2.4,15.0,691.5,524.64,410.63
2016,3,29,15,0,897.0,90.0,2.4,15.0,652.0,475.93,369.94
2016,3,29,15,15,880.0,87.5,2.3,15.0,607.0,424.24,325.68
2016,3,29,15,30,863.0,85.0,2.2,15.0,562.0,369.01,277.72
2016,3,29,15,45,840.0,82.0,2.15,15.0,512.5,315.79,230.65
2016,3,29,16,0,817.0,79.0,2.1,15.0,463.0,263.99,184.39
2016,3,29,16,15,636.0,99.0,1.9,14.5,377.5,200.28,135.48
2016,3,29,16,30,455.0,119.0,1.7,14.0,292.0,158.08,107.26
2016,3,29,16,45,420.0,107.0,1.55,13.5,248.5,119.17,78.49
2016,3,29,17,0,385.0,95.0,1.4,13.0,205.0,83.87,57.04
2016,3,29,17,15,458.0,71.0,1.4,12.0,175.5,51.35,40.58
2016,3,29,17,30,531.0,47.0,1.4,11.0,146.0,33.37,24.34
2016,3,29,17,45,414.5,37.0,1.45,10.0,99.0,27.31,18.53
2016,3,29,18,0,298.0,27.0,1.5,9.0,52.0,20.85,11.14
2016,3,29,18,15,149.0,13.5,1.6,8.5,26.0,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,137.0,18.5,2.05,7.5,33.0,75.31,24.39
2016,3,30,6,30,274.0,37.0,2.3,8.0,66.0,159.71,121.66
2016,3,30,6,45,373.5,49.0,2.6,9.0,112.5,227.3,183.17
2016,3,30,7,0,473.0,61.0,2.9,10.0,159.0,303.34,250.02
2016,3,30,7,15,538.5,69.5,2.95,10.0,211.0,366.5,305.79
2016,3,30,7,30,604.0,78.0,3.0,10.0,263.0,434.1,363.66
2016,3,30,7,45,653.5,83.0,3.05,10.5,316.5,492.32,411.62
2016,3,30,8,0,703.0,88.0,3.1,11.0,370.0,552.74,459.82
2016,3,30,8,15,734.0,92.5,3.05,11.5,421.0,602.19,497.59
2016,3,30,8,30,765.0,97.0,3.0,12.0,472.0,649.3,532.55
2016,3,30,8,45,792.0,99.5,3.0,12.5,520.5,693.67,563.64
2016,3,30,9,0,819.0,102.0,3.0,13.0,569.0,737.17,593.19
2016,3,30,9,15,835.5,105.0,3.0,13.0,612.0,771.92,616.95
2016,3,30,9,30,852.0,108.0,3.0,13.0,655.0,804.72,639.14
2016,3,30,9,45,866.0,109.0,3.05,13.5,693.0,831.12,655.69
2016,3,30,10,0,880.0,110.0,3.1,14.0,731.0,850.81,667.41
2016,3,30,10,15,889.0,112.0,3.1,14.5,761.5,869.16,677.92
2016,3,30,10,30,898.0,114.0,3.1,15.0,792.0,884.64,686.43
2016,3,30,10,45,904.5,115.0,3.1,15.5,815.0,893.96,690.7
2016,3,30,11,0,911.0,116.0,3.1,16.0,838.0,900.19,692.96
2016,3,30,11,15,914.5,117.0,3.05,16.0,853.5,900.72,692.35
2016,3,30,11,30,918.0,118.0,3.0,16.0,869.0,898.07,689.72
2016,3,30,11,45,920.0,118.0,3.0,16.0,876.5,889.99,683.82
2016,3,30,12,0,922.0,118.0,3.0,16.0,884.0,878.79,675.92
2016,3,30,12,15,921.5,118.0,3.0,16.0,883.0,862.5,664.58
2016,3,30,12,30,921.0,118.0,3.0,16.0,882.0,843.27,651.29
2016,3,30,12,45,922.5,115.5,3.0,16.5,874.0,820.29,634.23
2016,3,30,13,0,924.0,113.0,3.0,17.0,866.0,794.49,615.27
2016,3,30,13,15,919.5,112.0,3.0,17.0,849.0,763.11,593.5
2016,3,30,13,30,915.0,111.0,3.0,17.0,832.0,729.42,569.86
2016,3,30,13,45,729.5,185.0,3.0,17.0,749.0,644.47,503.94
2016,3,30,14,0,544.0,259.0,3.0,17.0,666.0,570.98,446.03
2016,3,30,14,15,715.0,181.5,3.0,17.0,692.0,573.51,449.63
2016,3,30,14,30,886.0,104.0,3.0,17.0,718.0,566.28,443.82
2016,3,30,14,45,874.0,101.0,3.05,17.0,679.5,518.56,404.99
2016,3,30,15,0,862.0,98.0,3.1,17.0,641.0,466.98,362.42
2016,3,30,15,15,844.5,95.5,3.15,16.5,597.0,416.38,320.04
2016,3,30,15,30,827.0,93.0,3.2,16.0,553.0,366.22,276.79
2016,3,30,15,45,804.0,89.0,3.3,16.0,504.5,313.79,230.51
2016,3,30,16,0,781.0,85.0,3.4,16.0,456.0,262.85,185.05
2016,3,30,16,15,749.0,81.0,3.45,15.5,404.0,211.9,140.69
2016,3,30,16,30,717.0,77.0,3.5,15.0,352.0,160.45,97.77
2016,3,30,16,45,671.5,71.5,3.6,14.5,299.0,112.72,62.55
2016,3,30,17,0,626.0,66.0,3.7,14.0,246.0,69.67,38.37
2016,3,30,17,15,558.5,58.0,3.8,13.0,194.5,39.64,29.96
2016,3,30,17,30,491.0,50.0,3.9,12.0,143.0,35.81,26.4
2016,3,30,17,45,378.0,39.5,4.0,11.5,97.5,29.42,20.25
2016,3,30,18,0,265.0,29.0,4.1,11.0,52.0,22.61,12.68
2016,3,30,18,15,132.5,14.5,4.1,10.5,26.0,14.25,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,19.5,2.3,9.0,35.5,80.94,36.08
2016,3,31,6,30,292.0,39.0,2.5,9.0,71.0,169.92,130.34
2016,3,31,6,45,385.5,51.5,2.7,9.5,118.0,236.73,191.12
2016,3,31,7,0,479.0,64.0,2.9,10.0,165.0,311.57,257.2
2016,3,31,7,15,543.0,72.0,2.9,10.0,217.0,374.03,312.18
2016,3,31,7,30,607.0,80.0,2.9,10.0,269.0,440.72,369.02
2016,3,31,7,45,656.0,85.0,2.95,10.5,322.5,498.96,416.78
2016,3,31,8,0,705.0,90.0,3.0,11.0,376.0,559.34,464.73
2016,3,31,8,15,735.5,94.5,3.0,11.5,427.0,608.61,502.34
2016,3,31,8,30,766.0,99.0,3.0,12.0,478.0,655.43,537.12
2016,3,31,8,45,796.5,99.5,3.0,12.5,527.5,700.22,568.34
2016,3,31,9,0,827.0,100.0,3.0,13.0,577.0,744.3,598.24
2016,3,31,9,15,843.0,103.0,3.0,13.5,619.5,778.86,620.65
2016,3,31,9,30,859.0,106.0,3.0,14.0,662.0,811.43,641.39
2016,3,31,9,45,876.0,106.0,3.0,14.5,700.0,834.96,655.45
2016,3,31,10,0,893.0,106.0,3.0,15.0,738.0,860.61,671.03
2016,3,31,10,15,901.0,107.5,3.0,15.0,768.5,877.75,681.79
2016,3,31,10,30,909.0,109.0,3.0,15.0,799.0,891.96,690.64
2016,3,31,10,45,917.0,109.0,3.05,15.5,822.5,901.58,695.45
2016,3,31,11,0,925.0,109.0,3.1,16.0,846.0,908.09,698.24
2016,3,31,11,15,928.5,109.5,3.2,16.0,861.0,908.09,698.31
2016,3,31,11,30,932.0,110.0,3.3,16.0,876.0,904.89,696.31
2016,3,31,11,45,934.0,110.0,3.4,16.5,883.5,896.71,689.67
2016,3,31,12,0,936.0,110.0,3.5,17.0,891.0,885.36,680.95
2016,3,31,12,15,935.5,109.5,3.6,17.0,890.0,868.37,669.65
2016,3,31,12,30,935.0,109.0,3.7,17.0,889.0,848.41,656.3
2016,3,31,12,45,940.5,104.5,3.8,17.5,881.5,826.29,640.21
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,801.12,621.98
2016,3,31,13,15,942.0,99.0,4.0,18.0,856.5,769.53,600.26
2016,3,31,13,30,938.0,98.0,4.1,18.0,839.0,735.54,576.67
2016,3,31,13,45,930.0,97.5,4.2,18.0,814.0,697.2,548.38
2016,3,31,14,0,922.0,97.0,4.3,18.0,789.0,657.06,517.64
2016,3,31,14,15,913.5,95.5,4.4,17.5,757.0,614.11,485.11
2016,3,31,14,30,905.0,94.0,4.5,17.0,725.0,569.81,450.51
2016,3,31,14,45,891.0,93.0,4.6,17.0,686.5,522.14,411.38
2016,3,31,15,0,877.0,92.0,4.7,17.0,648.0,474.02,370.83
2016,3,31,15,15,861.0,89.5,4.75,16.5,604.0,423.54,327.93
2016,3,31,15,30,845.0,87.0,4.8,16.0,560.0,369.49,281.07
2016,3,31,15,45,821.5,84.5,4.85,16.0,511.5,317.32,234.36
2016,3,31,16,0,798.0,82.0,4.9,16.0,463.0,266.67,188.6
2016,3,31,16,15,768.5,78.0,4.85,15.0,411.5,215.26,143.55
2016,3,31,16,30,739.0,74.0,4.8,14.0,360.0,166.47,102.41
2016,3,31,16,45,698.0,68.5,4.8,13.5,307.0,118.12,66.01
2016,3,31,17,0,657.0,63.0,4.8,13.0,254.0,70.37,37.44
2016,3,31,17,15,592.0,56.0,4.6,12.5,202.0,37.81,28.39
2016,3,31,17,30,527.0,49.0,4.4,12.0,150.0,34.76,25.48
2016,3,31,17,45,418.0,39.0,4.25,11.5,103.5,28.79,19.74
2016,3,31,18,0,309.0,29.0,4.1,11.0,57.0,22.42,12.78
2016,3,31,18,15,154.5,14.5,3.95,10.5,28.5,11.1,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.0,2.5,8.5,38.5,92.98,49.91
2016,4,1,6,30,354.0,36.0,2.7,9.0,77.0,191.83,148.38
2016,4,1,6,45,445.5,46.0,2.95,9.5,124.5,257.99,208.96
2016,4,1,7,0,537.0,56.0,3.2,10.0,172.0,332.11,274.77
2016,4,1,7,15,595.5,63.0,3.25,10.5,224.5,393.1,328.17
2016,4,1,7,30,654.0,70.0,3.3,11.0,277.0,457.91,382.86
2016,4,1,7,45,692.5,75.5,3.35,11.5,329.5,512.42,427.44
2016,4,1,8,0,731.0,81.0,3.4,12.0,382.0,565.92,469.87
2016,4,1,8,15,759.5,85.0,3.4,12.5,432.5,614.51,506.97
2016,4,1,8,30,788.0,89.0,3.4,13.0,483.0,662.91,542.37
2016,4,1,8,45,808.0,93.0,3.4,13.5,530.0,704.61,571.02
2016,4,1,9,0,828.0,97.0,3.4,14.0,577.0,745.02,598.24
2016,4,1,9,15,843.5,99.5,3.4,14.0,619.5,778.67,621.23
2016,4,1,9,30,859.0,102.0,3.4,14.0,662.0,810.32,642.62
2016,4,1,9,45,869.5,104.5,3.45,14.5,698.5,831.29,655.26
2016,4,1,10,0,880.0,107.0,3.5,15.0,735.0,854.13,669.29
2016,4,1,10,15,888.5,109.0,3.5,15.0,765.0,872.03,680.77
2016,4,1,10,30,897.0,111.0,3.5,15.0,795.0,887.05,690.3
2016,4,1,10,45,902.5,112.5,3.5,15.5,818.0,895.97,694.35
2016,4,1,11,0,908.0,114.0,3.5,16.0,841.0,901.81,696.37
2016,4,1,11,15,911.5,114.5,3.45,16.0,856.0,901.75,695.41
2016,4,1,11,30,915.0,115.0,3.4,16.0,871.0,898.55,692.43
2016,4,1,11,45,916.0,115.5,3.4,16.5,878.0,890.09,684.95
2016,4,1,12,0,917.0,116.0,3.4,17.0,885.0,878.54,675.49
2016,4,1,12,15,917.0,116.0,3.35,17.0,884.0,862.65,664.11
2016,4,1,12,30,917.0,116.0,3.3,17.0,883.0,843.83,650.79
2016,4,1,12,45,920.5,112.0,3.3,17.0,875.5,820.98,635.0
2016,4,1,13,0,924.0,108.0,3.3,17.0,868.0,795.24,617.19
2016,4,1,13,15,920.5,107.5,3.3,17.0,851.0,765.0,596.13
2016,4,1,13,30,917.0,107.0,3.3,17.0,834.0,732.39,573.31
2016,4,1,13,45,911.0,105.5,3.35,17.0,809.5,695.01,545.63
2016,4,1,14,0,905.0,104.0,3.4,17.0,785.0,655.76,515.69
2016,4,1,14,15,896.0,102.5,3.45,17.0,753.5,613.09,482.48
2016,4,1,14,30,887.0,101.0,3.5,17.0,722.0,569.15,447.49
2016,4,1,14,45,875.5,98.5,3.55,17.0,684.0,522.03,409.17
2016,4,1,15,0,864.0,96.0,3.6,17.0,646.0,474.29,369.33
2016,4,1,15,15,848.0,93.5,3.65,16.5,602.5,420.78,324.64
2016,4,1,15,30,832.0,91.0,3.7,16.0,559.0,370.9,281.51
2016,4,1,15,45,811.0,87.5,3.75,16.0,511.0,319.17,235.56
2016,4,1,16,0,790.0,84.0,3.8,16.0,463.0,268.73,190.25
2016,4,1,16,15,760.5,79.5,3.75,15.5,412.0,217.22,145.07
2016,4,1,16,30,731.0,75.0,3.7,15.0,361.0,168.34,103.78
2016,4,1,16,45,690.0,69.5,3.65,14.5,308.0,116.89,64.68
2016,4,1,17,0,649.0,64.0,3.6,14.0,255.0,72.84,38.72
2016,4,1,17,15,585.5,57.0,3.4,13.0,203.5,38.46,28.92
2016,4,1,17,30,522.0,50.0,3.2,12.0,152.0,35.45,26.13
2016,4,1,17,45,419.5,39.5,3.05,11.5,105.5,29.06,20.03
2016,4,1,18,0,317.0,29.0,2.9,11.0,59.0,22.24,12.84
2016,4,1,18,15,158.5,14.5,2.85,10.5,29.5,10.98,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,35.5,4.5,1.25,7.5,5.5,0.0,0.0
2016,4,2,6,0,71.0,9.0,1.3,8.0,11.0,29.09,0.0
2016,4,2,6,15,218.5,23.0,1.45,8.5,46.0,114.95,69.46
2016,4,2,6,30,366.0,37.0,1.6,9.0,81.0,199.1,154.66
2016,4,2,6,45,456.0,47.0,1.8,9.5,129.5,265.62,214.93
2016,4,2,7,0,546.0,57.0,2.0,10.0,178.0,339.91,280.21
2016,4,2,7,15,604.0,64.0,1.9,10.5,231.0,401.27,332.78
2016,4,2,7,30,662.0,71.0,1.8,11.0,284.0,466.39,386.21
2016,4,2,7,45,701.5,76.0,1.7,11.5,336.5,521.35,429.47
2016,4,2,8,0,741.0,81.0,1.6,12.0,389.0,575.4,470.36
2016,4,2,8,15,769.0,85.5,1.5,12.5,440.5,624.62,505.86
2016,4,2,8,30,797.0,90.0,1.4,13.0,492.0,673.61,539.14
2016,4,2,8,45,813.0,95.0,1.35,13.5,538.5,713.78,564.77
2016,4,2,9,0,829.0,100.0,1.3,14.0,585.0,752.4,588.77
2016,4,2,9,15,844.5,103.0,1.25,14.5,628.0,786.62,609.17
2016,4,2,9,30,860.0,106.0,1.2,15.0,671.0,818.81,627.83
2016,4,2,9,45,858.0,115.5,1.2,15.5,705.0,841.44,640.39
2016,4,2,10,0,856.0,125.0,1.2,16.0,739.0,860.96,650.9
2016,4,2,10,15,865.0,127.0,1.2,16.5,769.0,878.7,660.25
2016,4,2,10,30,874.0,129.0,1.2,17.0,799.0,893.58,667.74
2016,4,2,10,45,868.0,137.5,1.2,17.5,819.5,899.41,669.34
2016,4,2,11,0,862.0,146.0,1.2,18.0,840.0,901.99,669.03
2016,4,2,11,15,866.0,147.0,1.25,18.0,855.0,902.34,669.44
2016,4,2,11,30,870.0,148.0,1.3,18.0,870.0,899.64,667.99
2016,4,2,11,45,708.0,231.5,1.4,18.5,822.5,837.84,626.18
2016,4,2,12,0,546.0,315.0,1.5,19.0,775.0,772.33,577.57
2016,4,2,12,15,703.0,235.0,1.6,19.0,826.5,810.71,609.52
2016,4,2,12,30,860.0,155.0,1.7,19.0,878.0,840.64,631.76
2016,4,2,12,45,874.5,144.0,1.8,19.5,872.5,819.9,617.38
2016,4,2,13,0,889.0,133.0,1.9,20.0,867.0,795.56,601.03
2016,4,2,13,15,884.0,132.0,1.95,20.0,849.5,764.52,580.68
2016,4,2,13,30,879.0,131.0,2.0,20.0,832.0,731.32,558.19
2016,4,2,13,45,756.5,180.5,2.15,20.0,771.0,664.2,508.9
2016,4,2,14,0,634.0,230.0,2.3,20.0,710.0,604.5,464.17
2016,4,2,14,15,605.0,227.5,2.35,20.0,670.0,558.31,429.85
2016,4,2,14,30,576.0,225.0,2.4,20.0,630.0,513.23,395.58
2016,4,2,14,45,591.0,204.5,2.5,20.0,601.0,474.9,366.09
2016,4,2,15,0,606.0,184.0,2.6,20.0,572.0,434.38,333.88
2016,4,2,15,15,689.5,149.0,2.6,19.5,561.5,406.27,309.86
2016,4,2,15,30,773.0,114.0,2.6,19.0,551.0,369.94,277.5
2016,4,2,15,45,741.5,112.0,2.65,19.0,502.0,318.84,233.59
2016,4,2,16,0,710.0,110.0,2.7,19.0,453.0,270.17,191.37
2016,4,2,16,15,676.5,104.0,2.6,18.0,402.0,220.3,149.2
2016,4,2,16,30,643.0,98.0,2.5,17.0,351.0,173.57,110.85
2016,4,2,16,45,597.0,90.5,2.45,16.5,299.0,127.63,76.59
2016,4,2,17,0,551.0,83.0,2.4,16.0,247.0,86.56,51.87
2016,4,2,17,15,484.0,73.5,2.3,15.0,196.5,52.61,41.24
2016,4,2,17,30,417.0,64.0,2.2,14.0,146.0,47.21,36.35
2016,4,2,17,45,310.0,50.0,2.15,13.5,101.0,37.8,27.54
2016,4,2,18,0,203.0,36.0,2.1,13.0,56.0,27.9,17.58
2016,4,2,18,15,101.5,18.0,2.2,12.5,28.0,14.07,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,2.0,7.0,12.0,11.8,0.0
2016,4,3,6,15,170.5,26.5,2.1,7.5,48.0,103.83,67.28
2016,4,3,6,30,341.0,41.0,2.2,8.0,84.0,195.38,153.6
2016,4,3,6,45,438.0,51.0,2.3,8.5,133.5,264.37,215.8
2016,4,3,7,0,535.0,61.0,2.4,9.0,183.0,341.63,283.64
2016,4,3,7,15,286.0,93.5,2.35,9.5,160.5,269.45,225.43
2016,4,3,7,30,37.0,126.0,2.3,10.0,138.0,155.74,128.12
2016,4,3,7,45,44.0,147.0,2.3,10.5,164.0,182.97,150.94
2016,4,3,8,0,51.0,168.0,2.3,11.0,190.0,210.51,173.24
2016,4,3,8,15,180.5,187.0,2.3,11.5,277.0,326.49,269.91
2016,4,3,8,30,310.0,206.0,2.3,12.0,364.0,451.45,369.88
