Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,573.0,153.5,2.3,13.0,479.0,606.97,492.15
2016,4,3,9,0,836.0,101.0,2.3,14.0,594.0,762.1,605.22
2016,4,3,9,15,851.5,104.0,2.3,14.5,637.0,796.47,625.85
2016,4,3,9,30,867.0,107.0,2.3,15.0,680.0,828.8,645.85
2016,4,3,9,45,878.5,109.5,2.35,15.5,717.0,850.53,658.65
2016,4,3,10,0,890.0,112.0,2.4,16.0,754.0,874.24,672.91
2016,4,3,10,15,898.5,113.5,2.4,16.0,784.5,891.6,683.59
2016,4,3,10,30,907.0,115.0,2.4,16.0,815.0,906.06,692.4
2016,4,3,10,45,911.5,117.0,2.45,16.5,837.5,914.55,696.4
2016,4,3,11,0,916.0,119.0,2.5,17.0,860.0,919.91,698.41
2016,4,3,11,15,793.0,186.0,2.55,17.0,836.0,884.03,673.65
2016,4,3,11,30,670.0,253.0,2.6,17.0,812.0,838.5,640.88
2016,4,3,11,45,595.0,289.0,2.65,17.5,788.5,800.27,611.26
2016,4,3,12,0,520.0,325.0,2.7,18.0,765.0,762.08,581.45
2016,4,3,12,15,539.5,318.0,2.75,18.0,774.0,759.24,580.26
2016,4,3,12,30,559.0,311.0,2.8,18.0,783.0,754.07,577.12
2016,4,3,12,45,734.5,219.5,2.9,18.5,832.5,786.89,604.31
2016,4,3,13,0,910.0,128.0,3.0,19.0,882.0,809.17,620.76
2016,4,3,13,15,754.5,198.5,3.05,19.0,815.0,736.11,567.42
2016,4,3,13,30,599.0,269.0,3.1,19.0,748.0,668.58,515.6
2016,4,3,13,45,738.5,198.5,3.2,19.0,771.5,671.29,520.66
2016,4,3,14,0,878.0,128.0,3.3,19.0,795.0,664.67,517.56
2016,4,3,14,15,868.0,126.0,3.35,18.5,762.5,621.34,485.12
2016,4,3,14,30,858.0,124.0,3.4,18.0,730.0,576.97,451.17
2016,4,3,14,45,841.0,123.0,3.5,18.0,691.0,529.19,412.92
2016,4,3,15,0,824.0,122.0,3.6,18.0,652.0,481.4,373.65
2016,4,3,15,15,806.5,118.5,3.6,17.5,607.5,431.39,332.17
2016,4,3,15,30,789.0,115.0,3.6,17.0,563.0,381.94,290.02
2016,4,3,15,45,766.5,110.0,3.6,16.5,515.0,326.89,242.65
2016,4,3,16,0,744.0,105.0,3.6,16.0,467.0,276.6,198.42
2016,4,3,16,15,711.5,99.5,3.45,15.5,415.0,225.56,154.06
2016,4,3,16,30,679.0,94.0,3.3,15.0,363.0,177.52,113.63
2016,4,3,16,45,635.5,87.0,3.2,14.5,310.5,130.27,77.63
2016,4,3,17,0,592.0,80.0,3.1,14.0,258.0,87.58,51.29
2016,4,3,17,15,526.0,71.0,2.95,13.0,206.0,50.11,39.36
2016,4,3,17,30,460.0,62.0,2.8,12.0,154.0,45.97,35.57
2016,4,3,17,45,360.5,49.0,2.7,11.5,108.0,37.65,27.69
2016,4,3,18,0,261.0,36.0,2.6,11.0,62.0,27.82,17.86
2016,4,3,18,15,130.5,18.0,2.6,10.5,31.0,14.02,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,8.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,9.0,15.0,14.74,0.0
2016,4,4,6,15,185.0,28.0,2.2,9.5,52.0,112.59,76.14
2016,4,4,6,30,370.0,41.0,2.3,10.0,89.0,208.29,163.46
2016,4,4,6,45,462.5,50.5,2.4,10.5,139.0,276.47,224.61
2016,4,4,7,0,555.0,60.0,2.5,11.0,189.0,352.48,290.94
2016,4,4,7,15,613.5,67.0,2.4,11.5,243.0,414.98,344.2
2016,4,4,7,30,672.0,74.0,2.3,12.0,297.0,481.21,398.37
2016,4,4,7,45,713.5,79.0,2.25,13.0,351.0,538.04,442.42
2016,4,4,8,0,755.0,84.0,2.2,14.0,405.0,593.97,484.07
2016,4,4,8,15,782.5,88.0,2.25,14.5,456.5,642.91,520.21
2016,4,4,8,30,810.0,92.0,2.3,15.0,508.0,691.52,554.12
2016,4,4,8,45,829.5,95.5,2.4,15.5,555.5,732.99,582.06
2016,4,4,9,0,849.0,99.0,2.5,16.0,603.0,773.07,608.65
2016,4,4,9,15,863.5,102.0,2.55,16.5,645.5,806.97,630.17
2016,4,4,9,30,878.0,105.0,2.6,17.0,688.0,838.74,650.02
2016,4,4,9,45,886.5,108.0,2.7,17.5,724.5,858.72,661.87
2016,4,4,10,0,895.0,111.0,2.8,18.0,761.0,880.53,675.11
2016,4,4,10,15,903.0,112.5,2.75,18.0,791.0,897.49,685.16
2016,4,4,10,30,911.0,114.0,2.7,18.0,821.0,911.53,693.29
2016,4,4,10,45,913.5,117.0,2.7,18.5,843.0,919.31,696.33
2016,4,4,11,0,916.0,120.0,2.7,19.0,865.0,923.91,697.37
2016,4,4,11,15,919.5,121.0,2.7,19.0,880.0,924.14,696.94
2016,4,4,11,30,923.0,122.0,2.7,19.0,895.0,921.19,694.52
2016,4,4,11,45,922.0,123.5,2.7,19.5,901.0,911.73,686.54
2016,4,4,12,0,921.0,125.0,2.7,20.0,907.0,899.2,676.67
2016,4,4,12,15,920.5,125.0,2.65,20.0,905.5,882.61,665.08
2016,4,4,12,30,920.0,125.0,2.6,20.0,904.0,863.11,651.63
2016,4,4,12,45,925.0,120.0,2.6,20.5,896.5,840.26,635.13
2016,4,4,13,0,930.0,115.0,2.6,21.0,889.0,814.47,616.69
2016,4,4,13,15,925.5,114.0,2.6,21.0,871.0,782.68,595.28
2016,4,4,13,30,921.0,113.0,2.6,21.0,853.0,748.6,572.2
2016,4,4,13,45,913.0,112.5,2.6,21.0,827.5,710.54,544.98
2016,4,4,14,0,905.0,112.0,2.6,21.0,802.0,670.74,515.45
2016,4,4,14,15,895.0,110.0,2.7,21.0,769.0,626.86,482.75
2016,4,4,14,30,885.0,108.0,2.8,21.0,736.0,581.83,448.28
2016,4,4,14,45,870.5,106.0,2.95,21.0,696.5,533.59,410.57
2016,4,4,15,0,856.0,104.0,3.1,21.0,657.0,481.79,369.09
2016,4,4,15,15,838.5,101.5,3.15,20.5,612.5,431.22,327.76
2016,4,4,15,30,821.0,99.0,3.2,20.0,568.0,381.13,285.59
2016,4,4,15,45,795.0,96.0,3.25,19.5,518.5,328.68,240.73
2016,4,4,16,0,769.0,93.0,3.3,19.0,469.0,278.06,196.72
2016,4,4,16,15,738.0,88.5,3.05,18.5,417.5,223.72,149.93
2016,4,4,16,30,707.0,84.0,2.8,18.0,366.0,175.34,109.34
2016,4,4,16,45,659.0,79.0,2.55,17.5,313.0,127.75,73.39
2016,4,4,17,0,611.0,74.0,2.3,17.0,260.0,85.14,47.37
2016,4,4,17,15,545.0,66.0,2.05,16.0,208.0,45.48,34.8
2016,4,4,17,30,479.0,58.0,1.8,15.0,156.0,42.0,31.66
2016,4,4,17,45,376.0,46.5,1.55,14.0,109.5,34.99,25.12
2016,4,4,18,0,273.0,35.0,1.3,13.0,63.0,27.51,17.61
2016,4,4,18,15,136.5,17.5,1.3,12.5,31.5,13.56,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,7.0,2.15,7.5,9.5,6.88,0.0
2016,4,5,6,0,131.0,14.0,2.2,8.0,19.0,52.82,0.0
2016,4,5,6,15,280.5,27.0,2.35,8.5,58.5,146.38,103.28
2016,4,5,6,30,430.0,40.0,2.5,9.0,98.0,232.54,184.02
2016,4,5,6,45,512.5,49.0,2.65,10.0,148.5,298.83,243.8
2016,4,5,7,0,595.0,58.0,2.8,11.0,199.0,372.01,307.55
2016,4,5,7,15,650.5,64.0,2.85,11.5,253.5,433.65,360.44
2016,4,5,7,30,706.0,70.0,2.9,12.0,308.0,498.72,414.16
2016,4,5,7,45,749.5,73.5,3.0,12.5,363.0,554.26,458.79
2016,4,5,8,0,793.0,77.0,3.1,13.0,418.0,613.84,505.09
2016,4,5,8,15,819.0,80.5,3.15,13.5,469.5,662.52,541.13
2016,4,5,8,30,845.0,84.0,3.2,14.0,521.0,710.72,574.71
2016,4,5,8,45,864.5,86.5,3.25,15.0,569.5,752.13,601.48
2016,4,5,9,0,884.0,89.0,3.3,16.0,618.0,787.66,623.48
2016,4,5,9,15,898.0,91.0,3.4,16.5,660.5,820.95,645.02
2016,4,5,9,30,912.0,93.0,3.5,17.0,703.0,852.04,664.83
2016,4,5,9,45,922.0,95.0,3.65,17.5,740.0,877.39,680.74
2016,4,5,10,0,932.0,97.0,3.8,18.0,777.0,900.01,694.76
2016,4,5,10,15,939.0,98.5,3.9,18.0,807.0,916.63,705.66
2016,4,5,10,30,946.0,100.0,4.0,18.0,837.0,930.17,714.57
2016,4,5,10,45,951.0,101.0,4.1,18.5,860.0,938.29,718.47
2016,4,5,11,0,956.0,102.0,4.2,19.0,883.0,943.15,720.26
2016,4,5,11,15,959.0,102.5,4.2,19.5,897.5,942.46,717.82
2016,4,5,11,30,962.0,103.0,4.2,20.0,912.0,938.48,713.28
2016,4,5,11,45,964.0,102.5,4.2,20.5,919.0,929.34,705.35
2016,4,5,12,0,966.0,102.0,4.2,21.0,926.0,916.95,695.37
2016,4,5,12,15,965.5,102.0,4.1,21.0,924.5,899.81,683.07
2016,4,5,12,30,965.0,102.0,4.0,21.0,923.0,879.6,668.77
2016,4,5,12,45,962.5,101.5,3.9,21.0,913.0,854.37,651.07
2016,4,5,13,0,960.0,101.0,3.8,21.0,903.0,826.37,631.5
2016,4,5,13,15,955.5,100.0,3.65,21.0,885.0,793.8,608.49
2016,4,5,13,30,951.0,99.0,3.5,21.0,867.0,758.85,583.8
2016,4,5,13,45,944.5,98.0,3.4,21.5,841.0,720.37,555.2
2016,4,5,14,0,938.0,97.0,3.3,22.0,815.0,679.98,523.58
2016,4,5,14,15,929.0,95.5,3.15,22.0,782.0,635.94,489.62
2016,4,5,14,30,920.0,94.0,3.0,22.0,749.0,590.59,454.02
2016,4,5,14,45,907.0,92.5,2.95,22.0,709.5,542.12,415.6
2016,4,5,15,0,894.0,91.0,2.9,22.0,670.0,493.11,375.8
2016,4,5,15,15,878.0,88.5,2.75,21.5,625.5,441.68,333.63
2016,4,5,15,30,862.0,86.0,2.6,21.0,581.0,390.47,290.5
2016,4,5,15,45,840.0,83.0,2.5,21.0,531.5,333.38,241.6
2016,4,5,16,0,818.0,80.0,2.4,21.0,482.0,281.51,196.18
2016,4,5,16,15,789.0,76.0,2.15,20.5,430.0,228.87,150.83
2016,4,5,16,30,760.0,72.0,1.9,20.0,378.0,178.79,108.89
2016,4,5,16,45,718.0,67.5,1.65,19.5,324.0,129.64,71.59
2016,4,5,17,0,676.0,63.0,1.4,19.0,270.0,84.85,44.02
2016,4,5,17,15,615.0,56.5,1.35,18.0,217.5,39.06,28.87
2016,4,5,17,30,554.0,50.0,1.3,17.0,165.0,34.76,25.05
2016,4,5,17,45,452.5,41.0,1.3,16.5,117.0,29.73,20.32
2016,4,5,18,0,351.0,32.0,1.3,16.0,69.0,24.39,14.87
2016,4,5,18,15,175.5,16.0,1.3,15.5,34.5,11.91,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,5,45,62.0,7.5,1.2,11.0,10.0,23.3,0.0
2016,4,6,6,0,124.0,15.0,1.2,12.0,20.0,62.28,0.0
2016,4,6,6,15,264.5,28.0,1.35,13.0,59.0,143.0,101.4
2016,4,6,6,30,405.0,41.0,1.5,14.0,98.0,225.56,175.48
2016,4,6,6,45,491.5,50.0,1.65,15.0,148.5,292.82,234.17
2016,4,6,7,0,578.0,59.0,1.8,16.0,199.0,367.35,297.09
2016,4,6,7,15,633.5,65.5,1.9,16.5,253.0,429.05,348.41
2016,4,6,7,30,689.0,72.0,2.0,17.0,307.0,494.2,400.63
2016,4,6,7,45,727.5,76.5,2.15,17.5,360.5,547.16,442.04
2016,4,6,8,0,766.0,81.0,2.3,18.0,414.0,603.93,485.04
2016,4,6,8,15,793.5,85.0,2.35,18.5,466.0,653.32,520.66
2016,4,6,8,30,821.0,89.0,2.4,19.0,518.0,702.38,553.91
2016,4,6,8,45,841.0,92.0,2.5,19.5,566.0,744.02,581.44
2016,4,6,9,0,861.0,95.0,2.6,20.0,614.0,784.26,607.65
2016,4,6,9,15,876.0,97.5,2.65,20.5,657.0,813.79,625.69
2016,4,6,9,30,891.0,100.0,2.7,21.0,700.0,845.72,645.35
2016,4,6,9,45,902.0,102.0,2.75,21.5,737.0,871.44,660.57
2016,4,6,10,0,913.0,104.0,2.8,22.0,774.0,894.52,673.98
2016,4,6,10,15,921.0,105.5,2.75,22.0,804.5,911.68,683.94
2016,4,6,10,30,929.0,107.0,2.7,22.0,835.0,925.85,691.98
2016,4,6,10,45,933.5,108.5,2.7,22.5,857.5,933.86,695.06
2016,4,6,11,0,938.0,110.0,2.7,23.0,880.0,938.67,696.17
2016,4,6,11,15,941.0,111.0,2.65,23.0,894.5,938.42,695.0
2016,4,6,11,30,944.0,112.0,2.6,23.0,909.0,934.92,691.85
2016,4,6,11,45,944.0,113.0,2.55,23.5,915.5,925.61,683.67
2016,4,6,12,0,944.0,114.0,2.5,24.0,922.0,913.14,673.61
2016,4,6,12,15,943.0,114.0,2.5,24.0,920.0,895.78,662.16
2016,4,6,12,30,942.0,114.0,2.5,24.0,918.0,875.46,648.85
2016,4,6,12,45,938.0,114.0,2.5,24.5,907.5,849.91,630.84
2016,4,6,13,0,934.0,114.0,2.5,25.0,897.0,821.73,611.16
2016,4,6,13,15,929.5,113.0,2.45,25.0,879.0,789.76,589.75
2016,4,6,13,30,925.0,112.0,2.4,25.0,861.0,755.5,566.73
2016,4,6,13,45,917.0,111.5,2.4,25.0,835.5,717.23,540.29
2016,4,6,14,0,909.0,111.0,2.4,25.0,810.0,677.24,511.28
2016,4,6,14,15,768.5,161.5,2.35,25.0,735.5,600.54,453.79
2016,4,6,14,30,628.0,212.0,2.3,25.0,661.0,536.03,404.65
2016,4,6,14,45,623.5,200.0,2.25,25.0,626.5,493.58,372.43
2016,4,6,15,0,619.0,188.0,2.2,25.0,592.0,450.59,338.91
2016,4,6,15,15,619.5,170.5,2.1,25.0,551.5,404.27,302.02
2016,4,6,15,30,620.0,153.0,2.0,25.0,511.0,357.24,263.67
2016,4,6,15,45,466.5,175.5,1.9,25.0,432.0,296.4,217.0
2016,4,6,16,0,313.0,198.0,1.8,25.0,353.0,252.98,185.23
2016,4,6,16,15,329.5,172.5,1.65,24.5,320.5,216.91,155.48
2016,4,6,16,30,346.0,147.0,1.5,24.0,288.0,179.29,124.48
2016,4,6,16,45,319.0,131.5,1.35,23.5,247.0,143.19,97.53
2016,4,6,17,0,292.0,116.0,1.2,23.0,206.0,109.86,75.09
2016,4,6,17,15,263.5,96.5,1.2,22.0,166.0,76.44,60.53
2016,4,6,17,30,235.0,77.0,1.2,21.0,126.0,60.74,47.01
2016,4,6,17,45,187.5,57.5,1.2,20.5,89.5,46.3,34.13
2016,4,6,18,0,140.0,38.0,1.2,20.0,53.0,31.3,20.39
2016,4,6,18,15,70.0,19.0,1.2,20.0,26.5,16.1,1.37
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,12.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,2.5,13.0,10.0,9.64,0.0
2016,4,7,6,15,0.0,28.0,2.75,13.5,28.0,27.72,16.37
2016,4,7,6,30,0.0,46.0,3.0,14.0,46.0,46.66,33.35
2016,4,7,6,45,7.5,67.0,3.3,14.5,69.0,71.99,55.21
2016,4,7,7,0,15.0,88.0,3.6,15.0,92.0,97.56,77.12
2016,4,7,7,15,23.5,109.0,3.8,15.5,116.5,129.27,103.82
2016,4,7,7,30,32.0,130.0,4.0,16.0,141.0,156.93,126.68
2016,4,7,7,45,143.0,154.0,4.2,16.5,215.0,259.37,212.39
2016,4,7,8,0,254.0,178.0,4.4,17.0,289.0,370.82,303.14
2016,4,7,8,15,252.0,201.5,4.4,17.0,323.0,402.82,327.44
2016,4,7,8,30,250.0,225.0,4.4,17.0,357.0,433.73,350.67
2016,4,7,8,45,329.5,230.5,4.4,17.0,420.5,504.83,406.84
2016,4,7,9,0,409.0,236.0,4.4,17.0,484.0,587.72,470.6
2016,4,7,9,15,504.0,220.0,4.35,17.0,546.5,654.78,522.02
2016,4,7,9,30,599.0,204.0,4.3,17.0,609.0,727.32,576.48
2016,4,7,9,45,491.0,260.0,4.3,17.5,604.0,701.57,551.79
2016,4,7,10,0,383.0,316.0,4.3,18.0,599.0,665.51,520.17
2016,4,7,10,15,407.5,319.0,4.25,18.0,630.5,691.38,538.92
2016,4,7,10,30,432.0,322.0,4.2,18.0,662.0,722.53,561.03
2016,4,7,10,45,468.5,318.5,4.2,18.5,696.5,749.72,579.7
2016,4,7,11,0,505.0,315.0,4.2,19.0,731.0,775.35,597.1
2016,4,7,11,15,517.5,319.5,4.2,19.0,752.5,786.11,604.28
2016,4,7,11,30,530.0,324.0,4.2,19.0,774.0,794.8,610.1
2016,4,7,11,45,537.0,320.0,4.2,19.0,779.0,788.21,605.26
2016,4,7,12,0,544.0,316.0,4.2,19.0,784.0,779.68,599.16
2016,4,7,12,15,526.0,326.0,4.15,19.0,778.0,761.99,585.56
2016,4,7,12,30,508.0,336.0,4.1,19.0,772.0,743.03,571.12
2016,4,7,12,45,504.0,332.0,4.1,19.0,760.5,720.83,555.08
2016,4,7,13,0,500.0,328.0,4.1,19.0,749.0,697.4,538.07
2016,4,7,13,15,526.5,311.0,4.1,18.5,746.5,683.09,529.31
2016,4,7,13,30,553.0,294.0,4.1,18.0,744.0,666.03,518.24
2016,4,7,13,45,511.5,295.5,4.1,18.0,702.0,617.66,481.64
2016,4,7,14,0,470.0,297.0,4.1,18.0,660.0,570.96,446.05
2016,4,7,14,15,461.0,289.0,4.1,17.5,633.0,537.02,420.9
2016,4,7,14,30,452.0,281.0,4.1,17.0,606.0,502.96,395.09
2016,4,7,14,45,483.5,251.5,4.1,17.0,582.5,470.39,369.59
2016,4,7,15,0,515.0,222.0,4.1,17.0,559.0,434.58,340.68
2016,4,7,15,15,445.5,226.5,4.05,16.5,504.0,383.17,299.56
2016,4,7,15,30,376.0,231.0,4.0,16.0,449.0,341.25,265.84
2016,4,7,15,45,306.0,221.0,4.0,16.0,389.0,289.3,224.12
2016,4,7,16,0,236.0,211.0,4.0,16.0,329.0,243.96,188.16
2016,4,7,16,15,195.5,190.5,3.85,15.5,281.0,207.86,159.62
2016,4,7,16,30,155.0,170.0,3.7,15.0,233.0,171.53,131.34
2016,4,7,16,45,136.0,150.0,3.55,15.0,199.5,142.27,108.28
2016,4,7,17,0,117.0,130.0,3.4,15.0,166.0,115.05,87.71
2016,4,7,17,15,99.5,106.5,3.2,14.5,133.5,87.55,72.28
2016,4,7,17,30,82.0,83.0,3.0,14.0,101.0,68.58,55.34
2016,4,7,17,45,56.5,61.0,2.9,13.5,71.5,51.51,39.77
2016,4,7,18,0,31.0,39.0,2.8,13.0,42.0,35.46,24.7
2016,4,7,18,15,15.5,19.5,2.75,13.0,21.0,18.46,4.08
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,7.0,1.3,10.5,7.0,6.88,0.0
2016,4,8,6,0,0.0,14.0,1.4,11.0,14.0,13.51,0.0
2016,4,8,6,15,20.5,34.0,1.65,11.5,37.0,45.05,30.53
2016,4,8,6,30,41.0,54.0,1.9,12.0,60.0,76.44,58.45
2016,4,8,6,45,57.5,76.5,2.15,12.5,88.5,110.34,88.09
2016,4,8,7,0,74.0,99.0,2.4,13.0,117.0,145.05,118.06
2016,4,8,7,15,92.0,120.5,2.45,13.0,148.5,186.9,153.65
2016,4,8,7,30,110.0,142.0,2.5,13.0,180.0,223.71,184.45
2016,4,8,7,45,55.0,139.5,2.55,13.5,158.5,180.65,147.46
2016,4,8,8,0,0.0,137.0,2.6,14.0,137.0,136.33,108.94
2016,4,8,8,15,2.5,153.5,2.6,14.5,154.5,154.41,123.38
2016,4,8,8,30,5.0,170.0,2.6,15.0,172.0,172.62,137.62
2016,4,8,8,45,34.5,217.5,2.65,15.5,238.5,251.46,201.17
2016,4,8,9,0,64.0,265.0,2.7,16.0,305.0,325.78,259.35
2016,4,8,9,15,39.0,248.5,2.75,16.0,273.5,286.96,227.4
2016,4,8,9,30,14.0,232.0,2.8,16.0,242.0,241.3,190.27
2016,4,8,9,45,72.5,295.0,2.9,16.0,349.0,363.09,287.02
2016,4,8,10,0,131.0,358.0,3.0,16.0,456.0,487.23,381.96
2016,4,8,10,15,127.5,372.5,3.05,16.0,471.0,498.2,388.84
2016,4,8,10,30,124.0,387.0,3.1,16.0,486.0,508.49,395.8
2016,4,8,10,45,145.0,400.5,3.15,16.0,519.0,538.63,418.37
2016,4,8,11,0,166.0,414.0,3.2,16.0,552.0,568.12,440.24
2016,4,8,11,15,301.0,384.5,3.3,16.0,639.0,658.37,510.41
2016,4,8,11,30,436.0,355.0,3.4,16.0,726.0,745.06,576.22
2016,4,8,11,45,390.5,379.0,3.5,16.5,713.5,718.33,554.0
2016,4,8,12,0,345.0,403.0,3.6,17.0,701.0,694.72,534.72
2016,4,8,12,15,355.0,393.5,3.65,17.0,699.5,684.43,527.84
2016,4,8,12,30,365.0,384.0,3.7,17.0,698.0,672.82,519.89
2016,4,8,12,45,413.0,362.5,3.75,17.5,714.0,679.08,524.91
2016,4,8,13,0,461.0,341.0,3.8,18.0,730.0,681.1,526.63
2016,4,8,13,15,470.0,329.5,3.85,18.0,719.5,660.12,511.64
2016,4,8,13,30,479.0,318.0,3.9,18.0,709.0,637.53,495.39
2016,4,8,13,45,482.0,304.0,3.95,18.0,687.5,607.01,473.03
2016,4,8,14,0,485.0,290.0,4.0,18.0,666.0,575.34,449.47
2016,4,8,14,15,243.0,224.5,4.05,17.5,413.0,352.46,278.54
2016,4,8,14,30,1.0,159.0,4.1,17.0,160.0,153.36,119.13
2016,4,8,14,45,1.0,161.0,4.15,17.0,162.0,154.94,120.93
2016,4,8,15,0,1.0,163.0,4.2,17.0,164.0,156.43,122.41
2016,4,8,15,15,0.5,144.5,4.2,16.5,145.0,138.62,108.53
2016,4,8,15,30,0.0,126.0,4.2,16.0,126.0,120.9,94.59
2016,4,8,15,45,17.5,161.0,4.2,16.0,170.0,158.07,124.97
2016,4,8,16,0,35.0,196.0,4.2,16.0,214.0,186.73,148.03
2016,4,8,16,15,17.5,119.5,4.1,15.5,128.5,117.42,92.12
2016,4,8,16,30,0.0,43.0,4.0,15.0,43.0,41.53,29.63
2016,4,8,16,45,0.0,36.5,3.9,14.5,36.5,35.24,24.46
2016,4,8,17,0,0.0,30.0,3.8,14.0,30.0,28.95,19.18
2016,4,8,17,15,0.0,24.0,3.6,13.5,24.0,23.15,14.24
2016,4,8,17,30,0.0,18.0,3.4,13.0,18.0,17.36,9.94
2016,4,8,17,45,0.0,12.5,3.25,13.0,12.5,12.05,5.04
2016,4,8,18,0,0.0,7.0,3.1,13.0,7.0,6.74,0.15
2016,4,8,18,15,0.0,3.5,3.0,13.0,3.5,3.37,0.0
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.5,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.3,12.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,16.0,2.4,12.0,16.0,15.43,6.94
2016,4,9,6,30,0.0,26.0,2.5,12.0,26.0,25.09,15.61
2016,4,9,6,45,0.0,38.0,2.65,12.0,38.0,36.69,25.83
2016,4,9,7,0,0.0,50.0,2.8,12.0,50.0,48.3,35.97
2016,4,9,7,15,0.0,63.5,2.85,12.0,63.5,61.41,47.24
2016,4,9,7,30,0.0,77.0,2.9,12.0,77.0,74.88,58.65
2016,4,9,7,45,0.0,56.5,2.95,12.5,56.5,54.59,41.13
2016,4,9,8,0,0.0,36.0,3.0,13.0,36.0,34.77,24.07
2016,4,9,8,15,0.0,86.0,3.0,13.0,86.0,83.21,64.89
2016,4,9,8,30,0.0,136.0,3.0,13.0,136.0,133.63,106.57
2016,4,9,8,45,0.0,75.5,3.0,13.0,75.5,73.03,55.87
2016,4,9,9,0,0.0,15.0,3.0,13.0,15.0,14.49,6.6
2016,4,9,9,15,0.0,59.0,3.0,13.0,59.0,57.07,42.33
2016,4,9,9,30,0.0,103.0,3.0,13.0,103.0,99.87,77.68
2016,4,9,9,45,0.5,128.5,3.0,13.5,129.0,125.45,98.28
2016,4,9,10,0,1.0,154.0,3.0,14.0,155.0,151.07,118.67
2016,4,9,10,15,0.5,103.5,3.0,14.0,104.0,100.81,77.61
2016,4,9,10,30,0.0,53.0,3.0,14.0,53.0,51.31,36.92
2016,4,9,10,45,5.5,145.5,3.05,14.5,150.0,146.4,114.52
2016,4,9,11,0,11.0,238.0,3.1,15.0,247.0,242.32,190.42
2016,4,9,11,15,13.5,260.5,3.05,15.0,272.0,266.33,208.86
2016,4,9,11,30,16.0,283.0,3.0,15.0,297.0,290.12,227.21
2016,4,9,11,45,13.5,258.0,2.95,15.0,269.5,262.77,205.68
2016,4,9,12,0,11.0,233.0,2.9,15.0,242.0,235.67,184.43
2016,4,9,12,15,11.0,232.0,2.85,15.0,242.0,234.18,183.29
2016,4,9,12,30,11.0,231.0,2.8,15.0,242.0,232.66,182.1
2016,4,9,12,45,29.0,302.5,2.8,15.0,328.0,315.69,247.28
2016,4,9,13,0,47.0,374.0,2.8,15.0,414.0,395.34,308.3
2016,4,9,13,15,29.0,307.0,2.8,15.0,331.5,315.62,246.82
2016,4,9,13,30,11.0,240.0,2.8,15.0,249.0,238.55,186.85
2016,4,9,13,45,6.5,201.0,2.85,15.0,206.5,197.73,154.93
2016,4,9,14,0,2.0,162.0,2.9,15.0,164.0,157.33,122.87
2016,4,9,14,15,1.0,116.5,2.9,15.0,117.5,113.18,87.45
2016,4,9,14,30,0.0,71.0,2.9,15.0,71.0,68.73,51.29
2016,4,9,14,45,3.0,133.5,2.9,15.0,136.0,130.09,101.7
2016,4,9,15,0,6.0,196.0,2.9,15.0,201.0,189.33,149.72
2016,4,9,15,15,3.0,128.0,2.85,15.0,130.5,124.29,97.25
2016,4,9,15,30,0.0,60.0,2.8,15.0,60.0,58.02,42.93
2016,4,9,15,45,3.0,112.5,2.75,15.0,114.5,109.07,85.44
2016,4,9,16,0,6.0,165.0,2.7,15.0,169.0,156.69,124.69
2016,4,9,16,15,3.0,112.5,2.5,14.5,114.5,107.97,85.06
2016,4,9,16,30,0.0,60.0,2.3,14.0,60.0,57.98,43.69
2016,4,9,16,45,0.0,51.5,2.1,14.0,51.5,49.75,36.87
2016,4,9,17,0,0.0,43.0,1.9,14.0,43.0,41.52,29.94
2016,4,9,17,15,0.0,34.5,1.7,13.5,34.5,33.3,22.96
2016,4,9,17,30,0.0,26.0,1.5,13.0,26.0,25.09,16.9
2016,4,9,17,45,0.0,18.5,1.35,13.0,18.5,17.84,10.22
2016,4,9,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.52
2016,4,9,18,15,0.0,5.5,1.2,12.5,5.5,5.3,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.67,1.75
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,13.01,5.57
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,17.36,9.37
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,22.19,13.55
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,27.02,17.69
2016,4,10,7,45,0.0,34.5,2.2,12.5,34.5,33.31,22.98
2016,4,10,8,0,0.0,41.0,2.2,13.0,41.0,39.6,28.19
2016,4,10,8,15,0.0,57.0,2.2,13.0,57.0,55.09,41.19
2016,4,10,8,30,0.0,73.0,2.2,13.0,73.0,70.6,54.06
2016,4,10,8,45,0.0,91.0,2.2,13.0,91.0,88.06,68.43
2016,4,10,9,0,0.0,109.0,2.2,13.0,109.0,105.88,82.95
2016,4,10,9,15,0.0,131.0,2.25,13.0,131.0,127.7,100.64
2016,4,10,9,30,0.0,153.0,2.3,13.0,153.0,149.53,118.15
2016,4,10,9,45,0.0,140.5,2.35,13.5,140.5,136.92,107.42
2016,4,10,10,0,0.0,128.0,2.4,14.0,128.0,124.47,96.95
2016,4,10,10,15,1.5,147.0,2.45,14.0,148.5,144.48,113.07
2016,4,10,10,30,3.0,166.0,2.5,14.0,169.0,164.48,129.03
2016,4,10,10,45,1.5,154.0,2.55,14.5,156.0,151.22,117.91
2016,4,10,11,0,0.0,142.0,2.6,15.0,143.0,138.03,106.97
2016,4,10,11,15,4.0,173.5,2.65,15.0,177.5,172.34,134.52
2016,4,10,11,30,8.0,205.0,2.7,15.0,212.0,206.52,161.62
2016,4,10,11,45,9.0,213.0,2.8,15.0,221.0,214.89,168.15
2016,4,10,12,0,10.0,221.0,2.9,15.0,230.0,223.16,174.66
2016,4,10,12,15,14.5,263.5,3.0,15.0,276.5,267.72,209.69
2016,4,10,12,30,19.0,306.0,3.1,15.0,323.0,311.73,243.86
2016,4,10,12,45,15.0,271.0,3.25,15.0,284.0,273.79,214.38
2016,4,10,13,0,11.0,236.0,3.4,15.0,245.0,236.26,185.17
2016,4,10,13,15,5.5,152.5,3.5,15.0,157.0,151.49,117.93
2016,4,10,13,30,0.0,69.0,3.6,15.0,69.0,66.84,49.4
2016,4,10,13,45,0.0,52.0,3.7,15.0,52.0,50.35,35.97
2016,4,10,14,0,0.0,35.0,3.8,15.0,35.0,33.87,22.44
2016,4,10,14,15,0.0,69.5,3.8,14.5,69.5,67.29,50.16
2016,4,10,14,30,0.0,104.0,3.8,14.0,104.0,100.59,77.77
2016,4,10,14,45,4.5,156.0,3.8,14.0,159.0,152.08,120.03
2016,4,10,15,0,9.0,208.0,3.8,14.0,214.0,201.82,160.49
2016,4,10,15,15,4.5,185.0,3.75,13.5,188.0,177.72,141.52
2016,4,10,15,30,0.0,162.0,3.7,13.0,162.0,154.14,122.93
2016,4,10,15,45,0.0,152.5,3.7,13.0,152.5,144.84,115.69
2016,4,10,16,0,0.0,143.0,3.7,13.0,143.0,135.52,108.36
2016,4,10,16,15,0.0,108.5,3.6,12.5,108.5,103.71,82.34
2016,4,10,16,30,0.0,74.0,3.5,12.0,74.0,71.55,55.58
2016,4,10,16,45,0.0,63.5,3.45,12.0,63.5,61.37,47.09
2016,4,10,17,0,0.0,53.0,3.4,12.0,53.0,51.2,38.48
2016,4,10,17,15,0.0,43.0,3.15,11.5,43.0,41.52,30.23
2016,4,10,17,30,0.0,33.0,2.9,11.0,33.0,31.85,23.15
2016,4,10,17,45,106.0,39.5,2.65,11.0,52.0,32.45,23.38
2016,4,10,18,0,212.0,46.0,2.4,11.0,71.0,35.44,25.22
2016,4,10,18,15,113.5,27.0,2.25,10.5,39.5,22.52,9.82
2016,4,10,18,30,15.0,8.0,2.1,10.0,8.0,7.86,0.0
2016,4,10,18,45,7.5,4.0,2.0,10.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.0,0.9,9.5,16.0,27.96,0.0
2016,4,11,6,0,117.0,24.0,0.9,10.0,32.0,78.53,39.24
2016,4,11,6,15,224.0,40.5,1.05,10.5,71.5,146.58,111.77
2016,4,11,6,30,331.0,57.0,1.2,11.0,111.0,220.04,176.13
2016,4,11,6,45,212.0,81.5,1.35,11.5,120.5,200.52,163.7
2016,4,11,7,0,93.0,106.0,1.5,12.0,130.0,169.52,138.83
2016,4,11,7,15,111.0,127.0,1.55,12.0,162.5,205.51,169.54
2016,4,11,7,30,129.0,148.0,1.6,12.0,195.0,242.64,200.38
2016,4,11,7,45,392.5,130.5,1.65,12.5,303.5,408.73,337.84
2016,4,11,8,0,656.0,113.0,1.7,13.0,412.0,583.52,474.97
2016,4,11,8,15,451.5,173.5,1.7,13.5,390.5,524.15,423.24
2016,4,11,8,30,247.0,234.0,1.7,14.0,369.0,444.73,356.81
2016,4,11,8,45,176.5,259.0,1.75,14.5,359.5,414.83,331.26
2016,4,11,9,0,106.0,284.0,1.8,15.0,350.0,380.33,301.56
2016,4,11,9,15,80.0,292.0,1.8,15.0,344.0,367.8,290.59
2016,4,11,9,30,54.0,300.0,1.8,15.0,338.0,354.06,278.56
2016,4,11,9,45,62.0,322.0,1.8,15.5,367.5,383.35,300.04
2016,4,11,10,0,70.0,344.0,1.8,16.0,397.0,412.48,320.89
2016,4,11,10,15,56.0,343.0,1.8,16.0,386.5,397.74,308.67
2016,4,11,10,30,42.0,342.0,1.8,16.0,376.0,382.76,296.57
2016,4,11,10,45,42.5,350.5,1.85,16.5,386.0,390.32,301.52
2016,4,11,11,0,43.0,359.0,1.9,17.0,396.0,397.67,306.19
2016,4,11,11,15,42.0,362.0,1.9,17.0,398.0,397.86,306.01
2016,4,11,11,30,41.0,365.0,1.9,17.0,400.0,397.9,305.8
2016,4,11,11,45,40.0,369.0,1.95,17.0,403.5,398.78,306.37
2016,4,11,12,0,39.0,373.0,2.0,17.0,407.0,399.48,306.84
2016,4,11,12,15,24.0,291.0,2.05,17.0,312.0,304.28,235.02
2016,4,11,12,30,9.0,209.0,2.1,17.0,217.0,209.81,162.26
2016,4,11,12,45,23.5,286.0,2.2,17.0,306.5,295.58,229.35
2016,4,11,13,0,38.0,363.0,2.3,17.0,396.0,378.2,292.12
2016,4,11,13,15,27.0,322.0,2.35,17.0,345.5,328.44,254.13
2016,4,11,13,30,16.0,281.0,2.4,17.0,295.0,281.05,218.06
2016,4,11,13,45,16.0,273.0,2.5,17.0,286.5,272.29,211.75
2016,4,11,14,0,16.0,265.0,2.6,17.0,278.0,263.51,205.29
2016,4,11,14,15,15.0,255.0,2.65,17.0,266.5,252.24,196.83
2016,4,11,14,30,14.0,245.0,2.7,17.0,255.0,241.04,188.42
2016,4,11,14,45,11.0,226.5,2.8,17.0,234.5,221.05,173.08
2016,4,11,15,0,8.0,208.0,2.9,17.0,214.0,201.4,157.93
2016,4,11,15,15,6.5,195.0,2.9,16.5,199.5,187.75,147.74
2016,4,11,15,30,5.0,182.0,2.9,16.0,185.0,174.26,137.58
2016,4,11,15,45,2.5,166.0,2.95,16.0,167.5,157.9,124.79
2016,4,11,16,0,0.0,150.0,3.0,16.0,150.0,141.84,112.18
2016,4,11,16,15,2.5,145.5,2.95,15.5,146.5,137.38,109.04
2016,4,11,16,30,5.0,141.0,2.9,15.0,143.0,132.38,105.35
2016,4,11,16,45,2.5,122.5,2.9,15.0,123.5,114.36,90.77
2016,4,11,17,0,0.0,104.0,2.9,15.0,104.0,96.69,76.3
2016,4,11,17,15,204.0,89.0,2.7,14.5,134.5,74.58,54.74
2016,4,11,17,30,408.0,74.0,2.5,14.0,165.0,53.99,42.54
2016,4,11,17,45,330.5,59.0,2.35,13.5,120.0,44.11,33.43
2016,4,11,18,0,253.0,44.0,2.2,13.0,75.0,33.69,23.56
2016,4,11,18,15,141.5,26.5,2.2,12.5,42.5,20.6,9.07
2016,4,11,18,30,30.0,9.0,2.2,12.0,10.0,8.85,0.0
2016,4,11,18,45,15.0,4.5,2.2,12.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.6,10.0,2.0,1.97,0.0
2016,4,12,6,0,0.0,4.0,2.8,10.0,4.0,3.85,0.0
2016,4,12,6,15,0.0,9.5,2.85,10.0,9.5,9.16,2.0
2016,4,12,6,30,0.0,15.0,2.9,10.0,15.0,14.46,6.76
2016,4,12,6,45,0.0,21.5,3.0,10.5,21.5,20.74,12.3
2016,4,12,7,0,0.0,28.0,3.1,11.0,28.0,27.02,17.78
2016,4,12,7,15,0.0,34.5,3.1,11.5,34.5,33.3,23.17
2016,4,12,7,30,0.0,41.0,3.1,12.0,41.0,39.59,28.47
2016,4,12,7,45,0.0,53.0,3.1,12.5,53.0,51.21,38.23
2016,4,12,8,0,0.0,65.0,3.1,13.0,65.0,62.83,47.85
2016,4,12,8,15,0.0,107.5,3.1,13.0,107.5,104.83,82.9
2016,4,12,8,30,0.0,150.0,3.1,13.0,150.0,147.89,118.2
2016,4,12,8,45,5.5,179.0,3.1,13.5,182.0,181.41,145.12
2016,4,12,9,0,11.0,208.0,3.1,14.0,214.0,215.15,171.79
2016,4,12,9,15,7.0,194.0,3.1,14.0,198.0,197.02,156.57
2016,4,12,9,30,3.0,180.0,3.1,14.0,182.0,179.15,141.72
2016,4,12,9,45,48.0,268.5,3.15,14.5,304.5,314.47,250.2
2016,4,12,10,0,93.0,357.0,3.2,15.0,427.0,446.49,351.61
2016,4,12,10,15,129.5,377.5,3.3,15.0,479.5,506.42,396.94
2016,4,12,10,30,166.0,398.0,3.4,15.0,532.0,558.5,436.24
2016,4,12,10,45,203.0,406.0,3.5,15.0,574.5,597.54,465.74
2016,4,12,11,0,240.0,414.0,3.6,15.0,617.0,635.9,494.6
2016,4,12,11,15,265.0,416.0,3.65,15.0,643.0,661.49,513.48
2016,4,12,11,30,290.0,418.0,3.7,15.0,669.0,680.11,527.4
2016,4,12,11,45,204.5,427.5,3.8,15.0,605.5,604.54,469.49
2016,4,12,12,0,119.0,437.0,3.9,15.0,542.0,534.42,415.14
2016,4,12,12,15,122.5,433.5,3.95,15.0,541.0,528.71,411.37
2016,4,12,12,30,126.0,430.0,4.0,15.0,540.0,522.53,406.98
2016,4,12,12,45,179.5,424.5,4.05,15.0,579.5,554.03,432.26
2016,4,12,13,0,233.0,419.0,4.1,15.0,619.0,582.47,454.84
2016,4,12,13,15,229.5,413.0,4.1,15.0,607.0,564.36,441.15
2016,4,12,13,30,226.0,407.0,4.1,15.0,595.0,545.91,427.38
2016,4,12,13,45,184.5,396.0,4.15,15.5,546.5,496.73,389.0
2016,4,12,14,0,143.0,385.0,4.2,16.0,498.0,450.18,352.61
2016,4,12,14,15,333.5,320.0,4.25,15.5,568.0,495.98,392.02
2016,4,12,14,30,524.0,255.0,4.3,15.0,638.0,526.16,417.6
2016,4,12,14,45,568.5,223.5,4.35,15.0,620.0,496.11,393.65
2016,4,12,15,0,613.0,192.0,4.4,15.0,602.0,461.02,365.01
2016,4,12,15,15,652.5,171.5,4.4,14.5,582.0,429.12,338.03
2016,4,12,15,30,692.0,151.0,4.4,14.0,562.0,392.83,306.2
2016,4,12,15,45,668.5,144.5,4.45,14.0,515.0,343.68,263.33
2016,4,12,16,0,645.0,138.0,4.5,14.0,468.0,296.33,221.47
2016,4,12,16,15,521.5,141.5,4.45,13.5,390.5,236.83,173.48
2016,4,12,16,30,398.0,145.0,4.4,13.0,313.0,188.68,136.6
2016,4,12,16,45,347.0,137.0,4.35,13.0,269.5,157.39,112.4
2016,4,12,17,0,296.0,129.0,4.3,13.0,226.0,126.14,90.5
2016,4,12,17,15,257.0,110.0,4.15,12.5,183.0,92.0,68.71
2016,4,12,17,30,218.0,91.0,4.0,12.0,140.0,70.79,57.88
2016,4,12,17,45,167.0,70.0,3.85,11.5,102.0,55.57,43.91
2016,4,12,18,0,116.0,49.0,3.7,11.0,64.0,39.76,29.11
2016,4,12,18,15,58.0,28.5,3.7,10.5,36.0,25.01,13.01
2016,4,12,18,30,0.0,8.0,3.7,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,3.7,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,14.0,2.2,8.5,19.0,32.38,0.0
2016,4,13,6,0,131.0,28.0,2.4,9.0,38.0,91.41,56.63
2016,4,13,6,15,242.5,44.0,2.55,9.5,79.5,159.34,123.99
2016,4,13,6,30,354.0,60.0,2.7,10.0,121.0,235.84,191.46
2016,4,13,6,45,440.5,69.5,2.9,10.5,172.0,304.42,251.93
2016,4,13,7,0,527.0,79.0,3.1,11.0,223.0,379.85,316.77
2016,4,13,7,15,579.5,86.5,3.1,11.5,276.5,440.38,367.47
2016,4,13,7,30,632.0,94.0,3.1,12.0,330.0,504.0,418.97
2016,4,13,7,45,670.0,100.0,3.15,12.5,382.5,559.29,462.36
2016,4,13,8,0,708.0,106.0,3.2,13.0,435.0,615.77,505.43
2016,4,13,8,15,735.0,111.0,3.25,13.5,485.5,664.07,541.04
2016,4,13,8,30,762.0,116.0,3.3,14.0,536.0,712.1,574.73
2016,4,13,8,45,784.0,119.0,3.35,14.5,583.5,750.64,600.51
2016,4,13,9,0,806.0,122.0,3.4,15.0,631.0,790.98,627.31
2016,4,13,9,15,821.0,125.0,3.4,15.0,672.5,824.08,649.47
2016,4,13,9,30,836.0,128.0,3.4,15.0,714.0,855.17,670.09
2016,4,13,9,45,861.5,122.5,3.4,15.5,753.0,883.9,687.67
2016,4,13,10,0,887.0,117.0,3.4,16.0,792.0,905.89,700.41
2016,4,13,10,15,894.5,119.0,3.45,16.0,821.0,922.48,711.08
2016,4,13,10,30,902.0,121.0,3.5,16.0,850.0,936.16,719.86
2016,4,13,10,45,905.5,123.0,3.55,16.5,871.5,943.23,722.83
2016,4,13,11,0,909.0,125.0,3.6,17.0,893.0,947.19,723.82
2016,4,13,11,15,911.5,125.5,3.65,17.0,907.0,945.62,722.49
2016,4,13,11,30,914.0,126.0,3.7,17.0,921.0,940.94,719.2
2016,4,13,11,45,913.0,128.0,3.75,17.0,926.0,931.57,712.79
2016,4,13,12,0,912.0,130.0,3.8,17.0,931.0,919.2,704.43
2016,4,13,12,15,911.0,130.0,3.85,17.0,929.0,901.94,692.76
2016,4,13,12,30,910.0,130.0,3.9,17.0,927.0,881.87,679.19
2016,4,13,12,45,903.5,132.0,3.95,17.0,916.0,856.54,661.94
2016,4,13,13,0,897.0,134.0,4.0,17.0,905.0,828.82,642.99
