Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,924.0,119.0,3.1,18.0,953.0,903.7,685.88
2016,4,23,12,45,599.5,275.5,3.15,18.0,814.5,764.6,586.12
2016,4,23,13,0,275.0,432.0,3.2,18.0,676.0,633.85,484.03
2016,4,23,13,15,590.0,275.5,3.3,18.0,784.5,718.08,554.91
2016,4,23,13,30,905.0,119.0,3.4,18.0,893.0,784.63,607.45
2016,4,23,13,45,893.5,120.5,3.55,18.0,866.0,746.12,580.66
2016,4,23,14,0,882.0,122.0,3.7,18.0,839.0,706.23,552.18
2016,4,23,14,15,872.5,120.0,3.8,18.0,806.5,663.26,519.91
2016,4,23,14,30,863.0,118.0,3.9,18.0,774.0,619.22,486.07
2016,4,23,14,45,631.5,200.5,4.0,18.0,667.5,524.28,410.95
2016,4,23,15,0,400.0,283.0,4.1,18.0,561.0,454.71,355.09
2016,4,23,15,15,597.5,198.0,4.1,17.5,584.0,445.59,348.0
2016,4,23,15,30,795.0,113.0,4.1,17.0,607.0,423.32,327.53
2016,4,23,15,45,767.0,112.0,4.1,17.0,558.0,372.56,283.64
2016,4,23,16,0,739.0,111.0,4.1,17.0,509.0,320.34,238.11
2016,4,23,16,15,710.5,106.0,4.05,16.5,458.5,270.01,194.16
2016,4,23,16,30,682.0,101.0,4.0,16.0,408.0,222.26,152.53
2016,4,23,16,45,638.0,96.0,4.0,15.5,355.5,174.85,113.14
2016,4,23,17,0,594.0,91.0,4.0,15.0,303.0,132.0,80.43
2016,4,23,17,15,540.0,83.0,3.9,14.5,252.0,90.69,54.23
2016,4,23,17,30,486.0,75.0,3.8,14.0,201.0,55.24,43.79
2016,4,23,17,45,399.5,65.0,3.7,13.5,153.0,47.61,36.84
2016,4,23,18,0,313.0,55.0,3.6,13.0,105.0,41.49,30.98
2016,4,23,18,15,204.5,39.0,3.55,12.5,66.5,30.04,19.98
2016,4,23,18,30,96.0,23.0,3.5,12.0,28.0,19.3,3.2
2016,4,23,18,45,48.0,11.5,3.5,11.5,14.0,11.3,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,8.85,0.0
2016,4,24,5,45,105.5,27.5,2.55,9.5,40.5,74.72,43.42
2016,4,24,6,0,211.0,46.0,2.9,10.0,72.0,148.51,114.74
2016,4,24,6,15,301.0,61.0,2.9,10.0,117.0,212.46,171.99
2016,4,24,6,30,391.0,76.0,2.9,10.0,162.0,284.89,235.83
2016,4,24,6,45,461.0,85.5,2.9,10.5,213.5,348.37,290.85
2016,4,24,7,0,531.0,95.0,2.9,11.0,265.0,420.1,350.93
2016,4,24,7,15,539.0,103.5,2.85,11.5,302.0,456.77,380.67
2016,4,24,7,30,547.0,112.0,2.8,12.0,339.0,492.81,408.87
2016,4,24,7,45,508.0,140.0,2.8,12.5,372.5,514.24,423.74
2016,4,24,8,0,469.0,168.0,2.8,13.0,406.0,534.85,437.27
2016,4,24,8,15,618.0,146.0,2.8,13.5,492.0,640.47,519.15
2016,4,24,8,30,767.0,124.0,2.8,14.0,578.0,750.44,599.32
2016,4,24,8,45,798.0,122.0,2.8,14.5,627.0,790.92,625.12
2016,4,24,9,0,829.0,120.0,2.8,15.0,676.0,833.72,652.72
2016,4,24,9,15,843.5,123.0,2.7,15.5,717.0,866.74,672.24
2016,4,24,9,30,858.0,126.0,2.6,16.0,758.0,897.66,690.04
2016,4,24,9,45,872.5,126.0,2.55,16.5,794.5,923.05,704.22
2016,4,24,10,0,887.0,126.0,2.5,17.0,831.0,940.95,713.24
2016,4,24,10,15,894.5,127.5,2.5,17.0,860.0,956.58,722.62
2016,4,24,10,30,902.0,129.0,2.5,17.0,889.0,969.33,730.16
2016,4,24,10,45,908.0,129.5,2.5,17.5,910.5,976.68,732.83
2016,4,24,11,0,914.0,130.0,2.5,18.0,932.0,980.99,733.63
2016,4,24,11,15,572.5,290.5,2.7,18.0,795.5,829.74,628.9
2016,4,24,11,30,231.0,451.0,2.9,18.0,659.0,662.87,502.39
2016,4,24,11,45,184.0,455.5,3.15,18.5,622.0,619.21,470.59
2016,4,24,12,0,137.0,460.0,3.4,19.0,585.0,575.96,437.82
2016,4,24,12,15,335.0,408.5,3.6,19.0,712.0,694.74,530.4
2016,4,24,12,30,533.0,357.0,3.8,19.0,839.0,804.73,613.48
2016,4,24,12,45,710.5,253.0,4.05,19.0,888.0,836.44,641.6
2016,4,24,13,0,888.0,149.0,4.3,19.0,937.0,857.49,658.93
2016,4,24,13,15,883.0,148.5,4.45,18.5,919.0,826.38,639.33
2016,4,24,13,30,878.0,148.0,4.6,18.0,901.0,793.14,618.34
2016,4,24,13,45,655.0,240.0,4.8,18.0,792.5,687.97,538.66
2016,4,24,14,0,432.0,332.0,5.0,18.0,684.0,596.16,466.27
2016,4,24,14,15,419.0,324.0,5.1,17.5,655.0,560.78,440.63
2016,4,24,14,30,406.0,316.0,5.2,17.0,626.0,528.52,416.59
2016,4,24,14,45,543.0,247.0,5.3,17.0,639.5,519.42,410.97
2016,4,24,15,0,680.0,178.0,5.4,17.0,653.0,499.8,395.56
2016,4,24,15,15,554.0,208.0,5.45,16.5,579.5,436.22,344.22
2016,4,24,15,30,428.0,238.0,5.5,16.0,506.0,382.07,300.57
2016,4,24,15,45,511.0,207.0,5.55,15.5,502.0,362.24,282.2
2016,4,24,16,0,594.0,176.0,5.6,15.0,498.0,334.16,255.38
2016,4,24,16,15,561.0,167.0,5.55,14.5,448.0,285.97,213.96
2016,4,24,16,30,528.0,158.0,5.5,14.0,398.0,240.87,175.38
2016,4,24,16,45,510.5,140.5,5.45,13.5,349.0,194.42,136.07
2016,4,24,17,0,493.0,123.0,5.4,13.0,300.0,149.88,100.4
2016,4,24,17,15,437.0,110.5,5.25,12.5,249.0,109.14,73.23
2016,4,24,17,30,381.0,98.0,5.1,12.0,198.0,74.23,61.14
2016,4,24,17,45,321.5,80.5,4.95,11.5,151.5,59.81,48.06
2016,4,24,18,0,262.0,63.0,4.8,11.0,105.0,47.93,36.96
2016,4,24,18,15,166.5,43.5,4.65,10.5,66.5,35.52,24.97
2016,4,24,18,30,71.0,24.0,4.5,10.0,28.0,20.1,5.13
2016,4,24,18,45,35.5,12.0,4.4,10.0,14.0,11.8,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,67.0,5.5,3.6,5.5,7.0,0.0,0.0
2016,4,25,5,30,134.0,11.0,3.8,6.0,14.0,48.45,0.0
2016,4,25,5,45,289.0,22.5,4.05,6.5,51.5,137.13,88.1
2016,4,25,6,0,444.0,34.0,4.3,7.0,89.0,223.55,175.86
2016,4,25,6,15,531.0,41.5,4.55,7.5,138.5,289.74,237.78
2016,4,25,6,30,618.0,49.0,4.8,8.0,188.0,361.15,302.83
2016,4,25,6,45,671.0,55.5,5.05,8.5,242.0,423.94,359.21
2016,4,25,7,0,724.0,62.0,5.3,9.0,296.0,490.33,416.8
2016,4,25,7,15,761.5,66.5,5.4,9.5,351.0,548.25,465.44
2016,4,25,7,30,799.0,71.0,5.5,10.0,406.0,607.67,513.79
2016,4,25,7,45,826.5,74.5,5.65,10.5,460.0,660.26,554.93
2016,4,25,8,0,854.0,78.0,5.8,11.0,514.0,712.91,593.96
2016,4,25,8,15,873.5,81.0,5.8,11.5,565.0,754.18,622.9
2016,4,25,8,30,893.0,84.0,5.8,12.0,616.0,798.83,654.01
2016,4,25,8,45,909.5,85.5,5.8,12.5,663.0,838.02,680.5
2016,4,25,9,0,926.0,87.0,5.8,13.0,710.0,875.49,705.38
2016,4,25,9,15,936.5,89.0,5.8,13.0,751.5,906.37,726.5
2016,4,25,9,30,947.0,91.0,5.8,13.0,793.0,934.78,745.78
2016,4,25,9,45,956.0,92.0,5.85,13.5,828.5,958.12,760.19
2016,4,25,10,0,965.0,93.0,5.9,14.0,864.0,978.63,772.56
2016,4,25,10,15,970.0,94.5,5.9,14.0,892.0,993.02,781.76
2016,4,25,10,30,975.0,96.0,5.9,14.0,920.0,1004.25,788.81
2016,4,25,10,45,979.5,96.0,5.9,14.5,941.0,1010.21,790.7
2016,4,25,11,0,984.0,96.0,5.9,15.0,962.0,1012.9,790.41
2016,4,25,11,15,986.0,96.5,5.8,15.0,975.0,1010.5,787.49
2016,4,25,11,30,988.0,97.0,5.7,15.0,988.0,1004.79,782.38
2016,4,25,11,45,986.5,98.5,5.65,15.5,992.5,993.63,772.4
2016,4,25,12,0,985.0,100.0,5.6,16.0,997.0,979.3,760.35
2016,4,25,12,15,984.0,99.5,5.45,16.0,994.0,960.35,745.98
2016,4,25,12,30,983.0,99.0,5.3,16.0,991.0,938.41,729.61
2016,4,25,12,45,971.5,104.5,5.2,16.5,977.5,910.64,708.13
2016,4,25,13,0,960.0,110.0,5.1,17.0,964.0,880.52,685.12
2016,4,25,13,15,956.0,109.0,4.95,17.0,945.0,847.94,661.44
2016,4,25,13,30,952.0,108.0,4.8,17.0,926.0,813.06,636.12
2016,4,25,13,45,946.0,106.5,4.65,17.0,900.0,774.14,607.85
2016,4,25,14,0,940.0,105.0,4.5,17.0,874.0,733.39,578.08
2016,4,25,14,15,932.0,103.5,4.4,17.0,841.0,689.72,544.19
2016,4,25,14,30,924.0,102.0,4.3,17.0,808.0,644.73,508.69
2016,4,25,14,45,914.0,99.5,4.2,17.0,769.0,596.63,470.15
2016,4,25,15,0,904.0,97.0,4.1,17.0,730.0,547.81,430.33
2016,4,25,15,15,890.0,94.5,4.0,17.0,685.0,496.65,387.72
2016,4,25,15,30,876.0,92.0,3.9,17.0,640.0,445.58,344.15
2016,4,25,15,45,859.5,88.5,3.8,17.0,591.5,388.98,295.38
2016,4,25,16,0,843.0,85.0,3.7,17.0,543.0,337.09,249.33
2016,4,25,16,15,818.0,81.5,3.5,16.5,491.0,284.0,202.4
2016,4,25,16,30,793.0,78.0,3.3,16.0,439.0,233.05,157.34
2016,4,25,16,45,758.5,73.5,3.15,15.5,385.0,182.02,113.93
2016,4,25,17,0,724.0,69.0,3.0,15.0,331.0,134.51,76.58
2016,4,25,17,15,675.0,63.5,2.8,14.0,277.0,88.92,47.23
2016,4,25,17,30,626.0,58.0,2.6,13.0,223.0,44.93,28.27
2016,4,25,17,45,547.0,51.0,2.45,12.5,172.0,35.25,26.01
2016,4,25,18,0,468.0,44.0,2.3,12.0,121.0,32.03,22.83
2016,4,25,18,15,346.5,33.0,2.35,11.5,78.5,24.86,15.83
2016,4,25,18,30,225.0,22.0,2.4,11.0,36.0,17.15,4.55
2016,4,25,18,45,112.5,11.0,2.45,10.5,18.0,10.81,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.3,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.3,6.0,12.0,11.8,0.0
2016,4,26,5,45,98.5,28.0,1.35,7.0,40.5,74.22,48.21
2016,4,26,6,0,197.0,44.0,1.4,8.0,69.0,141.36,110.61
2016,4,26,6,15,242.0,62.0,1.55,8.5,107.5,189.97,154.65
2016,4,26,6,30,287.0,80.0,1.7,9.0,146.0,242.45,201.12
2016,4,26,6,45,312.0,98.5,1.85,10.0,187.0,288.73,240.86
2016,4,26,7,0,337.0,117.0,2.0,11.0,228.0,336.61,280.54
2016,4,26,7,15,366.5,131.0,2.05,11.5,270.0,383.51,318.66
2016,4,26,7,30,396.0,145.0,2.1,12.0,312.0,432.02,356.99
2016,4,26,7,45,418.0,161.5,2.2,13.0,358.0,479.55,392.77
2016,4,26,8,0,440.0,178.0,2.3,14.0,404.0,527.54,427.92
2016,4,26,8,15,628.5,141.0,2.3,14.0,498.5,646.25,520.59
2016,4,26,8,30,817.0,104.0,2.3,14.0,593.0,768.68,609.28
2016,4,26,8,45,714.0,149.0,2.35,14.5,600.0,759.45,599.01
2016,4,26,9,0,611.0,194.0,2.4,15.0,607.0,738.18,580.31
2016,4,26,9,15,607.0,212.0,2.4,15.0,643.0,765.84,598.84
2016,4,26,9,30,603.0,230.0,2.4,15.0,679.0,791.07,615.06
2016,4,26,9,45,596.5,248.5,2.4,15.5,709.0,812.1,627.0
2016,4,26,10,0,590.0,267.0,2.4,16.0,739.0,829.04,636.08
2016,4,26,10,15,722.5,208.5,2.45,16.0,807.0,895.73,684.22
2016,4,26,10,30,855.0,150.0,2.5,16.0,875.0,956.5,724.65
2016,4,26,10,45,687.5,247.5,2.6,16.0,839.0,904.97,688.99
2016,4,26,11,0,520.0,345.0,2.7,16.0,803.0,843.79,641.77
2016,4,26,11,15,501.0,357.5,2.85,16.0,804.5,833.26,634.89
2016,4,26,11,30,482.0,370.0,3.0,16.0,806.0,820.91,626.25
2016,4,26,11,45,444.5,382.5,3.2,16.5,787.0,790.19,603.4
2016,4,26,12,0,407.0,395.0,3.4,17.0,768.0,758.6,579.86
2016,4,26,12,15,341.5,421.0,3.5,17.0,733.0,713.87,546.45
2016,4,26,12,30,276.0,447.0,3.6,17.0,698.0,672.07,514.85
2016,4,26,12,45,357.0,409.0,3.7,17.0,730.0,693.01,533.13
2016,4,26,13,0,438.0,371.0,3.8,17.0,762.0,709.44,547.57
2016,4,26,13,15,628.5,271.5,3.85,17.0,820.0,747.82,580.7
2016,4,26,13,30,819.0,172.0,3.9,17.0,878.0,775.21,604.73
2016,4,26,13,45,823.0,163.0,3.95,17.0,855.5,740.03,579.13
2016,4,26,14,0,827.0,154.0,4.0,17.0,833.0,702.75,551.67
2016,4,26,14,15,817.5,151.5,4.05,17.0,801.0,660.85,519.95
2016,4,26,14,30,808.0,149.0,4.1,17.0,769.0,618.08,486.91
2016,4,26,14,45,800.0,144.0,4.15,17.0,732.0,573.17,451.55
2016,4,26,15,0,792.0,139.0,4.2,17.0,695.0,527.66,414.86
2016,4,26,15,15,775.0,135.5,4.2,16.5,651.5,478.95,375.42
2016,4,26,15,30,758.0,132.0,4.2,16.0,608.0,427.47,332.81
2016,4,26,15,45,736.5,127.5,4.2,16.0,561.0,377.36,289.66
2016,4,26,16,0,715.0,123.0,4.2,16.0,514.0,328.75,246.98
2016,4,26,16,15,689.5,109.0,4.2,15.5,456.5,272.51,198.34
2016,4,26,16,30,664.0,95.0,4.2,15.0,399.0,218.68,151.54
2016,4,26,16,45,629.0,95.0,4.25,14.5,355.0,177.75,116.66
2016,4,26,17,0,594.0,95.0,4.3,14.0,311.0,140.52,87.49
2016,4,26,17,15,541.5,86.5,4.2,13.0,259.5,98.57,59.69
2016,4,26,17,30,489.0,78.0,4.1,12.0,208.0,62.31,43.23
2016,4,26,17,45,412.0,67.0,4.0,11.5,160.0,48.86,38.32
2016,4,26,18,0,335.0,56.0,3.9,11.0,112.0,42.0,31.8
2016,4,26,18,15,230.0,40.5,3.85,10.5,73.0,31.02,21.3
2016,4,26,18,30,125.0,25.0,3.8,10.0,34.0,19.49,6.92
2016,4,26,18,45,62.5,12.5,3.8,10.0,17.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,6.5,2.55,8.5,8.0,6.39,0.0
2016,4,27,5,30,79.0,13.0,2.8,9.0,16.0,35.47,0.0
2016,4,27,5,45,206.5,27.0,3.1,9.5,50.5,116.39,79.19
2016,4,27,6,0,334.0,41.0,3.4,10.0,85.0,191.91,150.47
2016,4,27,6,15,420.5,51.0,3.45,10.5,132.0,256.38,208.63
2016,4,27,6,30,507.0,61.0,3.5,11.0,179.0,328.56,272.23
2016,4,27,6,45,253.5,62.5,3.6,11.5,121.5,215.4,180.02
2016,4,27,7,0,0.0,64.0,3.7,12.0,64.0,61.86,47.49
2016,4,27,7,15,339.0,79.0,3.8,12.0,223.5,306.65,259.35
2016,4,27,7,30,678.0,94.0,3.9,12.0,383.0,562.42,468.99
2016,4,27,7,45,397.0,159.5,4.0,12.5,334.0,463.92,384.03
2016,4,27,8,0,116.0,225.0,4.1,13.0,285.0,329.88,269.39
2016,4,27,8,15,128.5,249.0,4.15,13.0,321.5,367.81,299.68
2016,4,27,8,30,141.0,273.0,4.2,13.0,358.0,405.98,329.29
2016,4,27,8,45,70.5,176.0,4.3,13.5,218.5,243.66,197.41
2016,4,27,9,0,0.0,79.0,4.4,14.0,79.0,76.46,58.01
2016,4,27,9,15,29.0,204.0,4.5,14.0,226.0,231.76,185.6
2016,4,27,9,30,58.0,329.0,4.6,14.0,373.0,389.29,310.05
2016,4,27,9,45,29.0,236.0,4.75,14.0,258.5,264.45,210.39
2016,4,27,10,0,0.0,143.0,4.9,14.0,144.0,139.26,108.72
2016,4,27,10,15,6.0,195.0,5.0,14.0,200.5,196.16,154.86
2016,4,27,10,30,12.0,247.0,5.1,14.0,257.0,253.21,200.32
2016,4,27,10,45,7.5,201.5,5.2,14.0,208.0,203.64,160.45
2016,4,27,11,0,3.0,156.0,5.3,14.0,159.0,154.57,120.82
2016,4,27,11,15,1.5,121.0,5.35,14.0,122.5,118.9,91.89
2016,4,27,11,30,0.0,86.0,5.4,14.0,86.0,83.41,62.93
2016,4,27,11,45,184.5,251.5,5.5,14.0,420.5,421.23,339.15
2016,4,27,12,0,369.0,417.0,5.6,14.0,755.0,744.8,586.43
2016,4,27,12,15,631.5,283.0,5.6,14.0,859.5,837.03,661.61
2016,4,27,12,30,894.0,149.0,5.6,14.0,964.0,913.85,719.89
2016,4,27,12,45,885.0,153.0,5.6,14.5,952.5,888.21,699.72
2016,4,27,13,0,876.0,157.0,5.6,15.0,941.0,861.64,679.51
2016,4,27,13,15,871.5,156.0,5.5,15.0,922.5,830.21,656.55
2016,4,27,13,30,867.0,155.0,5.4,15.0,904.0,796.77,632.12
2016,4,27,13,45,563.5,275.0,5.35,15.0,756.5,659.62,523.71
2016,4,27,14,0,260.0,395.0,5.3,15.0,609.0,541.33,427.04
2016,4,27,14,15,403.5,330.0,5.15,15.0,647.0,558.97,443.54
2016,4,27,14,30,547.0,265.0,5.0,15.0,685.0,567.23,451.24
2016,4,27,14,45,306.0,288.5,4.9,15.0,521.5,431.41,343.01
2016,4,27,15,0,65.0,312.0,4.8,15.0,358.0,320.42,253.82
2016,4,27,15,15,59.0,289.0,4.65,15.0,329.0,292.4,232.09
2016,4,27,15,30,53.0,266.0,4.5,15.0,300.0,265.05,210.58
2016,4,27,15,45,250.5,229.5,4.4,15.0,369.5,293.29,231.02
2016,4,27,16,0,448.0,193.0,4.3,15.0,439.0,306.56,236.14
2016,4,27,16,15,420.0,178.0,4.05,14.5,391.5,261.72,198.24
2016,4,27,16,30,392.0,163.0,3.8,14.0,344.0,219.63,162.88
2016,4,27,16,45,496.5,129.0,3.55,14.0,329.5,186.89,129.99
2016,4,27,17,0,601.0,95.0,3.3,14.0,315.0,143.0,89.04
2016,4,27,17,15,548.5,86.5,3.15,13.5,263.5,100.59,60.54
2016,4,27,17,30,496.0,78.0,3.0,13.0,212.0,63.85,43.23
2016,4,27,17,45,434.5,66.0,2.9,13.0,164.5,48.21,37.53
2016,4,27,18,0,373.0,54.0,2.8,13.0,117.0,40.31,30.09
2016,4,27,18,15,266.0,39.5,2.8,12.5,76.5,30.13,20.42
2016,4,27,18,30,159.0,25.0,2.8,12.0,36.0,19.43,7.56
2016,4,27,18,45,79.5,12.5,2.85,11.5,18.0,12.29,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,62.5,7.0,2.15,6.5,9.5,22.21,0.0
2016,4,28,5,30,125.0,14.0,2.4,7.0,19.0,60.5,0.0
2016,4,28,5,45,258.5,26.5,2.7,8.0,55.5,135.65,95.39
2016,4,28,6,0,392.0,39.0,3.0,9.0,92.0,213.25,168.32
2016,4,28,6,15,476.0,47.5,3.0,9.5,140.0,277.8,226.95
2016,4,28,6,30,560.0,56.0,3.0,10.0,188.0,349.8,290.51
2016,4,28,6,45,615.5,62.5,3.0,11.0,240.5,411.37,343.2
2016,4,28,7,0,671.0,69.0,3.0,12.0,293.0,476.9,397.0
2016,4,28,7,15,709.0,73.5,3.05,12.5,346.0,530.58,440.36
2016,4,28,7,30,747.0,78.0,3.1,13.0,399.0,588.41,485.48
2016,4,28,7,45,776.0,81.5,3.2,14.0,451.5,640.13,523.37
2016,4,28,8,0,805.0,85.0,3.3,15.0,504.0,692.11,559.12
2016,4,28,8,15,825.5,88.5,3.35,15.5,553.5,737.56,590.04
2016,4,28,8,30,846.0,92.0,3.4,16.0,603.0,782.09,619.77
2016,4,28,8,45,863.0,93.5,3.45,16.5,649.0,815.52,641.04
2016,4,28,9,0,880.0,95.0,3.5,17.0,695.0,852.12,664.43
2016,4,28,9,15,892.0,97.0,3.5,17.5,736.0,883.12,683.3
2016,4,28,9,30,904.0,99.0,3.5,18.0,777.0,911.84,700.46
2016,4,28,9,45,920.5,96.5,3.55,18.5,813.5,937.31,715.58
2016,4,28,10,0,937.0,94.0,3.6,19.0,850.0,960.34,729.0
2016,4,28,10,15,943.5,95.5,3.65,19.0,878.5,975.75,738.65
2016,4,28,10,30,950.0,97.0,3.7,19.0,907.0,988.11,746.39
2016,4,28,10,45,954.5,98.0,3.75,19.5,928.5,994.96,749.1
2016,4,28,11,0,959.0,99.0,3.8,20.0,950.0,998.61,749.8
2016,4,28,11,15,962.0,99.5,3.85,20.0,963.5,997.12,748.61
2016,4,28,11,30,965.0,100.0,3.9,20.0,977.0,992.42,745.42
2016,4,28,11,45,965.5,100.5,3.95,20.5,982.5,982.24,737.23
2016,4,28,12,0,966.0,101.0,4.0,21.0,988.0,968.93,727.09
2016,4,28,12,15,966.0,101.0,4.05,21.0,985.5,951.64,715.74
2016,4,28,12,30,966.0,101.0,4.1,21.0,983.0,931.39,702.44
2016,4,28,12,45,961.5,102.0,4.15,21.5,972.0,905.47,683.95
2016,4,28,13,0,957.0,103.0,4.2,22.0,961.0,876.98,663.75
2016,4,28,13,15,953.5,102.5,4.2,22.0,943.0,845.43,642.45
2016,4,28,13,30,950.0,102.0,4.2,22.0,925.0,811.56,619.45
2016,4,28,13,45,944.0,101.0,4.2,22.0,899.0,773.27,593.2
2016,4,28,14,0,938.0,100.0,4.2,22.0,873.0,733.15,565.47
2016,4,28,14,15,930.5,98.5,4.15,21.5,840.5,689.96,534.48
2016,4,28,14,30,923.0,97.0,4.1,21.0,808.0,645.44,501.33
2016,4,28,14,45,910.5,96.5,4.1,21.0,769.0,597.9,464.23
2016,4,28,15,0,898.0,96.0,4.1,21.0,730.0,549.85,425.85
2016,4,28,15,15,884.0,93.5,4.1,20.5,686.0,499.03,385.17
2016,4,28,15,30,870.0,91.0,4.1,20.0,642.0,448.31,343.34
2016,4,28,15,45,845.0,90.5,4.15,20.0,592.0,391.56,295.32
2016,4,28,16,0,820.0,90.0,4.2,20.0,542.0,340.34,250.68
2016,4,28,16,15,795.5,86.5,4.25,19.5,491.0,288.52,205.52
2016,4,28,16,30,771.0,83.0,4.3,19.0,440.0,238.8,161.97
2016,4,28,16,45,729.0,80.5,4.35,18.5,385.5,189.3,120.32
2016,4,28,17,0,687.0,78.0,4.4,18.0,331.0,140.39,81.84
2016,4,28,17,15,638.5,71.5,4.45,17.0,278.0,95.44,51.79
2016,4,28,17,30,590.0,65.0,4.5,16.0,225.0,55.66,33.49
2016,4,28,17,45,511.5,57.5,4.55,15.0,174.5,40.34,30.26
2016,4,28,18,0,433.0,50.0,4.6,14.0,124.0,36.99,27.05
2016,4,28,18,15,320.0,38.0,4.55,13.0,82.0,29.08,19.52
2016,4,28,18,30,207.0,26.0,4.5,12.0,40.0,20.21,8.72
2016,4,28,18,45,103.5,13.0,4.5,11.5,20.0,12.78,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.0,2.05,8.5,8.0,7.86,0.0
2016,4,29,5,30,0.0,16.0,2.3,9.0,16.0,15.76,0.0
2016,4,29,5,45,105.5,36.0,2.55,9.5,50.5,88.77,62.56
2016,4,29,6,0,211.0,56.0,2.8,10.0,85.0,157.24,123.99
2016,4,29,6,15,294.5,71.0,2.8,10.0,130.5,225.61,184.38
2016,4,29,6,30,378.0,86.0,2.8,10.0,176.0,295.86,245.94
2016,4,29,6,45,449.5,95.0,2.85,10.5,227.5,359.93,300.92
2016,4,29,7,0,521.0,104.0,2.9,11.0,279.0,429.74,359.06
2016,4,29,7,15,463.0,125.5,2.9,11.0,301.0,439.49,366.67
2016,4,29,7,30,405.0,147.0,2.9,11.0,323.0,443.22,368.77
2016,4,29,7,45,543.5,138.0,2.95,11.5,405.0,543.19,449.17
2016,4,29,8,0,682.0,129.0,3.0,12.0,487.0,656.73,536.84
2016,4,29,8,15,706.5,134.0,3.05,12.0,535.0,702.7,570.28
2016,4,29,8,30,731.0,139.0,3.1,12.0,583.0,748.23,602.54
2016,4,29,8,45,751.5,142.0,3.2,12.5,628.5,787.53,628.94
2016,4,29,9,0,772.0,145.0,3.3,13.0,674.0,825.64,654.21
2016,4,29,9,15,786.0,148.5,3.35,13.0,713.5,853.97,673.16
2016,4,29,9,30,800.0,152.0,3.4,13.0,753.0,883.71,693.16
2016,4,29,9,45,828.0,144.5,3.45,13.5,791.0,912.3,710.96
2016,4,29,10,0,856.0,137.0,3.5,14.0,829.0,938.9,727.3
2016,4,29,10,15,863.5,138.5,3.55,14.0,857.0,953.89,736.87
2016,4,29,10,30,871.0,140.0,3.6,14.0,885.0,961.01,741.16
2016,4,29,10,45,876.0,141.5,3.65,14.5,906.0,968.15,744.28
2016,4,29,11,0,881.0,143.0,3.7,15.0,927.0,972.34,745.46
2016,4,29,11,15,884.5,144.0,3.85,15.5,940.5,971.67,744.07
2016,4,29,11,30,888.0,145.0,4.0,16.0,954.0,968.02,740.74
2016,4,29,11,45,888.5,146.0,4.2,16.5,959.0,958.67,733.84
2016,4,29,12,0,889.0,147.0,4.4,17.0,964.0,946.46,725.26
2016,4,29,12,15,889.0,146.5,4.5,17.0,962.0,929.57,714.4
2016,4,29,12,30,889.0,146.0,4.6,17.0,960.0,910.0,701.67
2016,4,29,12,45,885.0,146.5,4.75,17.5,949.5,885.4,684.37
2016,4,29,13,0,881.0,147.0,4.9,18.0,939.0,858.47,665.35
2016,4,29,13,15,877.0,146.0,4.9,18.0,921.0,827.94,644.06
2016,4,29,13,30,873.0,145.0,4.9,18.0,903.0,795.35,621.23
2016,4,29,13,45,865.5,144.0,4.95,18.0,877.5,757.68,594.82
2016,4,29,14,0,858.0,143.0,5.0,18.0,852.0,718.66,566.0
2016,4,29,14,15,848.5,141.0,5.0,18.0,819.5,676.12,533.42
2016,4,29,14,30,839.0,139.0,5.0,18.0,787.0,632.64,499.51
2016,4,29,14,45,826.5,136.0,5.0,18.0,748.5,585.83,462.36
2016,4,29,15,0,814.0,133.0,5.0,18.0,710.0,538.75,424.19
2016,4,29,15,15,798.0,130.0,4.95,17.5,666.5,489.98,384.47
2016,4,29,15,30,782.0,127.0,4.9,17.0,623.0,441.7,344.11
2016,4,29,15,45,762.5,122.0,4.85,17.0,575.5,387.59,297.7
2016,4,29,16,0,743.0,117.0,4.8,17.0,528.0,337.92,254.0
2016,4,29,16,15,715.5,112.5,4.7,16.5,477.5,287.97,210.22
2016,4,29,16,30,688.0,108.0,4.6,16.0,427.0,240.49,168.52
2016,4,29,16,45,657.0,100.0,4.55,16.0,376.0,192.04,126.89
2016,4,29,17,0,626.0,92.0,4.5,16.0,325.0,146.77,90.35
2016,4,29,17,15,574.5,84.5,4.4,15.0,272.5,103.82,61.15
2016,4,29,17,30,523.0,77.0,4.3,14.0,220.0,66.41,42.88
2016,4,29,17,45,452.5,66.5,4.2,13.5,171.5,48.24,37.5
2016,4,29,18,0,382.0,56.0,4.1,13.0,123.0,41.72,31.38
2016,4,29,18,15,271.5,42.0,4.05,12.5,82.0,32.01,22.17
2016,4,29,18,30,161.0,28.0,4.0,12.0,41.0,21.8,10.43
2016,4,29,18,45,80.5,14.0,4.0,11.5,20.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,8.5,3.1,9.5,11.0,23.64,0.0
2016,4,30,5,30,122.0,17.0,3.3,10.0,22.0,63.8,0.0
2016,4,30,5,45,251.5,30.5,3.5,10.5,60.0,139.01,100.35
2016,4,30,6,0,381.0,44.0,3.7,11.0,98.0,216.71,171.19
2016,4,30,6,15,464.0,53.5,4.0,11.5,147.0,282.1,230.11
2016,4,30,6,30,547.0,63.0,4.3,12.0,196.0,354.74,294.13
2016,4,30,6,45,604.5,69.5,4.6,13.0,249.0,417.15,347.8
2016,4,30,7,0,662.0,76.0,4.9,14.0,302.0,483.61,403.06
2016,4,30,7,15,700.5,81.0,5.1,14.5,355.0,540.21,449.34
2016,4,30,7,30,739.0,86.0,5.3,15.0,408.0,596.03,493.85
2016,4,30,7,45,768.5,90.0,5.5,15.5,461.0,648.46,534.35
2016,4,30,8,0,798.0,94.0,5.7,16.0,514.0,701.15,572.84
2016,4,30,8,15,818.0,97.0,5.75,16.0,563.0,745.4,604.89
2016,4,30,8,30,838.0,100.0,5.8,16.0,612.0,788.71,635.9
2016,4,30,8,45,856.0,102.0,5.85,16.5,658.0,828.03,662.38
2016,4,30,9,0,874.0,104.0,5.9,17.0,704.0,860.82,683.77
2016,4,30,9,15,885.0,106.0,5.9,17.5,744.0,890.68,702.62
2016,4,30,9,30,896.0,108.0,5.9,18.0,784.0,918.26,719.7
2016,4,30,9,45,911.5,106.0,5.95,18.5,820.0,943.16,735.05
2016,4,30,10,0,927.0,104.0,6.0,19.0,856.0,965.61,748.64
2016,4,30,10,15,933.0,105.0,5.95,19.0,883.5,979.78,757.25
2016,4,30,10,30,939.0,106.0,5.9,19.0,911.0,990.94,763.86
2016,4,30,10,45,943.0,106.5,5.9,19.5,931.5,996.64,765.55
2016,4,30,11,0,947.0,107.0,5.9,20.0,952.0,999.19,765.19
2016,4,30,11,15,949.5,107.5,5.8,20.0,964.5,997.17,762.64
2016,4,30,11,30,952.0,108.0,5.7,20.0,977.0,992.0,758.02
2016,4,30,11,45,952.5,108.5,5.65,20.5,982.0,981.84,748.93
2016,4,30,12,0,953.0,109.0,5.6,21.0,987.0,968.63,737.88
2016,4,30,12,15,952.0,108.5,5.45,21.0,984.0,950.11,724.09
2016,4,30,12,30,951.0,108.0,5.3,21.0,981.0,928.74,708.43
2016,4,30,12,45,948.5,107.5,5.2,21.5,970.0,903.35,689.01
2016,4,30,13,0,946.0,107.0,5.1,22.0,959.0,875.37,667.92
2016,4,30,13,15,942.0,106.5,5.0,22.0,940.5,843.74,645.66
2016,4,30,13,30,938.0,106.0,4.9,22.0,922.0,809.87,621.8
2016,4,30,13,45,934.0,103.5,4.8,22.5,896.5,772.04,593.91
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,732.3,564.66
2016,4,30,14,15,922.5,99.5,4.6,23.0,839.0,689.46,532.71
2016,4,30,14,30,915.0,98.0,4.5,23.0,807.0,645.32,498.7
2016,4,30,14,45,905.5,96.0,4.45,23.0,769.0,598.48,462.2
2016,4,30,15,0,896.0,94.0,4.4,23.0,731.0,550.91,424.31
2016,4,30,15,15,882.5,92.0,4.25,22.5,687.0,500.92,384.26
2016,4,30,15,30,869.0,90.0,4.1,22.0,643.0,450.99,343.2
2016,4,30,15,45,852.5,87.0,4.0,22.0,595.5,399.32,299.23
2016,4,30,16,0,836.0,84.0,3.9,22.0,548.0,344.25,251.82
2016,4,30,16,15,812.5,80.5,3.7,21.5,497.0,291.92,206.41
2016,4,30,16,30,789.0,77.0,3.5,21.0,446.0,241.57,162.49
2016,4,30,16,45,758.5,72.5,3.3,21.0,393.0,191.29,119.6
2016,4,30,17,0,728.0,68.0,3.1,21.0,340.0,144.09,81.86
2016,4,30,17,15,683.0,63.0,2.95,20.0,287.0,98.62,51.22
2016,4,30,17,30,638.0,58.0,2.8,19.0,234.0,54.54,29.26
2016,4,30,17,45,570.5,51.0,2.65,18.5,183.5,34.53,24.74
2016,4,30,18,0,503.0,44.0,2.5,18.0,133.0,31.25,21.65
2016,4,30,18,15,392.0,34.0,2.45,17.5,89.5,25.01,15.77
2016,4,30,18,30,281.0,24.0,2.4,17.0,46.0,18.32,8.02
2016,4,30,18,45,140.5,12.0,2.4,16.5,23.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,9.0,1.8,9.5,12.0,26.58,0.0
2016,5,1,5,30,140.0,18.0,1.9,10.0,24.0,71.34,0.4
2016,5,1,5,45,269.0,30.5,2.05,11.0,62.5,145.82,106.24
2016,5,1,6,0,398.0,43.0,2.2,12.0,101.0,223.5,175.85
2016,5,1,6,15,479.5,51.5,2.15,12.5,149.5,288.03,233.17
2016,5,1,6,30,561.0,60.0,2.1,13.0,198.0,359.65,294.85
2016,5,1,6,45,614.0,66.5,2.1,14.0,250.5,420.32,345.33
2016,5,1,7,0,667.0,73.0,2.1,15.0,303.0,484.67,396.63
2016,5,1,7,15,704.5,78.0,1.9,15.5,356.0,540.9,439.58
2016,5,1,7,30,742.0,83.0,1.7,16.0,409.0,596.49,480.17
2016,5,1,7,45,768.5,87.0,1.5,16.5,460.5,646.93,514.57
2016,5,1,8,0,795.0,91.0,1.3,17.0,512.0,697.43,546.32
2016,5,1,8,15,815.0,94.5,1.2,17.5,561.0,742.14,573.64
2016,5,1,8,30,835.0,98.0,1.1,18.0,610.0,785.91,599.49
2016,5,1,8,45,850.5,100.5,1.05,19.0,655.0,823.64,619.98
2016,5,1,9,0,866.0,103.0,1.0,20.0,700.0,854.74,635.58
2016,5,1,9,15,877.5,105.5,1.0,20.5,740.0,885.4,652.65
2016,5,1,9,30,889.0,108.0,1.0,21.0,780.0,913.8,668.09
2016,5,1,9,45,897.5,109.5,1.0,21.5,814.0,935.99,679.44
2016,5,1,10,0,906.0,111.0,1.0,22.0,848.0,955.51,689.14
2016,5,1,10,15,912.0,112.5,0.95,22.5,875.5,969.91,694.73
2016,5,1,10,30,918.0,114.0,0.9,23.0,903.0,981.38,698.55
2016,5,1,10,45,922.5,115.0,0.9,23.5,923.5,987.89,700.39
2016,5,1,11,0,927.0,116.0,0.9,24.0,944.0,991.34,700.49
2016,5,1,11,15,929.0,116.5,0.8,24.0,956.5,988.83,696.44
2016,5,1,11,30,931.0,117.0,0.7,24.0,969.0,983.24,690.64
2016,5,1,11,45,931.5,117.5,0.65,24.5,974.0,973.21,682.0
2016,5,1,12,0,932.0,118.0,0.6,25.0,979.0,960.19,671.75
2016,5,1,12,15,931.0,117.5,0.6,25.0,976.0,941.95,660.81
2016,5,1,12,30,930.0,117.0,0.6,25.0,973.0,920.93,648.28
2016,5,1,12,45,928.0,116.5,0.6,25.0,962.0,896.38,633.61
2016,5,1,13,0,926.0,116.0,0.6,25.0,951.0,869.28,617.35
2016,5,1,13,15,922.0,115.0,0.75,25.0,932.5,837.71,600.8
2016,5,1,13,30,918.0,114.0,0.9,25.0,914.0,803.97,582.32
2016,5,1,13,45,911.0,113.0,1.05,25.0,888.5,766.02,560.48
2016,5,1,14,0,904.0,112.0,1.2,25.0,863.0,726.41,536.87
2016,5,1,14,15,895.5,110.5,1.35,25.0,830.5,683.88,508.83
2016,5,1,14,30,887.0,109.0,1.5,25.0,798.0,640.19,478.74
2016,5,1,14,45,875.0,107.5,1.65,25.0,759.5,593.54,445.4
2016,5,1,15,0,863.0,106.0,1.8,25.0,721.0,546.42,410.49
2016,5,1,15,15,848.5,103.5,1.85,24.5,677.5,493.46,370.52
2016,5,1,15,30,834.0,101.0,1.9,24.0,634.0,443.99,331.7
2016,5,1,15,45,813.5,98.0,2.0,24.0,586.0,392.27,289.52
2016,5,1,16,0,793.0,95.0,2.1,24.0,538.0,341.84,247.26
2016,5,1,16,15,768.5,91.5,2.15,23.5,487.5,291.36,204.68
2016,5,1,16,30,744.0,88.0,2.2,23.0,437.0,243.0,163.5
2016,5,1,16,45,707.5,83.5,2.3,22.5,384.0,190.49,120.17
2016,5,1,17,0,671.0,79.0,2.4,22.0,331.0,144.88,84.43
2016,5,1,17,15,624.0,73.0,2.35,21.0,279.0,101.03,54.73
2016,5,1,17,30,577.0,67.0,2.3,20.0,227.0,62.2,35.6
2016,5,1,17,45,504.0,59.0,2.25,19.0,177.5,41.12,30.46
2016,5,1,18,0,431.0,51.0,2.2,18.0,128.0,37.33,26.98
2016,5,1,18,15,324.5,39.0,2.25,17.0,86.5,29.47,19.68
2016,5,1,18,30,218.0,27.0,2.3,16.0,45.0,21.04,10.48
2016,5,1,18,45,109.0,13.5,2.4,15.5,22.5,13.27,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,52.5,10.0,1.15,9.0,12.5,23.27,0.0
2016,5,2,5,30,105.0,20.0,1.3,10.0,25.0,64.38,9.98
2016,5,2,5,45,218.0,35.0,1.5,11.0,62.0,132.9,97.72
2016,5,2,6,0,331.0,50.0,1.7,12.0,99.0,204.63,161.33
2016,5,2,6,15,411.5,60.5,1.75,12.5,146.5,268.85,217.77
2016,5,2,6,30,492.0,71.0,1.8,13.0,194.0,339.49,278.28
2016,5,2,6,45,543.0,80.0,1.85,13.5,245.0,399.15,328.3
2016,5,2,7,0,594.0,89.0,1.9,14.0,296.0,462.33,379.4
2016,5,2,7,15,633.5,95.5,1.85,14.5,348.0,518.68,423.1
2016,5,2,7,30,673.0,102.0,1.8,15.0,400.0,576.86,466.64
2016,5,2,7,45,699.5,108.0,1.75,15.5,450.5,626.85,502.47
2016,5,2,8,0,726.0,114.0,1.7,16.0,501.0,677.05,537.0
2016,5,2,8,15,748.0,118.5,1.65,16.5,549.5,722.0,565.92
2016,5,2,8,30,770.0,123.0,1.6,17.0,598.0,763.37,591.66
2016,5,2,8,45,786.0,127.0,1.6,17.5,642.0,801.31,614.99
2016,5,2,9,0,802.0,131.0,1.6,18.0,686.0,837.72,636.93
2016,5,2,9,15,814.5,134.0,1.55,18.5,725.5,868.24,654.0
2016,5,2,9,30,827.0,137.0,1.5,19.0,765.0,896.66,669.47
2016,5,2,9,45,848.5,132.5,1.5,19.5,801.5,922.95,684.03
2016,5,2,10,0,870.0,128.0,1.5,20.0,838.0,941.92,693.74
2016,5,2,10,15,876.5,129.5,1.5,20.5,865.5,956.27,700.55
2016,5,2,10,30,883.0,131.0,1.5,21.0,893.0,967.8,705.64
2016,5,2,10,45,741.5,223.0,1.5,21.5,873.0,938.56,684.65
2016,5,2,11,0,600.0,315.0,1.5,22.0,853.0,894.45,651.32
2016,5,2,11,15,748.0,225.0,1.5,22.0,905.5,937.84,682.77
2016,5,2,11,30,896.0,135.0,1.5,22.0,958.0,970.24,702.7
2016,5,2,11,45,895.0,136.5,1.55,22.5,962.0,959.99,694.93
2016,5,2,12,0,894.0,138.0,1.6,23.0,966.0,946.91,685.93
2016,5,2,12,15,893.5,138.0,1.7,23.0,963.0,930.06,676.52
2016,5,2,12,30,893.0,138.0,1.8,23.0,960.0,910.54,665.34
2016,5,2,12,45,886.5,139.5,1.9,23.5,948.5,884.77,648.72
2016,5,2,13,0,880.0,141.0,2.0,24.0,937.0,856.78,630.57
2016,5,2,13,15,875.5,140.0,2.15,24.0,918.5,825.98,612.01
2016,5,2,13,30,871.0,139.0,2.3,24.0,900.0,793.17,591.77
2016,5,2,13,45,859.5,140.0,2.45,24.0,873.5,755.24,567.65
2016,5,2,14,0,848.0,141.0,2.6,24.0,847.0,714.9,540.57
2016,5,2,14,15,838.5,139.0,2.75,23.5,815.0,672.82,511.88
2016,5,2,14,30,829.0,137.0,2.9,23.0,783.0,629.83,481.57
2016,5,2,14,45,712.0,177.0,3.05,23.0,713.0,560.85,429.29
2016,5,2,15,0,595.0,217.0,3.2,23.0,643.0,502.72,384.38
2016,5,2,15,15,596.0,199.5,3.3,22.5,604.0,458.44,350.75
2016,5,2,15,30,597.0,182.0,3.4,22.0,565.0,413.47,315.43
2016,5,2,15,45,492.5,197.0,3.5,21.5,497.5,356.68,270.92
2016,5,2,16,0,388.0,212.0,3.6,21.0,430.0,312.89,236.8
2016,5,2,16,15,511.5,167.0,3.6,20.5,426.0,283.74,209.11
2016,5,2,16,30,635.0,122.0,3.6,20.0,422.0,245.8,172.22
2016,5,2,16,45,558.5,115.5,3.6,19.5,357.0,193.06,130.14
2016,5,2,17,0,482.0,109.0,3.6,19.0,292.0,148.47,96.61
2016,5,2,17,15,410.0,106.5,3.5,18.0,245.5,114.37,74.33
2016,5,2,17,30,338.0,104.0,3.4,17.0,199.0,87.5,61.2
2016,5,2,17,45,276.5,88.0,3.35,16.5,155.0,68.67,55.03
2016,5,2,18,0,215.0,72.0,3.3,16.0,111.0,57.08,44.49
2016,5,2,18,15,145.5,52.0,3.25,15.5,74.5,42.06,30.69
2016,5,2,18,30,76.0,32.0,3.2,15.0,38.0,26.5,15.1
2016,5,2,18,45,38.0,16.0,3.15,14.5,19.0,15.73,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.25,10.5,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,1.4,11.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,24.5,1.6,11.5,24.5,23.65,13.63
2016,5,3,6,0,0.0,39.0,1.8,12.0,39.0,38.05,26.52
2016,5,3,6,15,0.0,58.0,1.7,12.0,58.0,57.77,43.76
2016,5,3,6,30,0.0,77.0,1.6,12.0,77.0,77.22,60.61
2016,5,3,6,45,0.5,96.5,1.5,12.5,96.5,97.3,77.57
2016,5,3,7,0,1.0,116.0,1.4,13.0,116.0,117.28,94.06
2016,5,3,7,15,142.5,145.0,1.4,13.5,208.0,249.3,205.22
2016,5,3,7,30,284.0,174.0,1.4,14.0,300.0,388.61,317.15
2016,5,3,7,45,223.0,204.5,1.4,14.5,310.5,380.9,307.73
2016,5,3,8,0,162.0,235.0,1.4,15.0,321.0,376.0,300.99
2016,5,3,8,15,241.5,247.0,1.55,15.0,389.5,462.45,368.72
2016,5,3,8,30,321.0,259.0,1.7,15.0,458.0,544.73,431.41
2016,5,3,8,45,375.5,264.0,1.85,15.5,513.0,602.2,473.46
2016,5,3,9,0,430.0,269.0,2.0,16.0,568.0,670.08,522.27
2016,5,3,9,15,397.0,299.0,2.15,16.0,587.5,672.51,522.24
2016,5,3,9,30,364.0,329.0,2.3,16.0,607.0,680.48,526.52
2016,5,3,9,45,398.0,329.5,2.45,16.5,645.5,715.22,551.19
2016,5,3,10,0,432.0,330.0,2.6,17.0,684.0,756.95,580.17
2016,5,3,10,15,394.0,362.0,2.55,17.5,693.0,749.28,570.93
2016,5,3,10,30,356.0,394.0,2.5,18.0,702.0,746.41,565.37
2016,5,3,10,45,361.0,400.0,2.5,18.5,719.0,755.07,569.87
2016,5,3,11,0,366.0,406.0,2.5,19.0,736.0,762.36,573.35
2016,5,3,11,15,284.5,435.5,2.35,19.0,694.5,710.9,533.62
2016,5,3,11,30,203.0,465.0,2.2,19.0,653.0,654.54,490.78
2016,5,3,11,45,321.0,428.5,2.1,19.0,726.0,724.78,543.25
2016,5,3,12,0,439.0,392.0,2.0,19.0,799.0,789.8,589.86
