Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,907.0,121.0,5.9,17.0,931.0,820.36,645.84
2016,5,13,13,45,903.0,119.0,6.0,17.0,906.5,784.41,620.51
2016,5,13,14,0,899.0,117.0,6.1,17.0,882.0,746.65,593.62
2016,5,13,14,15,892.0,115.5,6.1,17.0,851.0,705.69,562.91
2016,5,13,14,30,885.0,114.0,6.1,17.0,820.0,663.48,529.68
2016,5,13,14,45,878.0,110.5,6.1,17.0,783.5,618.39,493.64
2016,5,13,15,0,871.0,107.0,6.1,17.0,747.0,572.44,456.13
2016,5,13,15,15,858.5,104.5,6.0,16.5,705.0,523.96,416.4
2016,5,13,15,30,846.0,102.0,5.9,16.0,663.0,471.8,372.83
2016,5,13,15,45,834.5,97.0,5.85,15.5,617.5,421.55,329.67
2016,5,13,16,0,823.0,92.0,5.8,15.0,572.0,371.69,285.74
2016,5,13,16,15,801.5,89.0,5.65,14.5,522.0,321.12,240.48
2016,5,13,16,30,780.0,86.0,5.5,14.0,472.0,272.32,196.32
2016,5,13,16,45,758.5,80.0,5.35,14.0,421.5,222.83,151.64
2016,5,13,17,0,737.0,74.0,5.2,14.0,371.0,175.49,110.31
2016,5,13,17,15,697.5,69.0,5.0,13.5,319.0,129.37,74.23
2016,5,13,17,30,658.0,64.0,4.8,13.0,267.0,84.02,44.21
2016,5,13,17,45,607.0,57.0,4.65,12.5,217.0,44.41,27.84
2016,5,13,18,0,556.0,50.0,4.5,12.0,167.0,34.58,25.43
2016,5,13,18,15,465.5,41.5,4.25,11.5,121.0,29.89,20.94
2016,5,13,18,30,375.0,33.0,4.0,11.0,75.0,24.9,15.87
2016,5,13,18,45,187.5,16.5,3.75,10.5,37.5,12.0,1.75
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.0,10.5,10.0,9.65,0.0
2016,5,14,5,30,0.0,20.0,2.3,11.0,20.0,19.3,9.35
2016,5,14,5,45,0.0,37.0,2.6,11.5,37.0,36.45,24.95
2016,5,14,6,0,0.0,54.0,2.9,12.0,54.0,53.99,40.34
2016,5,14,6,15,0.0,73.5,2.95,12.5,73.5,74.09,57.74
2016,5,14,6,30,0.0,93.0,3.0,13.0,93.0,93.94,74.63
2016,5,14,6,45,4.5,111.5,3.05,13.5,113.5,115.05,92.31
2016,5,14,7,0,9.0,130.0,3.1,14.0,134.0,136.45,109.91
2016,5,14,7,15,30.5,159.0,3.1,14.5,173.5,187.24,151.83
2016,5,14,7,30,52.0,188.0,3.1,15.0,213.0,233.95,189.57
2016,5,14,7,45,65.5,214.0,3.1,15.5,249.0,272.7,220.0
2016,5,14,8,0,79.0,240.0,3.1,16.0,285.0,312.06,250.38
2016,5,14,8,15,57.0,247.0,3.05,16.0,281.0,302.59,241.36
2016,5,14,8,30,35.0,254.0,3.0,16.0,277.0,291.87,231.48
2016,5,14,8,45,70.0,293.0,2.95,16.5,342.5,363.25,287.02
2016,5,14,9,0,105.0,332.0,2.9,17.0,408.0,435.92,341.87
2016,5,14,9,15,101.0,350.0,2.9,17.5,426.5,451.81,351.89
2016,5,14,9,30,97.0,368.0,2.9,18.0,445.0,467.13,361.66
2016,5,14,9,45,271.0,350.5,2.95,18.5,576.0,625.96,482.77
2016,5,14,10,0,445.0,333.0,3.0,19.0,707.0,779.23,594.08
2016,5,14,10,15,429.5,352.0,3.1,19.0,722.0,785.37,596.29
2016,5,14,10,30,414.0,371.0,3.2,19.0,737.0,789.42,598.2
2016,5,14,10,45,427.5,367.5,3.3,19.5,752.5,796.61,602.49
2016,5,14,11,0,441.0,364.0,3.4,20.0,768.0,802.28,605.73
2016,5,14,11,15,685.0,240.0,3.5,20.0,877.5,905.96,684.91
2016,5,14,11,30,929.0,116.0,3.6,20.0,987.0,998.02,746.91
2016,5,14,11,45,927.5,117.5,3.7,20.5,991.0,987.22,737.94
2016,5,14,12,0,926.0,119.0,3.8,21.0,995.0,973.53,727.96
2016,5,14,12,15,925.5,119.0,3.9,21.0,992.5,956.51,717.19
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,936.76,704.6
2016,5,14,12,45,912.0,125.5,4.1,21.0,976.5,909.76,687.01
2016,5,14,13,0,899.0,132.0,4.2,21.0,963.0,880.73,667.98
2016,5,14,13,15,895.0,131.0,4.3,21.0,945.0,850.19,647.77
2016,5,14,13,30,891.0,130.0,4.4,21.0,927.0,817.6,626.01
2016,5,14,13,45,884.0,129.0,4.55,21.0,901.5,780.86,601.61
2016,5,14,14,0,877.0,128.0,4.7,21.0,876.0,742.55,575.75
2016,5,14,14,15,869.0,126.5,4.8,20.5,845.0,701.73,547.35
2016,5,14,14,30,861.0,125.0,4.9,20.0,814.0,659.79,516.74
2016,5,14,14,45,847.0,124.0,5.0,20.0,775.5,611.22,479.39
2016,5,14,15,0,833.0,123.0,5.1,20.0,737.0,564.69,442.62
2016,5,14,15,15,819.0,120.5,5.1,19.5,695.0,516.85,404.52
2016,5,14,15,30,805.0,118.0,5.1,19.0,653.0,469.27,365.58
2016,5,14,15,45,783.0,116.0,5.15,19.0,606.0,419.37,323.29
2016,5,14,16,0,761.0,114.0,5.2,19.0,559.0,370.93,281.34
2016,5,14,16,15,736.5,109.5,5.1,18.5,509.5,317.62,235.38
2016,5,14,16,30,712.0,105.0,5.0,18.0,460.0,269.7,193.31
2016,5,14,16,45,677.5,100.5,4.9,17.5,408.5,221.98,152.03
2016,5,14,17,0,643.0,96.0,4.8,17.0,357.0,177.73,114.89
2016,5,14,17,15,598.5,89.0,4.55,16.5,305.5,133.82,81.09
2016,5,14,17,30,554.0,82.0,4.3,16.0,254.0,94.63,55.56
2016,5,14,17,45,496.0,73.0,4.1,15.5,205.5,58.3,39.12
2016,5,14,18,0,438.0,64.0,3.9,15.0,157.0,46.86,35.98
2016,5,14,18,15,346.0,52.0,3.6,14.5,113.5,38.86,28.56
2016,5,14,18,30,254.0,40.0,3.3,14.0,70.0,30.65,20.62
2016,5,14,18,45,127.0,25.0,3.0,13.5,40.0,19.47,7.0
2016,5,14,19,0,0.0,10.0,2.7,13.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.5,16.0,1.55,9.5,25.0,54.3,0.0
2016,5,15,5,30,201.0,32.0,1.8,10.0,50.0,119.97,84.58
2016,5,15,5,45,305.0,44.0,2.05,11.0,91.0,181.53,141.77
2016,5,15,6,0,409.0,56.0,2.3,12.0,132.0,255.28,206.06
2016,5,15,6,15,477.5,64.5,2.15,12.5,180.5,316.65,259.63
2016,5,15,6,30,546.0,73.0,2.0,13.0,229.0,383.63,316.09
2016,5,15,6,45,597.0,79.0,1.9,13.5,280.5,443.15,364.7
2016,5,15,7,0,648.0,85.0,1.8,14.0,332.0,506.03,414.07
2016,5,15,7,15,682.5,90.0,1.75,14.5,383.5,560.06,454.93
2016,5,15,7,30,717.0,95.0,1.7,15.0,435.0,615.44,495.39
2016,5,15,7,45,744.0,98.5,1.65,16.0,485.5,662.2,526.43
2016,5,15,8,0,771.0,102.0,1.6,17.0,536.0,711.76,557.82
2016,5,15,8,15,790.5,105.5,1.65,17.5,583.5,755.2,585.89
2016,5,15,8,30,810.0,109.0,1.7,18.0,631.0,797.72,612.92
2016,5,15,8,45,826.0,111.0,1.8,18.5,675.0,834.45,636.05
2016,5,15,9,0,842.0,113.0,1.9,19.0,719.0,869.6,657.95
2016,5,15,9,15,853.5,115.5,1.95,19.5,757.5,894.21,672.07
2016,5,15,9,30,865.0,118.0,2.0,20.0,796.0,921.92,688.31
2016,5,15,9,45,888.0,111.0,2.1,20.5,833.0,947.9,703.83
2016,5,15,10,0,911.0,104.0,2.2,21.0,870.0,971.8,717.96
2016,5,15,10,15,917.5,105.5,2.3,21.0,897.0,986.65,727.58
2016,5,15,10,30,924.0,107.0,2.4,21.0,924.0,998.61,735.5
2016,5,15,10,45,927.5,108.0,2.55,21.5,944.0,1004.2,738.45
2016,5,15,11,0,931.0,109.0,2.7,22.0,964.0,1006.75,739.53
2016,5,15,11,15,934.0,109.5,2.9,22.0,976.5,1005.25,739.91
2016,5,15,11,30,937.0,110.0,3.1,22.0,989.0,1000.7,738.31
2016,5,15,11,45,937.0,111.0,3.3,22.5,994.0,990.81,731.76
2016,5,15,12,0,937.0,112.0,3.5,23.0,999.0,977.98,723.27
2016,5,15,12,15,936.5,111.5,3.65,23.0,996.5,960.37,712.65
2016,5,15,12,30,936.0,111.0,3.8,23.0,994.0,940.02,700.16
2016,5,15,12,45,938.0,108.5,3.95,23.0,984.5,917.26,685.98
2016,5,15,13,0,940.0,106.0,4.1,23.0,975.0,891.82,669.89
2016,5,15,13,15,937.0,105.0,4.2,23.0,957.5,861.14,649.83
2016,5,15,13,30,934.0,104.0,4.3,23.0,940.0,828.24,628.11
2016,5,15,13,45,928.5,103.0,4.4,23.0,915.5,791.38,603.43
2016,5,15,14,0,923.0,102.0,4.5,23.0,891.0,752.75,577.43
2016,5,15,14,15,916.0,101.0,4.55,22.5,859.5,711.51,550.05
2016,5,15,14,30,909.0,100.0,4.6,22.0,828.0,668.97,519.21
2016,5,15,14,45,899.5,98.0,4.7,22.0,790.5,622.92,484.14
2016,5,15,15,0,890.0,96.0,4.8,22.0,753.0,576.18,447.62
2016,5,15,15,15,877.5,94.0,4.9,21.5,710.5,527.43,409.38
2016,5,15,15,30,865.0,92.0,5.0,21.0,668.0,478.67,369.91
2016,5,15,15,45,848.0,89.5,5.1,21.0,621.0,427.82,327.02
2016,5,15,16,0,831.0,87.0,5.2,21.0,574.0,373.66,280.63
2016,5,15,16,15,810.0,84.0,5.2,20.0,524.5,322.9,236.94
2016,5,15,16,30,789.0,81.0,5.2,19.0,475.0,273.83,193.92
2016,5,15,16,45,756.5,78.0,5.25,18.5,422.5,224.22,150.62
2016,5,15,17,0,724.0,75.0,5.3,18.0,370.0,177.83,111.27
2016,5,15,17,15,684.0,70.0,5.15,17.5,318.0,128.96,73.03
2016,5,15,17,30,644.0,65.0,5.0,17.0,266.0,87.38,45.77
2016,5,15,17,45,580.5,59.5,4.9,16.5,215.5,49.32,29.5
2016,5,15,18,0,517.0,54.0,4.8,16.0,165.0,37.71,27.76
2016,5,15,18,15,427.5,44.5,4.55,15.0,120.0,32.28,22.74
2016,5,15,18,30,338.0,35.0,4.3,14.0,75.0,26.47,17.1
2016,5,15,18,45,198.0,22.5,4.1,13.5,43.0,17.29,6.15
2016,5,15,19,0,58.0,10.0,3.9,13.0,11.0,9.83,0.0
2016,5,15,19,15,29.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,112.5,15.5,1.7,10.5,25.5,57.43,0.0
2016,5,16,5,30,225.0,31.0,1.9,11.0,51.0,126.7,89.91
2016,5,16,5,45,318.0,43.0,2.1,11.5,92.0,187.2,146.24
2016,5,16,6,0,411.0,55.0,2.3,12.0,133.0,255.8,206.68
2016,5,16,6,15,478.0,63.5,2.2,12.5,180.5,316.57,259.8
2016,5,16,6,30,545.0,72.0,2.1,13.0,228.0,382.84,315.79
2016,5,16,6,45,591.5,78.5,2.05,14.0,278.5,440.36,362.31
2016,5,16,7,0,638.0,85.0,2.0,15.0,329.0,500.87,409.3
2016,5,16,7,15,672.0,90.0,2.15,15.5,380.0,554.19,450.54
2016,5,16,7,30,706.0,95.0,2.3,16.0,431.0,608.83,491.7
2016,5,16,7,45,734.0,98.5,2.45,17.0,481.5,655.94,524.53
2016,5,16,8,0,762.0,102.0,2.6,18.0,532.0,705.91,558.05
2016,5,16,8,15,781.5,105.5,2.65,18.5,579.0,749.05,586.44
2016,5,16,8,30,801.0,109.0,2.7,19.0,626.0,791.31,613.79
2016,5,16,8,45,818.5,110.5,2.8,20.0,670.5,828.5,636.31
2016,5,16,9,0,836.0,112.0,2.9,21.0,715.0,864.23,657.51
2016,5,16,9,15,847.5,114.0,2.95,21.5,753.5,888.19,671.34
2016,5,16,9,30,859.0,116.0,3.0,22.0,792.0,915.27,687.33
2016,5,16,9,45,877.0,112.5,3.05,22.5,827.5,940.26,701.81
2016,5,16,10,0,895.0,109.0,3.1,23.0,863.0,963.04,714.78
2016,5,16,10,15,901.5,110.5,3.15,23.0,889.5,977.7,723.79
2016,5,16,10,30,908.0,112.0,3.2,23.0,916.0,989.52,731.07
2016,5,16,10,45,913.0,112.5,3.25,23.5,936.5,995.95,733.49
2016,5,16,11,0,918.0,113.0,3.3,24.0,957.0,999.4,734.1
2016,5,16,11,15,921.0,113.5,3.35,24.0,969.5,997.92,733.05
2016,5,16,11,30,924.0,114.0,3.4,24.0,982.0,993.45,730.16
2016,5,16,11,45,926.5,113.5,3.5,24.5,987.5,984.53,723.41
2016,5,16,12,0,929.0,113.0,3.6,25.0,993.0,972.68,714.83
2016,5,16,12,15,928.5,113.0,3.7,25.0,990.5,955.72,704.33
2016,5,16,12,30,928.0,113.0,3.8,25.0,988.0,936.02,692.04
2016,5,16,12,45,926.5,112.0,3.9,25.0,978.0,911.87,676.74
2016,5,16,13,0,925.0,111.0,4.0,25.0,968.0,885.23,659.7
2016,5,16,13,15,921.5,110.5,4.05,25.0,950.5,855.05,639.93
2016,5,16,13,30,918.0,110.0,4.1,25.0,933.0,822.7,618.58
2016,5,16,13,45,914.5,107.5,4.15,25.5,909.0,786.48,593.23
2016,5,16,14,0,911.0,105.0,4.2,26.0,885.0,748.41,566.49
2016,5,16,14,15,904.0,104.0,4.2,25.5,854.0,707.65,539.53
2016,5,16,14,30,897.0,103.0,4.2,25.0,823.0,665.61,509.33
2016,5,16,14,45,885.0,102.0,4.25,25.0,785.0,619.52,474.56
2016,5,16,15,0,873.0,101.0,4.3,25.0,747.0,572.95,438.63
2016,5,16,15,15,860.5,99.0,4.25,24.5,705.0,524.98,401.38
2016,5,16,15,30,848.0,97.0,4.2,24.0,663.0,477.0,363.06
2016,5,16,15,45,830.0,94.5,4.2,24.0,616.5,422.6,318.34
2016,5,16,16,0,812.0,92.0,4.2,24.0,570.0,372.94,276.22
2016,5,16,16,15,790.5,88.5,4.15,23.5,520.5,322.5,233.27
2016,5,16,16,30,769.0,85.0,4.1,23.0,471.0,273.84,191.17
2016,5,16,16,45,740.5,81.0,4.05,23.0,420.0,225.17,149.15
2016,5,16,17,0,712.0,77.0,4.0,23.0,369.0,179.35,110.68
2016,5,16,17,15,671.5,72.0,3.95,22.0,317.5,130.87,73.6
2016,5,16,17,30,631.0,67.0,3.9,21.0,266.0,89.82,46.99
2016,5,16,17,45,572.0,60.5,3.9,20.0,216.0,51.54,29.93
2016,5,16,18,0,513.0,54.0,3.9,19.0,166.0,37.56,27.29
2016,5,16,18,15,424.5,45.0,3.9,18.0,121.5,32.58,22.72
2016,5,16,18,30,336.0,36.0,3.9,17.0,77.0,27.26,17.58
2016,5,16,18,45,198.0,23.5,3.95,16.0,44.5,18.12,7.09
2016,5,16,19,0,60.0,11.0,4.0,15.0,12.0,10.81,0.0
2016,5,16,19,15,30.0,5.5,4.0,14.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.0,2.7,12.5,28.5,67.8,0.0
2016,5,17,5,30,286.0,30.0,3.0,13.0,57.0,147.58,105.18
2016,5,17,5,45,391.5,39.5,3.3,14.0,100.5,212.23,164.89
2016,5,17,6,0,497.0,49.0,3.6,15.0,144.0,286.99,230.11
2016,5,17,6,15,561.5,56.0,3.55,15.5,194.0,348.7,284.2
2016,5,17,6,30,626.0,63.0,3.5,16.0,244.0,415.68,340.91
2016,5,17,6,45,674.0,67.5,3.5,17.0,297.0,475.18,389.19
2016,5,17,7,0,722.0,72.0,3.5,18.0,350.0,535.64,436.44
2016,5,17,7,15,753.5,76.0,3.6,18.5,402.5,589.75,478.08
2016,5,17,7,30,785.0,80.0,3.7,19.0,455.0,644.83,518.8
2016,5,17,7,45,810.5,82.5,3.85,20.0,506.5,694.46,552.36
2016,5,17,8,0,836.0,85.0,4.0,21.0,558.0,744.02,585.12
2016,5,17,8,15,853.5,88.0,4.0,21.5,606.5,782.67,609.9
2016,5,17,8,30,871.0,91.0,4.0,22.0,655.0,824.85,636.88
2016,5,17,8,45,884.5,93.0,4.05,22.5,699.5,861.13,659.51
2016,5,17,9,0,898.0,95.0,4.1,23.0,744.0,895.62,680.68
2016,5,17,9,15,908.5,97.0,4.1,23.5,783.0,925.4,698.17
2016,5,17,9,30,919.0,99.0,4.1,24.0,822.0,952.85,713.96
2016,5,17,9,45,926.0,101.0,4.1,24.5,855.5,974.54,725.8
2016,5,17,10,0,933.0,103.0,4.1,25.0,889.0,993.48,735.82
2016,5,17,10,15,938.5,104.0,4.0,25.0,915.5,1007.08,743.15
2016,5,17,10,30,944.0,105.0,3.9,25.0,942.0,1017.71,748.62
2016,5,17,10,45,947.5,105.5,3.85,25.5,962.0,1022.86,749.43
2016,5,17,11,0,951.0,106.0,3.8,26.0,982.0,1024.94,748.37
2016,5,17,11,15,953.0,106.5,3.7,26.0,994.0,1022.47,745.6
2016,5,17,11,30,955.0,107.0,3.6,26.0,1006.0,1016.91,740.97
2016,5,17,11,45,955.0,107.5,3.5,26.5,1010.5,1006.4,731.79
2016,5,17,12,0,955.0,108.0,3.4,27.0,1015.0,992.92,720.86
2016,5,17,12,15,954.0,108.0,3.3,27.0,1011.5,975.14,708.69
2016,5,17,12,30,953.0,108.0,3.2,27.0,1008.0,954.58,694.82
2016,5,17,12,45,952.0,106.5,3.15,27.5,997.5,929.89,677.32
2016,5,17,13,0,951.0,105.0,3.1,28.0,987.0,902.63,658.24
2016,5,17,13,15,947.5,104.0,3.05,28.0,969.0,871.32,637.82
2016,5,17,13,30,944.0,103.0,3.0,28.0,951.0,837.8,615.9
2016,5,17,13,45,937.5,102.5,3.0,28.0,925.5,800.41,591.56
2016,5,17,14,0,931.0,102.0,3.0,28.0,900.0,761.3,565.88
2016,5,17,14,15,923.5,100.5,3.0,28.0,868.0,719.05,537.8
2016,5,17,14,30,916.0,99.0,3.0,28.0,836.0,675.53,506.57
2016,5,17,14,45,906.5,97.5,3.0,28.5,798.0,629.74,471.97
2016,5,17,15,0,897.0,96.0,3.0,29.0,760.0,583.23,436.17
2016,5,17,15,15,884.5,93.5,2.95,28.5,717.5,533.8,398.98
2016,5,17,15,30,872.0,91.0,2.9,28.0,675.0,484.35,360.66
2016,5,17,15,45,857.0,88.0,2.85,28.0,628.0,433.61,319.62
2016,5,17,16,0,842.0,85.0,2.8,28.0,581.0,383.51,278.1
2016,5,17,16,15,821.0,82.0,2.75,27.5,531.5,328.1,232.39
2016,5,17,16,30,800.0,79.0,2.7,27.0,482.0,278.52,190.4
2016,5,17,16,45,771.5,75.0,2.65,27.0,430.0,228.32,147.87
2016,5,17,17,0,743.0,71.0,2.6,27.0,378.0,180.92,108.73
2016,5,17,17,15,705.0,66.5,2.4,26.0,326.0,134.94,74.04
2016,5,17,17,30,667.0,62.0,2.2,25.0,274.0,93.01,47.07
2016,5,17,17,45,608.5,56.5,2.05,24.0,223.0,50.51,27.13
2016,5,17,18,0,550.0,51.0,1.9,23.0,172.0,34.9,24.53
2016,5,17,18,15,464.5,42.5,1.95,22.0,126.5,30.24,20.34
2016,5,17,18,30,379.0,34.0,2.0,21.0,81.0,25.26,15.63
2016,5,17,18,45,239.5,22.5,2.05,20.0,47.5,17.05,6.55
2016,5,17,19,0,100.0,11.0,2.1,19.0,14.0,10.81,0.0
2016,5,17,19,15,50.0,5.5,2.05,18.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,129.0,16.0,1.5,14.5,28.5,63.71,1.02
2016,5,18,5,30,258.0,32.0,1.8,15.0,57.0,140.61,100.05
2016,5,18,5,45,355.5,42.5,2.15,15.5,99.0,202.23,156.2
2016,5,18,6,0,453.0,53.0,2.5,16.0,141.0,273.17,217.88
2016,5,18,6,15,518.0,61.0,2.55,16.5,189.5,334.43,270.88
2016,5,18,6,30,583.0,69.0,2.6,17.0,238.0,400.99,326.61
2016,5,18,6,45,626.0,75.0,2.65,17.5,289.0,457.63,372.79
2016,5,18,7,0,669.0,81.0,2.7,18.0,340.0,516.93,419.49
2016,5,18,7,15,701.5,86.0,2.65,18.5,391.5,570.54,459.99
2016,5,18,7,30,734.0,91.0,2.6,19.0,443.0,622.96,498.32
2016,5,18,7,45,758.0,95.0,2.6,20.0,493.0,671.37,530.45
2016,5,18,8,0,782.0,99.0,2.6,21.0,543.0,719.67,561.41
2016,5,18,8,15,800.5,102.5,2.6,21.5,590.0,762.66,588.92
2016,5,18,8,30,819.0,106.0,2.6,22.0,637.0,804.66,615.27
2016,5,18,8,45,833.0,108.5,2.6,23.0,680.0,840.47,635.69
2016,5,18,9,0,847.0,111.0,2.6,24.0,723.0,869.37,651.1
2016,5,18,9,15,857.5,113.0,2.6,24.5,761.0,897.91,667.39
2016,5,18,9,30,868.0,115.0,2.6,25.0,799.0,924.27,682.1
2016,5,18,9,45,880.5,114.0,2.65,25.5,832.5,946.95,694.74
2016,5,18,10,0,893.0,113.0,2.7,26.0,866.0,967.24,705.83
2016,5,18,10,15,898.0,114.0,2.8,26.5,892.0,979.91,712.43
2016,5,18,10,30,903.0,115.0,2.9,27.0,918.0,989.73,717.33
2016,5,18,10,45,904.5,117.5,3.0,27.5,936.5,994.82,719.27
2016,5,18,11,0,906.0,120.0,3.1,28.0,955.0,996.92,719.41
2016,5,18,11,15,908.0,120.5,3.2,28.0,967.0,994.49,718.18
2016,5,18,11,30,910.0,121.0,3.3,28.0,979.0,989.13,715.17
2016,5,18,11,45,907.5,123.5,3.4,28.5,982.5,978.59,707.47
2016,5,18,12,0,905.0,126.0,3.5,29.0,986.0,965.25,698.07
2016,5,18,12,15,904.0,126.0,3.55,29.0,983.0,948.17,687.37
2016,5,18,12,30,903.0,126.0,3.6,29.0,980.0,928.47,675.01
2016,5,18,12,45,900.0,125.5,3.7,29.0,969.5,904.03,659.8
2016,5,18,13,0,897.0,125.0,3.8,29.0,959.0,877.25,643.0
2016,5,18,13,15,893.5,124.5,3.9,29.0,941.5,847.84,624.32
2016,5,18,13,30,890.0,124.0,4.0,29.0,924.0,816.36,604.11
2016,5,18,13,45,887.0,120.5,4.1,29.0,900.0,780.54,580.76
2016,5,18,14,0,884.0,117.0,4.2,29.0,876.0,742.91,555.94
2016,5,18,14,15,876.5,115.5,4.3,28.5,845.5,702.4,529.41
2016,5,18,14,30,869.0,114.0,4.4,28.0,815.0,660.7,500.11
2016,5,18,14,45,856.0,113.5,4.5,27.5,777.5,615.63,467.51
2016,5,18,15,0,843.0,113.0,4.6,27.0,740.0,570.21,433.84
2016,5,18,15,15,830.0,110.5,4.65,26.5,698.5,519.55,395.23
2016,5,18,15,30,817.0,108.0,4.7,26.0,657.0,472.07,357.8
2016,5,18,15,45,798.5,105.5,4.8,25.5,610.5,422.67,317.91
2016,5,18,16,0,780.0,103.0,4.9,25.0,564.0,374.36,277.77
2016,5,18,16,15,758.0,99.0,4.85,24.0,515.5,324.89,236.29
2016,5,18,16,30,736.0,95.0,4.8,23.0,467.0,277.26,195.59
2016,5,18,16,45,714.0,88.5,4.8,22.0,417.5,226.09,152.03
2016,5,18,17,0,692.0,82.0,4.8,21.0,368.0,180.33,113.51
2016,5,18,17,15,652.5,76.5,4.7,20.0,317.0,135.62,78.78
2016,5,18,17,30,613.0,71.0,4.6,19.0,266.0,95.06,51.59
2016,5,18,17,45,562.5,63.0,4.5,18.5,217.5,56.39,32.56
2016,5,18,18,0,512.0,55.0,4.4,18.0,169.0,38.14,27.93
2016,5,18,18,15,427.0,46.0,4.35,17.0,124.5,33.19,23.4
2016,5,18,18,30,342.0,37.0,4.3,16.0,80.0,27.9,18.31
2016,5,18,18,45,213.0,24.5,4.3,15.5,47.5,18.81,8.38
2016,5,18,19,0,84.0,12.0,4.3,15.0,15.0,11.8,0.0
2016,5,18,19,15,42.0,6.0,4.35,14.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,113.5,18.0,4.6,10.0,29.0,62.47,7.15
2016,5,19,5,30,227.0,36.0,4.7,10.0,58.0,134.71,98.7
2016,5,19,5,45,334.0,47.0,4.8,10.5,101.0,198.11,156.95
2016,5,19,6,0,441.0,58.0,4.9,11.0,144.0,274.05,224.26
2016,5,19,6,15,506.5,66.0,5.0,11.5,192.5,335.25,278.94
2016,5,19,6,30,572.0,74.0,5.1,12.0,241.0,401.7,336.66
2016,5,19,6,45,571.0,84.0,5.2,12.5,278.5,437.36,367.34
2016,5,19,7,0,570.0,94.0,5.3,13.0,316.0,471.95,395.93
2016,5,19,7,15,563.0,112.0,5.05,13.5,356.5,510.35,425.54
2016,5,19,7,30,556.0,130.0,4.8,14.0,397.0,546.8,452.4
2016,5,19,7,45,502.5,164.5,4.6,14.5,426.0,562.09,460.85
2016,5,19,8,0,449.0,199.0,4.4,15.0,455.0,575.63,467.37
2016,5,19,8,15,537.0,186.5,4.3,15.5,517.5,645.19,520.29
2016,5,19,8,30,625.0,174.0,4.2,16.0,580.0,722.95,577.57
2016,5,19,8,45,541.0,221.5,4.15,17.0,590.0,714.63,564.97
2016,5,19,9,0,457.0,269.0,4.1,18.0,600.0,703.5,550.73
2016,5,19,9,15,679.0,189.5,4.05,18.5,711.0,829.65,645.01
2016,5,19,9,30,901.0,110.0,4.0,19.0,822.0,950.05,725.98
2016,5,19,9,45,899.0,117.5,4.0,19.5,853.0,968.8,735.35
2016,5,19,10,0,897.0,125.0,4.0,20.0,884.0,984.51,743.44
2016,5,19,10,15,903.0,126.5,4.05,20.5,910.5,998.58,750.79
2016,5,19,10,30,909.0,128.0,4.1,21.0,937.0,1009.79,756.29
2016,5,19,10,45,913.5,128.5,4.2,21.5,956.5,1015.61,758.59
2016,5,19,11,0,918.0,129.0,4.3,22.0,976.0,1018.47,759.03
2016,5,19,11,15,720.5,255.5,4.35,22.0,926.0,959.36,718.93
2016,5,19,11,30,523.0,382.0,4.4,22.0,876.0,888.39,664.35
2016,5,19,11,45,537.0,371.0,4.5,22.0,880.0,881.43,661.0
2016,5,19,12,0,551.0,360.0,4.6,22.0,884.0,872.52,655.97
2016,5,19,12,15,492.5,382.0,4.6,22.0,850.0,827.34,622.86
2016,5,19,12,30,434.0,404.0,4.6,22.0,816.0,782.32,589.85
2016,5,19,12,45,522.0,365.0,4.7,22.5,855.0,808.12,610.13
2016,5,19,13,0,610.0,326.0,4.8,23.0,894.0,828.78,626.15
2016,5,19,13,15,559.0,342.0,4.95,22.5,855.0,781.61,593.52
2016,5,19,13,30,508.0,358.0,5.1,22.0,816.0,735.78,561.57
2016,5,19,13,45,492.5,347.0,5.25,22.0,781.5,693.85,531.98
2016,5,19,14,0,477.0,336.0,5.4,22.0,747.0,652.09,501.98
2016,5,19,14,15,691.0,224.0,5.5,21.5,794.5,673.88,524.04
2016,5,19,14,30,905.0,112.0,5.6,21.0,842.0,683.3,535.44
2016,5,19,14,45,773.5,161.0,5.75,20.5,765.5,608.48,477.52
2016,5,19,15,0,642.0,210.0,5.9,20.0,689.0,542.25,425.57
2016,5,19,15,15,610.5,205.0,5.9,19.0,639.5,491.34,386.42
2016,5,19,15,30,579.0,200.0,5.9,18.0,590.0,442.65,348.03
2016,5,19,15,45,506.0,208.0,5.9,17.5,531.5,390.59,305.77
2016,5,19,16,0,433.0,216.0,5.9,17.0,473.0,344.36,268.09
2016,5,19,16,15,410.0,200.0,5.9,16.0,427.0,300.25,231.88
2016,5,19,16,30,387.0,184.0,5.9,15.0,381.0,258.34,197.02
2016,5,19,16,45,467.0,146.5,5.9,14.5,359.0,223.47,163.8
2016,5,19,17,0,547.0,109.0,5.9,14.0,337.0,180.26,122.97
2016,5,19,17,15,493.0,106.0,5.8,13.5,290.5,143.56,94.5
2016,5,19,17,30,439.0,103.0,5.7,13.0,244.0,111.16,72.71
2016,5,19,17,45,397.5,89.0,5.6,12.5,199.5,75.67,52.02
2016,5,19,18,0,356.0,75.0,5.5,12.0,155.0,54.76,43.56
2016,5,19,18,15,291.0,60.0,5.4,11.5,114.5,44.83,34.34
2016,5,19,18,30,226.0,45.0,5.3,11.0,74.0,34.36,24.42
2016,5,19,18,45,113.0,30.0,5.2,11.0,44.5,24.93,13.64
2016,5,19,19,0,0.0,15.0,5.1,11.0,15.0,14.74,0.0
2016,5,19,19,15,0.0,7.5,5.1,11.0,7.5,7.37,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,136.0,17.0,3.8,8.5,31.0,68.02,13.61
2016,5,20,5,30,272.0,34.0,4.0,9.0,62.0,148.21,109.59
2016,5,20,5,45,381.0,43.5,4.2,9.5,106.0,214.33,170.52
2016,5,20,6,0,490.0,53.0,4.4,10.0,150.0,290.65,238.55
2016,5,20,6,15,554.0,60.0,4.45,10.5,199.5,352.1,293.58
2016,5,20,6,30,618.0,67.0,4.5,11.0,249.0,418.71,351.38
2016,5,20,6,45,668.5,71.0,4.55,11.5,302.0,478.84,402.23
2016,5,20,7,0,719.0,75.0,4.6,12.0,355.0,539.97,452.39
2016,5,20,7,15,559.5,122.5,4.5,12.5,359.0,520.17,433.08
2016,5,20,7,30,400.0,170.0,4.4,13.0,363.0,480.14,396.97
2016,5,20,7,45,406.5,189.5,4.35,13.5,404.0,520.15,427.05
2016,5,20,8,0,413.0,209.0,4.3,14.0,445.0,559.45,455.55
2016,5,20,8,15,448.5,216.5,4.3,14.0,492.0,608.04,492.51
2016,5,20,8,30,484.0,224.0,4.3,14.0,539.0,657.55,529.55
2016,5,20,8,45,417.5,267.0,4.3,14.5,552.0,658.59,525.68
2016,5,20,9,0,351.0,310.0,4.3,15.0,565.0,646.44,512.33
2016,5,20,9,15,354.0,328.0,4.45,15.0,597.0,673.88,532.3
2016,5,20,9,30,357.0,346.0,4.6,15.0,629.0,700.11,551.12
2016,5,20,9,45,365.5,358.0,4.75,15.5,658.0,723.81,567.25
2016,5,20,10,0,374.0,370.0,4.9,16.0,687.0,746.39,582.51
2016,5,20,10,15,206.5,373.5,5.05,16.0,550.0,583.13,456.92
2016,5,20,10,30,39.0,377.0,5.2,16.0,413.0,417.52,325.66
2016,5,20,10,45,263.0,379.5,5.35,16.0,622.0,647.33,507.74
2016,5,20,11,0,487.0,382.0,5.5,16.0,831.0,867.56,673.78
2016,5,20,11,15,389.0,421.0,5.6,16.0,783.5,802.85,622.81
2016,5,20,11,30,291.0,460.0,5.7,16.0,736.0,742.12,575.47
2016,5,20,11,45,275.5,467.0,5.85,16.0,729.0,727.38,564.67
2016,5,20,12,0,260.0,474.0,6.0,16.0,722.0,711.92,553.12
2016,5,20,12,15,264.0,471.5,6.05,16.0,722.5,704.56,547.97
2016,5,20,12,30,268.0,469.0,6.1,16.0,723.0,696.31,542.16
2016,5,20,12,45,274.5,456.5,6.15,16.0,714.5,679.91,530.56
2016,5,20,13,0,281.0,444.0,6.2,16.0,706.0,662.73,518.35
2016,5,20,13,15,312.0,431.0,6.2,16.0,717.0,664.29,520.57
2016,5,20,13,30,343.0,418.0,6.2,16.0,728.0,663.52,520.9
2016,5,20,13,45,251.5,422.5,6.2,16.0,646.5,583.89,458.81
2016,5,20,14,0,160.0,427.0,6.2,16.0,565.0,512.69,402.74
2016,5,20,14,15,232.0,399.5,6.15,15.5,591.5,528.02,417.28
2016,5,20,14,30,304.0,372.0,6.1,15.0,618.0,534.11,424.12
2016,5,20,14,45,273.5,359.5,6.1,15.0,573.5,489.21,388.86
2016,5,20,15,0,243.0,347.0,6.1,15.0,529.0,446.59,355.27
2016,5,20,15,15,241.0,328.0,6.0,14.5,499.5,419.64,334.47
2016,5,20,15,30,239.0,309.0,5.9,14.0,470.0,388.65,310.14
2016,5,20,15,45,308.0,270.0,5.85,14.0,462.5,366.11,291.36
2016,5,20,16,0,377.0,231.0,5.8,14.0,455.0,341.55,269.6
2016,5,20,16,15,388.5,206.5,5.7,13.5,420.5,304.13,237.62
2016,5,20,16,30,400.0,182.0,5.6,13.0,386.0,261.08,200.36
2016,5,20,16,45,229.0,173.5,5.5,13.0,288.0,198.48,152.72
2016,5,20,17,0,58.0,165.0,5.4,13.0,190.0,157.03,124.71
2016,5,20,17,15,325.0,123.0,5.2,12.5,231.5,137.66,97.2
2016,5,20,17,30,592.0,81.0,5.0,12.0,273.0,105.02,61.65
2016,5,20,17,45,531.5,73.5,4.85,12.0,223.0,67.41,41.89
2016,5,20,18,0,471.0,66.0,4.7,12.0,173.0,47.59,37.16
2016,5,20,18,15,382.5,55.5,4.5,11.5,128.0,41.68,31.58
2016,5,20,18,30,294.0,45.0,4.3,11.0,83.0,34.31,24.44
2016,5,20,18,45,169.5,30.0,4.1,10.5,50.0,23.28,12.72
2016,5,20,19,0,45.0,15.0,3.9,10.0,17.0,14.74,0.0
2016,5,20,19,15,22.5,7.5,3.85,10.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,8.0,17.0,2.4,10.0,18.0,19.61,1.45
2016,5,21,5,30,16.0,34.0,2.5,10.0,36.0,42.77,28.93
2016,5,21,5,45,38.5,54.0,2.65,10.0,61.0,74.66,57.27
2016,5,21,6,0,61.0,74.0,2.8,10.0,86.0,107.78,86.59
2016,5,21,6,15,75.5,95.5,2.85,10.5,114.5,146.49,120.26
2016,5,21,6,30,90.0,117.0,2.9,11.0,143.0,180.57,149.46
2016,5,21,6,45,102.5,138.0,2.95,11.5,173.5,213.83,177.33
2016,5,21,7,0,115.0,159.0,3.0,12.0,204.0,247.85,205.2
2016,5,21,7,15,92.5,179.0,3.1,12.0,218.5,250.75,206.74
2016,5,21,7,30,70.0,199.0,3.2,12.0,233.0,258.87,212.27
2016,5,21,7,45,161.5,221.5,3.3,12.5,310.5,359.76,295.02
2016,5,21,8,0,253.0,244.0,3.4,13.0,388.0,467.45,380.42
2016,5,21,8,15,325.0,250.0,3.45,13.0,451.5,537.77,435.4
2016,5,21,8,30,397.0,256.0,3.5,13.0,515.0,611.77,492.33
2016,5,21,8,45,198.5,187.5,3.55,13.5,317.0,375.42,304.81
2016,5,21,9,0,0.0,119.0,3.6,14.0,119.0,115.69,89.78
2016,5,21,9,15,6.5,182.5,3.65,13.5,187.5,184.75,146.37
2016,5,21,9,30,13.0,246.0,3.7,13.0,256.0,254.53,202.26
2016,5,21,9,45,13.0,251.5,3.8,13.0,262.0,259.79,205.95
2016,5,21,10,0,13.0,257.0,3.9,13.0,268.0,265.02,209.8
2016,5,21,10,15,34.0,329.5,3.9,13.0,360.0,365.0,288.4
2016,5,21,10,30,55.0,402.0,3.9,13.0,452.0,458.79,360.14
2016,5,21,10,45,49.5,403.0,3.95,13.0,449.0,452.7,354.64
2016,5,21,11,0,44.0,404.0,4.0,13.0,446.0,446.46,349.48
2016,5,21,11,15,49.5,418.0,3.95,13.0,465.5,463.79,362.51
2016,5,21,11,30,55.0,432.0,3.9,13.0,485.0,480.67,375.07
2016,5,21,11,45,143.5,455.5,3.85,13.0,593.0,588.47,458.54
2016,5,21,12,0,232.0,479.0,3.8,13.0,701.0,688.61,533.83
2016,5,21,12,15,170.0,476.0,3.75,13.0,638.5,621.74,482.18
2016,5,21,12,30,108.0,473.0,3.7,13.0,576.0,555.5,431.39
2016,5,21,12,45,217.5,456.5,3.7,13.0,660.5,630.52,490.99
2016,5,21,13,0,327.0,440.0,3.7,13.0,745.0,698.28,543.38
2016,5,21,13,15,313.5,435.0,3.7,13.0,723.0,669.67,521.82
2016,5,21,13,30,300.0,430.0,3.7,13.0,701.0,641.2,500.82
2016,5,21,13,45,297.5,418.0,3.7,13.0,681.0,614.9,481.65
2016,5,21,14,0,295.0,406.0,3.7,13.0,661.0,588.33,462.1
2016,5,21,14,15,401.5,350.5,3.65,13.0,684.0,594.19,469.14
2016,5,21,14,30,508.0,295.0,3.6,13.0,707.0,594.05,470.79
2016,5,21,14,45,500.5,280.0,3.6,13.0,670.5,552.57,438.8
2016,5,21,15,0,493.0,265.0,3.6,13.0,634.0,511.13,406.48
2016,5,21,15,15,456.0,263.0,3.55,13.0,589.5,466.12,370.45
2016,5,21,15,30,419.0,261.0,3.5,13.0,545.0,423.92,336.26
2016,5,21,15,45,339.0,258.5,3.45,13.5,478.0,370.04,292.36
2016,5,21,16,0,259.0,256.0,3.4,14.0,411.0,319.41,251.47
2016,5,21,16,15,301.5,225.5,3.4,13.5,390.5,292.64,228.73
2016,5,21,16,30,344.0,195.0,3.4,13.0,370.0,261.92,201.64
2016,5,21,16,45,324.0,180.0,3.4,13.0,331.5,225.79,171.12
2016,5,21,17,0,304.0,165.0,3.4,13.0,293.0,191.64,142.67
2016,5,21,17,15,422.0,127.0,3.25,13.0,279.0,154.12,106.24
2016,5,21,17,30,540.0,89.0,3.1,13.0,265.0,109.39,66.71
2016,5,21,17,45,492.5,78.5,3.0,13.0,217.5,71.99,45.72
2016,5,21,18,0,445.0,68.0,2.9,13.0,170.0,49.24,38.5
2016,5,21,18,15,363.0,56.5,2.65,12.5,126.0,41.9,31.68
2016,5,21,18,30,281.0,45.0,2.4,12.0,82.0,34.23,24.33
2016,5,21,18,45,173.5,30.0,2.2,11.5,49.5,23.22,12.9
2016,5,21,19,0,66.0,15.0,2.0,11.0,17.0,12.78,0.0
2016,5,21,19,15,33.0,7.5,1.95,10.5,8.5,7.37,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.5,19.0,1.85,8.5,31.5,66.76,21.23
2016,5,22,5,30,239.0,38.0,2.1,9.0,63.0,141.93,105.82
2016,5,22,5,45,332.0,50.0,2.4,10.0,105.0,202.18,160.57
2016,5,22,6,0,425.0,62.0,2.7,11.0,147.0,273.0,222.69
2016,5,22,6,15,276.0,90.5,2.7,11.0,152.0,244.14,202.2
2016,5,22,6,30,127.0,119.0,2.7,11.0,157.0,202.69,168.11
2016,5,22,6,45,145.0,138.5,2.7,11.5,189.5,238.89,198.63
2016,5,22,7,0,163.0,158.0,2.7,12.0,222.0,276.34,229.27
2016,5,22,7,15,435.0,131.5,2.6,12.5,335.0,446.09,370.08
2016,5,22,7,30,707.0,105.0,2.5,13.0,448.0,625.91,511.52
2016,5,22,7,45,511.5,168.5,2.45,13.5,430.5,574.64,465.5
2016,5,22,8,0,316.0,232.0,2.4,14.0,413.0,502.51,404.32
2016,5,22,8,15,375.5,238.0,2.4,14.0,471.0,565.04,452.71
2016,5,22,8,30,435.0,244.0,2.4,14.0,529.0,639.39,507.85
2016,5,22,8,45,321.5,292.0,2.4,14.5,510.5,595.73,469.76
2016,5,22,9,0,208.0,340.0,2.4,15.0,492.0,544.73,426.76
2016,5,22,9,15,180.5,361.5,2.45,15.0,498.0,545.25,425.73
2016,5,22,9,30,153.0,383.0,2.5,15.0,504.0,543.9,423.0
2016,5,22,9,45,123.5,394.0,2.55,15.5,494.5,527.82,408.74
2016,5,22,10,0,94.0,405.0,2.6,16.0,485.0,502.33,387.75
2016,5,22,10,15,239.0,397.0,2.7,16.0,608.5,646.71,498.09
2016,5,22,10,30,384.0,389.0,2.8,16.0,732.0,776.46,593.59
2016,5,22,10,45,320.0,422.5,2.9,16.5,712.5,747.11,568.47
2016,5,22,11,0,256.0,456.0,3.0,17.0,693.0,715.86,543.19
2016,5,22,11,15,306.5,444.5,3.1,17.0,732.0,748.02,567.94
2016,5,22,11,30,357.0,433.0,3.2,17.0,771.0,778.75,591.11
2016,5,22,11,45,438.0,411.0,3.35,17.0,828.0,828.69,628.74
2016,5,22,12,0,519.0,389.0,3.5,17.0,885.0,872.68,661.83
2016,5,22,12,15,446.0,407.5,3.6,17.0,833.0,810.93,616.88
2016,5,22,12,30,373.0,426.0,3.7,17.0,781.0,749.71,572.4
2016,5,22,12,45,353.5,433.0,3.8,17.0,766.5,727.25,556.5
2016,5,22,13,0,334.0,440.0,3.9,17.0,752.0,704.64,540.15
2016,5,22,13,15,287.0,442.5,4.0,17.0,707.5,655.36,503.83
2016,5,22,13,30,240.0,445.0,4.1,17.0,663.0,609.97,470.07
2016,5,22,13,45,270.0,425.0,4.2,17.0,663.5,600.95,464.94
2016,5,22,14,0,300.0,405.0,4.3,17.0,664.0,591.51,459.26
2016,5,22,14,15,325.5,381.5,4.35,16.5,654.0,573.38,447.56
2016,5,22,14,30,351.0,358.0,4.4,16.0,644.0,553.0,433.85
2016,5,22,14,45,266.5,357.0,4.45,16.0,568.0,483.82,380.24
2016,5,22,15,0,182.0,356.0,4.5,16.0,492.0,425.29,334.51
2016,5,22,15,15,328.0,297.5,4.5,15.5,526.0,434.85,343.95
2016,5,22,15,30,474.0,239.0,4.5,15.0,560.0,431.32,341.32
2016,5,22,15,45,478.5,219.5,4.5,15.0,524.5,391.99,308.61
2016,5,22,16,0,483.0,200.0,4.5,15.0,489.0,352.03,274.74
2016,5,22,16,15,446.5,190.5,4.4,14.5,440.0,306.7,237.0
2016,5,22,16,30,410.0,181.0,4.3,14.0,391.0,264.8,201.92
2016,5,22,16,45,298.5,176.0,4.25,14.0,320.5,217.52,165.0
2016,5,22,17,0,187.0,171.0,4.2,14.0,250.0,180.91,138.38
2016,5,22,17,15,170.0,151.5,4.05,13.5,216.0,151.21,114.75
2016,5,22,17,30,153.0,132.0,3.9,13.0,182.0,123.33,93.35
2016,5,22,17,45,138.5,110.0,3.75,13.0,149.5,95.62,72.94
2016,5,22,18,0,124.0,88.0,3.6,13.0,117.0,72.61,59.28
2016,5,22,18,15,99.0,68.0,3.35,12.5,87.5,57.14,45.19
2016,5,22,18,30,74.0,48.0,3.1,12.0,58.0,41.25,30.48
2016,5,22,18,45,37.0,30.5,2.85,11.5,35.5,26.82,16.01
2016,5,22,19,0,0.0,13.0,2.6,11.0,13.0,12.55,0.0
2016,5,22,19,15,0.0,6.5,2.55,10.5,6.5,6.39,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,122.5,18.0,2.2,9.5,31.0,66.52,23.91
2016,5,23,5,30,245.0,36.0,2.5,10.0,62.0,141.44,105.38
2016,5,23,5,45,335.5,47.5,2.8,10.5,103.5,200.65,159.31
2016,5,23,6,0,426.0,59.0,3.1,11.0,145.0,270.82,221.32
2016,5,23,6,15,488.5,67.5,3.1,11.5,193.0,330.63,273.94
2016,5,23,6,30,551.0,76.0,3.1,12.0,241.0,395.46,329.22
2016,5,23,6,45,596.0,82.5,3.15,12.5,291.0,452.63,376.71
2016,5,23,7,0,641.0,89.0,3.2,13.0,341.0,512.64,424.98
2016,5,23,7,15,533.0,127.0,3.2,13.5,356.5,505.95,417.17
2016,5,23,7,30,425.0,165.0,3.2,14.0,372.0,493.12,403.9
2016,5,23,7,45,586.5,138.0,3.2,14.5,456.0,600.15,488.52
2016,5,23,8,0,748.0,111.0,3.2,15.0,540.0,710.72,570.8
2016,5,23,8,15,767.5,114.5,3.2,15.5,587.0,753.41,598.75
2016,5,23,8,30,787.0,118.0,3.2,16.0,634.0,795.24,626.07
2016,5,23,8,45,796.5,124.0,3.25,16.5,675.5,830.13,648.29
2016,5,23,9,0,806.0,130.0,3.3,17.0,717.0,863.16,669.01
2016,5,23,9,15,817.5,132.5,3.3,17.0,755.0,892.19,687.74
2016,5,23,9,30,829.0,135.0,3.3,17.0,793.0,919.15,704.99
2016,5,23,9,45,846.5,131.5,3.35,17.5,827.5,937.48,715.25
2016,5,23,10,0,864.0,128.0,3.4,18.0,862.0,959.42,728.08
2016,5,23,10,15,870.0,129.5,3.5,18.0,888.0,973.2,737.07
