Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,876.0,131.0,3.6,18.0,914.0,984.25,744.36
2016,5,23,10,45,880.5,132.0,3.7,18.5,933.5,990.53,747.13
2016,5,23,11,0,885.0,133.0,3.8,19.0,953.0,993.95,748.08
2016,5,23,11,15,887.0,133.5,3.95,19.0,965.0,991.58,746.98
2016,5,23,11,30,889.0,134.0,4.1,19.0,977.0,986.36,744.05
2016,5,23,11,45,889.5,134.5,4.25,19.0,981.5,976.88,738.3
2016,5,23,12,0,890.0,135.0,4.4,19.0,986.0,964.66,730.78
2016,5,23,12,15,889.5,135.0,4.5,19.0,983.5,948.37,720.52
2016,5,23,12,30,889.0,135.0,4.6,19.0,981.0,929.51,708.49
2016,5,23,12,45,862.0,151.0,4.7,19.0,964.5,900.0,688.99
2016,5,23,13,0,835.0,167.0,4.8,19.0,948.0,870.93,669.7
2016,5,23,13,15,830.5,166.0,4.85,18.5,930.5,841.3,650.84
2016,5,23,13,30,826.0,165.0,4.9,18.0,913.0,809.87,630.48
2016,5,23,13,45,819.0,163.5,5.0,18.0,888.5,774.41,606.04
2016,5,23,14,0,812.0,162.0,5.1,18.0,864.0,737.62,580.04
2016,5,23,14,15,803.5,159.5,5.1,18.0,833.5,697.7,549.9
2016,5,23,14,30,795.0,157.0,5.1,18.0,803.0,656.9,518.59
2016,5,23,14,45,789.5,151.0,5.1,18.0,768.0,614.0,485.21
2016,5,23,15,0,784.0,145.0,5.1,18.0,733.0,570.35,450.55
2016,5,23,15,15,769.5,141.5,5.0,17.5,692.0,523.74,413.34
2016,5,23,15,30,755.0,138.0,4.9,17.0,651.0,474.4,373.2
2016,5,23,15,45,743.5,131.0,4.8,17.0,607.0,426.65,332.67
2016,5,23,16,0,732.0,124.0,4.7,17.0,563.0,379.42,291.73
2016,5,23,16,15,708.0,119.0,4.6,16.5,514.5,330.52,249.47
2016,5,23,16,30,684.0,114.0,4.5,16.0,466.0,283.68,208.38
2016,5,23,16,45,659.0,106.5,4.4,16.0,417.0,236.68,166.87
2016,5,23,17,0,634.0,99.0,4.3,16.0,368.0,192.17,128.26
2016,5,23,17,15,593.0,92.5,4.15,15.5,318.0,149.05,93.64
2016,5,23,17,30,552.0,86.0,4.0,15.0,268.0,110.24,65.96
2016,5,23,17,45,502.5,76.5,3.85,15.0,220.5,72.89,44.7
2016,5,23,18,0,453.0,67.0,3.7,15.0,173.0,47.96,37.07
2016,5,23,18,15,372.5,56.0,3.55,14.5,129.0,41.35,30.97
2016,5,23,18,30,292.0,45.0,3.4,14.0,85.0,34.09,24.06
2016,5,23,18,45,146.0,32.5,3.25,13.5,52.5,25.17,14.75
2016,5,23,19,0,0.0,20.0,3.1,13.0,20.0,18.65,0.0
2016,5,23,19,15,0.0,10.0,3.1,12.5,10.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,19.5,3.25,10.5,31.5,65.28,25.78
2016,5,24,5,30,220.0,39.0,3.4,11.0,63.0,136.91,102.12
2016,5,24,5,45,314.5,51.0,3.6,11.5,104.5,197.11,156.35
2016,5,24,6,0,409.0,63.0,3.8,12.0,146.0,266.47,217.45
2016,5,24,6,15,236.0,90.0,3.85,12.0,141.0,224.36,185.57
2016,5,24,6,30,63.0,117.0,3.9,12.0,136.0,159.65,131.13
2016,5,24,6,45,73.5,138.0,3.95,12.5,164.0,190.21,156.88
2016,5,24,7,0,84.0,159.0,4.0,13.0,192.0,221.42,182.49
2016,5,24,7,15,68.5,177.0,4.0,13.5,206.5,232.56,190.52
2016,5,24,7,30,53.0,195.0,4.0,14.0,221.0,242.35,197.17
2016,5,24,7,45,38.5,204.0,4.0,14.5,224.0,241.42,195.02
2016,5,24,8,0,24.0,213.0,4.0,15.0,227.0,231.97,185.99
2016,5,24,8,15,65.5,255.0,4.0,15.0,297.5,318.22,255.57
2016,5,24,8,30,107.0,297.0,4.0,15.0,368.0,398.98,319.13
2016,5,24,8,45,129.5,321.0,4.05,15.5,412.0,454.16,360.62
2016,5,24,9,0,152.0,345.0,4.1,16.0,456.0,501.01,395.23
2016,5,24,9,15,158.5,364.5,4.1,16.0,486.0,528.83,415.29
2016,5,24,9,30,165.0,384.0,4.1,16.0,516.0,556.23,434.98
2016,5,24,9,45,167.5,398.5,4.2,16.5,537.0,574.02,446.73
2016,5,24,10,0,170.0,413.0,4.3,17.0,558.0,591.19,458.12
2016,5,24,10,15,170.5,426.0,4.35,17.0,575.0,604.18,467.08
2016,5,24,10,30,171.0,439.0,4.4,17.0,592.0,616.44,475.55
2016,5,24,10,45,524.5,290.5,4.5,17.5,774.5,816.29,631.81
2016,5,24,11,0,878.0,142.0,4.6,18.0,957.0,996.93,759.81
2016,5,24,11,15,881.0,143.0,4.6,18.0,969.5,995.98,757.4
2016,5,24,11,30,884.0,144.0,4.6,18.0,982.0,992.18,754.46
2016,5,24,11,45,885.5,144.0,4.7,18.0,987.5,983.15,748.91
2016,5,24,12,0,887.0,144.0,4.8,18.0,993.0,971.38,741.54
2016,5,24,12,15,886.5,144.0,4.8,18.0,990.5,955.09,730.32
2016,5,24,12,30,886.0,144.0,4.8,18.0,988.0,936.25,717.41
2016,5,24,12,45,879.5,146.5,4.85,18.0,977.0,912.03,701.13
2016,5,24,13,0,873.0,149.0,4.9,18.0,966.0,885.68,683.33
2016,5,24,13,15,869.0,148.0,4.95,18.0,948.5,856.17,663.22
2016,5,24,13,30,865.0,147.0,5.0,18.0,931.0,824.7,641.61
2016,5,24,13,45,858.0,146.0,5.05,18.0,906.5,789.12,616.89
2016,5,24,14,0,851.0,145.0,5.1,18.0,882.0,751.18,590.26
2016,5,24,14,15,843.0,143.0,5.1,17.5,851.0,710.72,561.36
2016,5,24,14,30,835.0,141.0,5.1,17.0,820.0,669.26,530.51
2016,5,24,14,45,826.0,137.0,5.1,17.0,784.0,624.53,495.55
2016,5,24,15,0,817.0,133.0,5.1,17.0,748.0,579.25,459.44
2016,5,24,15,15,803.0,130.0,5.05,16.5,706.0,531.94,421.63
2016,5,24,15,30,789.0,127.0,5.0,16.0,664.0,484.91,383.06
2016,5,24,15,45,772.5,123.0,4.95,16.0,619.0,436.41,341.73
2016,5,24,16,0,756.0,119.0,4.9,16.0,574.0,385.53,297.75
2016,5,24,16,15,732.5,114.5,4.85,15.5,525.5,336.09,254.77
2016,5,24,16,30,709.0,110.0,4.8,15.0,477.0,288.63,212.85
2016,5,24,16,45,680.0,104.5,4.75,15.0,426.5,241.2,170.76
2016,5,24,17,0,651.0,99.0,4.7,15.0,376.0,196.64,131.94
2016,5,24,17,15,610.0,92.5,4.6,14.5,325.5,152.64,96.29
2016,5,24,17,30,569.0,86.0,4.5,14.0,275.0,112.95,67.62
2016,5,24,17,45,515.0,77.5,4.4,13.5,226.0,75.42,46.26
2016,5,24,18,0,461.0,69.0,4.3,13.0,177.0,49.63,38.87
2016,5,24,18,15,379.5,58.0,4.1,12.5,133.0,42.87,32.59
2016,5,24,18,30,298.0,47.0,3.9,12.0,89.0,35.65,25.67
2016,5,24,18,45,185.0,32.5,3.75,12.0,55.0,25.12,15.0
2016,5,24,19,0,72.0,18.0,3.6,12.0,21.0,15.24,0.0
2016,5,24,19,15,36.0,9.0,3.5,11.5,10.5,8.85,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.5,3.2,10.5,32.5,68.46,29.31
2016,5,25,5,30,249.0,37.0,3.3,11.0,65.0,144.44,108.01
2016,5,25,5,45,338.5,48.5,3.45,11.5,106.5,203.66,161.64
2016,5,25,6,0,428.0,60.0,3.6,12.0,148.0,273.68,223.35
2016,5,25,6,15,252.0,89.0,3.6,12.5,144.5,231.09,190.83
2016,5,25,6,30,76.0,118.0,3.6,13.0,141.0,167.77,137.55
2016,5,25,6,45,86.0,139.0,3.65,13.5,169.5,198.61,163.41
2016,5,25,7,0,96.0,160.0,3.7,14.0,198.0,230.03,189.04
2016,5,25,7,15,135.0,183.5,3.7,14.0,245.0,291.76,239.75
2016,5,25,7,30,174.0,207.0,3.7,14.0,292.0,348.83,285.84
2016,5,25,7,45,205.5,227.5,3.75,14.5,338.5,399.32,325.26
2016,5,25,8,0,237.0,248.0,3.8,15.0,385.0,460.27,371.94
2016,5,25,8,15,261.0,266.5,3.85,15.0,429.0,505.7,406.45
2016,5,25,8,30,285.0,285.0,3.9,15.0,473.0,551.78,441.06
2016,5,25,8,45,546.0,206.5,3.95,15.5,595.5,705.19,562.0
2016,5,25,9,0,807.0,128.0,4.0,16.0,718.0,863.04,676.05
2016,5,25,9,15,818.5,130.5,4.05,16.0,756.0,892.11,694.48
2016,5,25,9,30,830.0,133.0,4.1,16.0,794.0,919.11,712.34
2016,5,25,9,45,856.0,124.5,4.15,16.5,831.0,940.25,724.72
2016,5,25,10,0,882.0,116.0,4.2,17.0,868.0,965.2,739.79
2016,5,25,10,15,888.0,117.5,4.25,17.0,894.0,979.29,748.71
2016,5,25,10,30,894.0,119.0,4.3,17.0,920.0,990.61,755.88
2016,5,25,10,45,897.5,120.5,4.35,17.5,939.5,996.64,758.09
2016,5,25,11,0,901.0,122.0,4.4,18.0,959.0,999.76,758.6
2016,5,25,11,15,903.5,122.5,4.45,18.0,971.0,997.98,757.37
2016,5,25,11,30,906.0,123.0,4.5,18.0,983.0,993.28,754.29
2016,5,25,11,45,909.0,122.0,4.6,18.5,988.5,984.7,747.63
2016,5,25,12,0,912.0,121.0,4.7,19.0,994.0,973.28,739.12
2016,5,25,12,15,911.5,121.0,4.75,19.0,991.5,956.82,728.24
2016,5,25,12,30,911.0,121.0,4.8,19.0,989.0,937.73,715.6
2016,5,25,12,45,907.0,121.5,4.9,19.0,979.0,913.5,699.73
2016,5,25,13,0,903.0,122.0,5.0,19.0,969.0,886.95,682.17
2016,5,25,13,15,900.0,121.0,5.05,19.0,951.5,857.64,662.25
2016,5,25,13,30,897.0,120.0,5.1,19.0,934.0,826.23,640.73
2016,5,25,13,45,891.0,119.5,5.2,19.0,910.0,791.03,616.58
2016,5,25,14,0,885.0,119.0,5.3,19.0,886.0,754.18,591.01
2016,5,25,14,15,878.0,117.0,5.3,19.0,855.5,713.81,562.16
2016,5,25,14,30,871.0,115.0,5.3,19.0,825.0,672.23,530.25
2016,5,25,14,45,863.5,112.0,5.35,19.0,789.5,628.41,496.21
2016,5,25,15,0,856.0,109.0,5.4,19.0,754.0,583.8,460.78
2016,5,25,15,15,844.0,106.5,5.4,18.5,712.5,536.68,423.27
2016,5,25,15,30,832.0,104.0,5.4,18.0,671.0,485.92,382.0
2016,5,25,15,45,818.0,100.0,5.4,18.0,626.0,436.56,340.0
2016,5,25,16,0,804.0,96.0,5.4,18.0,581.0,387.82,297.57
2016,5,25,16,15,783.5,92.5,5.35,17.5,532.5,338.2,254.23
2016,5,25,16,30,763.0,89.0,5.3,17.0,484.0,290.23,211.6
2016,5,25,16,45,736.0,85.0,5.25,16.5,434.0,242.12,169.0
2016,5,25,17,0,709.0,81.0,5.2,16.0,384.0,196.67,129.33
2016,5,25,17,15,671.5,76.0,5.1,15.5,333.0,148.29,89.66
2016,5,25,17,30,634.0,71.0,5.0,15.0,282.0,107.05,59.59
2016,5,25,17,45,577.5,65.0,4.9,14.5,232.5,68.25,37.88
2016,5,25,18,0,521.0,59.0,4.8,14.0,183.0,40.62,30.7
2016,5,25,18,15,441.0,50.5,4.6,13.5,138.0,36.25,26.61
2016,5,25,18,30,361.0,42.0,4.4,13.0,93.0,31.6,22.05
2016,5,25,18,45,180.5,32.5,4.2,12.5,58.0,25.06,15.06
2016,5,25,19,0,0.0,23.0,4.0,12.0,23.0,21.18,0.0
2016,5,25,19,15,0.0,11.5,3.95,11.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,8.5,4.0,2.75,10.5,4.0,0.0,0.0
2016,5,26,5,0,17.0,8.0,2.8,11.0,8.0,12.21,0.0
2016,5,26,5,15,118.5,24.0,2.9,11.0,36.5,74.85,34.69
2016,5,26,5,30,220.0,40.0,3.0,11.0,65.0,138.41,103.82
2016,5,26,5,45,312.0,52.0,3.15,11.5,106.5,197.84,157.14
2016,5,26,6,0,404.0,64.0,3.3,12.0,148.0,266.15,217.19
2016,5,26,6,15,467.5,73.0,3.25,12.5,195.5,327.75,270.89
2016,5,26,6,30,531.0,82.0,3.2,13.0,243.0,392.95,326.09
2016,5,26,6,45,578.5,88.5,3.15,13.5,293.5,450.86,373.76
2016,5,26,7,0,626.0,95.0,3.1,14.0,344.0,511.79,422.27
2016,5,26,7,15,659.5,100.5,3.05,14.5,394.5,565.03,463.18
2016,5,26,7,30,693.0,106.0,3.0,15.0,445.0,619.55,503.81
2016,5,26,7,45,719.0,110.0,2.95,15.5,494.5,667.8,538.05
2016,5,26,8,0,745.0,114.0,2.9,16.0,544.0,716.19,570.74
2016,5,26,8,15,764.5,118.0,2.85,16.5,591.0,756.52,596.83
2016,5,26,8,30,784.0,122.0,2.8,17.0,638.0,798.82,623.88
2016,5,26,8,45,800.0,124.5,2.8,17.5,681.5,835.37,646.67
2016,5,26,9,0,816.0,127.0,2.8,18.0,725.0,870.43,668.16
2016,5,26,9,15,828.0,129.5,2.8,18.5,763.5,900.15,685.73
2016,5,26,9,30,840.0,132.0,2.8,19.0,802.0,927.81,701.78
2016,5,26,9,45,838.5,140.5,2.8,19.5,832.0,946.99,712.01
2016,5,26,10,0,837.0,149.0,2.8,20.0,862.0,963.32,720.39
2016,5,26,10,15,844.0,150.5,2.8,20.5,888.5,977.58,727.46
2016,5,26,10,30,851.0,152.0,2.8,21.0,915.0,989.16,732.81
2016,5,26,10,45,856.0,153.0,2.85,21.5,935.0,989.99,731.61
2016,5,26,11,0,861.0,154.0,2.9,22.0,955.0,993.77,732.57
2016,5,26,11,15,864.5,155.0,2.9,22.0,967.5,993.3,731.79
2016,5,26,11,30,868.0,156.0,2.9,22.0,980.0,990.03,729.33
2016,5,26,11,45,870.0,155.5,2.95,22.5,985.5,981.1,722.3
2016,5,26,12,0,872.0,155.0,3.0,23.0,991.0,969.49,713.65
2016,5,26,12,15,872.0,154.5,3.05,23.0,988.5,953.41,703.51
2016,5,26,12,30,872.0,154.0,3.1,23.0,986.0,934.83,691.79
2016,5,26,12,45,882.0,145.0,3.2,23.5,979.5,914.64,678.03
2016,5,26,13,0,892.0,136.0,3.3,24.0,973.0,891.68,662.41
2016,5,26,13,15,888.5,135.0,3.45,24.0,956.0,862.22,643.91
2016,5,26,13,30,885.0,134.0,3.6,24.0,939.0,830.72,623.84
2016,5,26,13,45,879.0,133.0,3.75,24.0,914.5,795.41,600.89
2016,5,26,14,0,873.0,132.0,3.9,24.0,890.0,758.5,576.54
2016,5,26,14,15,865.5,130.5,4.05,24.0,859.5,718.66,549.34
2016,5,26,14,30,858.0,129.0,4.2,24.0,829.0,677.66,519.52
2016,5,26,14,45,845.5,127.5,4.35,24.0,792.0,630.22,484.32
2016,5,26,15,0,833.0,126.0,4.5,24.0,755.0,584.52,449.63
2016,5,26,15,15,819.5,123.5,4.6,23.5,713.5,537.29,413.59
2016,5,26,15,30,806.0,121.0,4.7,23.0,672.0,490.27,376.59
2016,5,26,15,45,787.5,118.0,4.85,22.5,626.0,441.06,336.92
2016,5,26,16,0,769.0,115.0,5.0,22.0,580.0,392.95,296.97
2016,5,26,16,15,746.5,110.5,5.0,21.5,531.5,340.1,252.34
2016,5,26,16,30,724.0,106.0,5.0,21.0,483.0,292.25,210.98
2016,5,26,16,45,694.0,101.5,5.05,20.5,432.5,244.69,169.96
2016,5,26,17,0,664.0,97.0,5.1,20.0,382.0,200.08,131.98
2016,5,26,17,15,624.0,90.5,5.0,19.0,331.0,155.47,96.36
2016,5,26,17,30,584.0,84.0,4.9,18.0,280.0,115.05,67.29
2016,5,26,17,45,528.0,76.5,4.85,17.0,231.0,77.39,45.88
2016,5,26,18,0,472.0,69.0,4.8,16.0,182.0,49.3,38.11
2016,5,26,18,15,391.0,58.5,4.6,15.0,137.0,43.48,32.82
2016,5,26,18,30,310.0,48.0,4.4,14.0,92.0,36.33,26.1
2016,5,26,18,45,198.0,33.5,4.25,13.5,57.5,25.84,15.76
2016,5,26,19,0,86.0,19.0,4.1,13.0,23.0,14.84,0.0
2016,5,26,19,15,43.0,9.5,4.05,12.5,11.5,9.34,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,11.5,4.0,1.45,8.5,4.5,0.0,0.0
2016,5,27,5,0,23.0,8.0,1.5,9.0,9.0,13.77,0.0
2016,5,27,5,15,132.0,23.5,1.65,9.5,38.0,78.54,38.57
2016,5,27,5,30,241.0,39.0,1.8,10.0,67.0,144.54,108.91
2016,5,27,5,45,335.0,50.5,2.0,11.0,109.5,205.29,163.09
2016,5,27,6,0,429.0,62.0,2.2,12.0,152.0,277.03,225.38
2016,5,27,6,15,491.5,70.5,2.15,12.5,200.0,337.22,277.48
2016,5,27,6,30,554.0,79.0,2.1,13.0,248.0,402.38,332.01
2016,5,27,6,45,600.5,85.0,2.1,14.0,298.5,460.09,378.24
2016,5,27,7,0,647.0,91.0,2.1,15.0,349.0,520.74,425.01
2016,5,27,7,15,679.0,96.5,2.1,15.5,400.0,573.81,465.04
2016,5,27,7,30,711.0,102.0,2.1,16.0,451.0,628.03,504.7
2016,5,27,7,45,737.0,105.5,2.1,17.0,500.5,676.35,537.05
2016,5,27,8,0,763.0,109.0,2.1,18.0,550.0,722.25,566.24
2016,5,27,8,15,781.5,112.5,2.1,18.5,596.5,764.61,593.3
2016,5,27,8,30,800.0,116.0,2.1,19.0,643.0,806.04,619.24
2016,5,27,8,45,816.5,118.0,2.15,20.0,686.5,842.91,640.82
2016,5,27,9,0,833.0,120.0,2.2,21.0,730.0,878.28,661.06
2016,5,27,9,15,844.0,122.0,2.15,21.5,768.0,906.96,676.87
2016,5,27,9,30,855.0,124.0,2.1,22.0,806.0,928.03,687.51
2016,5,27,9,45,869.0,122.0,2.1,23.0,839.5,950.91,698.52
2016,5,27,10,0,883.0,120.0,2.1,24.0,873.0,971.51,707.92
2016,5,27,10,15,889.0,121.5,2.1,24.5,899.5,985.61,714.49
2016,5,27,10,30,895.0,123.0,2.1,25.0,926.0,996.93,719.41
2016,5,27,10,45,901.0,123.0,2.1,25.5,946.0,1003.86,721.63
2016,5,27,11,0,907.0,123.0,2.1,26.0,966.0,1007.91,722.17
2016,5,27,11,15,909.5,123.5,2.15,26.0,978.5,1006.15,721.16
2016,5,27,11,30,912.0,124.0,2.2,26.0,991.0,1001.47,718.46
2016,5,27,11,45,915.5,122.5,2.25,26.5,997.0,992.87,711.99
2016,5,27,12,0,919.0,121.0,2.3,27.0,1003.0,981.42,703.83
2016,5,27,12,15,919.0,121.0,2.4,27.0,1001.0,965.39,694.7
2016,5,27,12,30,919.0,121.0,2.5,27.0,999.0,946.69,683.86
2016,5,27,12,45,915.0,122.0,2.6,27.5,988.5,922.83,668.3
2016,5,27,13,0,911.0,123.0,2.7,28.0,978.0,896.64,651.2
2016,5,27,13,15,908.0,122.0,2.8,28.0,961.0,867.2,633.15
2016,5,27,13,30,905.0,121.0,2.9,28.0,944.0,835.63,613.52
2016,5,27,13,45,899.5,120.0,3.0,28.0,920.0,800.17,591.05
2016,5,27,14,0,894.0,119.0,3.1,28.0,896.0,763.02,567.18
2016,5,27,14,15,887.0,117.5,3.15,28.0,866.0,722.86,540.71
2016,5,27,14,30,880.0,116.0,3.2,28.0,836.0,681.46,511.33
2016,5,27,14,45,870.0,114.5,3.3,28.0,799.5,637.18,479.25
2016,5,27,15,0,860.0,113.0,3.4,28.0,763.0,592.29,445.89
2016,5,27,15,15,848.0,110.5,3.4,27.5,722.0,545.03,410.52
2016,5,27,15,30,836.0,108.0,3.4,27.0,681.0,494.21,371.56
2016,5,27,15,45,818.5,106.0,3.45,27.0,635.5,444.99,332.01
2016,5,27,16,0,801.0,104.0,3.5,27.0,590.0,396.71,292.21
2016,5,27,16,15,780.0,100.5,3.45,26.5,541.0,347.07,251.05
2016,5,27,16,30,759.0,97.0,3.4,26.0,492.0,299.14,210.54
2016,5,27,16,45,724.5,94.5,3.4,25.5,440.5,247.33,167.25
2016,5,27,17,0,690.0,92.0,3.4,25.0,389.0,202.05,129.67
2016,5,27,17,15,651.0,86.0,3.3,24.0,338.0,156.68,94.09
2016,5,27,17,30,612.0,80.0,3.2,23.0,287.0,115.4,64.84
2016,5,27,17,45,552.5,73.5,3.15,22.5,237.0,76.98,43.34
2016,5,27,18,0,493.0,67.0,3.1,22.0,187.0,47.35,35.48
2016,5,27,18,15,413.0,57.0,3.2,21.0,141.5,41.92,30.66
2016,5,27,18,30,333.0,47.0,3.3,20.0,96.0,35.46,24.71
2016,5,27,18,45,218.0,33.5,3.4,19.0,60.5,25.79,15.42
2016,5,27,19,0,103.0,20.0,3.5,18.0,25.0,15.64,0.0
2016,5,27,19,15,51.5,10.0,3.55,17.5,12.5,9.83,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.0,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,5,28,5,15,142.5,23.5,1.7,12.5,39.5,82.01,41.43
2016,5,28,5,30,285.0,37.0,2.0,13.0,69.0,158.36,118.27
2016,5,28,5,45,372.5,47.5,2.35,14.0,111.5,218.57,171.93
2016,5,28,6,0,460.0,58.0,2.7,15.0,154.0,286.9,231.22
2016,5,28,6,15,520.0,66.0,2.8,15.5,202.5,346.6,282.85
2016,5,28,6,30,580.0,74.0,2.9,16.0,251.0,411.07,336.86
2016,5,28,6,45,618.5,75.5,3.05,17.0,295.5,459.95,376.45
2016,5,28,7,0,657.0,77.0,3.2,18.0,340.0,510.99,416.39
2016,5,28,7,15,693.0,86.5,3.2,18.5,397.5,571.85,462.69
2016,5,28,7,30,729.0,96.0,3.2,19.0,455.0,634.12,508.55
2016,5,28,7,45,753.5,100.0,3.2,19.5,505.0,680.18,540.01
2016,5,28,8,0,778.0,104.0,3.2,20.0,555.0,728.73,572.54
2016,5,28,8,15,796.0,107.5,3.15,20.5,602.0,771.17,599.75
2016,5,28,8,30,814.0,111.0,3.1,21.0,649.0,812.62,625.77
2016,5,28,8,45,828.5,114.0,3.05,22.0,692.0,849.27,646.73
2016,5,28,9,0,843.0,117.0,3.0,23.0,735.0,884.29,666.16
2016,5,28,9,15,854.0,119.5,2.9,23.5,774.0,908.33,678.78
2016,5,28,9,30,865.0,122.0,2.8,24.0,813.0,935.63,693.49
2016,5,28,9,45,873.0,124.0,2.75,24.5,845.5,957.28,704.66
2016,5,28,10,0,881.0,126.0,2.7,25.0,878.0,976.41,714.16
2016,5,28,10,15,887.5,127.5,2.6,25.5,904.5,990.94,720.19
2016,5,28,10,30,894.0,129.0,2.5,26.0,931.0,1002.7,724.46
2016,5,28,10,45,898.0,130.0,2.45,26.5,951.0,1008.68,725.57
2016,5,28,11,0,902.0,131.0,2.4,27.0,971.0,1011.76,724.98
2016,5,28,11,15,905.0,132.0,2.4,27.0,983.5,1010.95,724.01
2016,5,28,11,30,908.0,133.0,2.4,27.0,996.0,1007.21,721.34
2016,5,28,11,45,909.0,133.0,2.4,27.5,1001.5,997.7,713.72
2016,5,28,12,0,910.0,133.0,2.4,28.0,1007.0,985.4,704.5
2016,5,28,12,15,909.5,133.5,2.45,28.0,1005.0,969.47,694.97
2016,5,28,12,30,909.0,134.0,2.5,28.0,1003.0,950.91,683.8
2016,5,28,12,45,894.0,142.0,2.55,28.5,989.5,924.12,666.0
2016,5,28,13,0,879.0,150.0,2.6,29.0,976.0,895.45,647.03
2016,5,28,13,15,875.0,149.0,2.65,29.0,958.5,865.94,628.74
2016,5,28,13,30,871.0,148.0,2.7,29.0,941.0,834.46,609.01
2016,5,28,13,45,865.5,146.5,2.8,29.0,917.0,799.54,587.13
2016,5,28,14,0,860.0,145.0,2.9,29.0,893.0,762.19,563.34
2016,5,28,14,15,852.0,143.0,3.0,28.5,862.0,721.57,537.33
2016,5,28,14,30,844.0,141.0,3.1,28.0,831.0,679.91,509.09
2016,5,28,14,45,718.5,188.5,3.25,28.0,758.0,608.23,456.3
2016,5,28,15,0,593.0,236.0,3.4,28.0,685.0,547.5,410.69
2016,5,28,15,15,694.0,182.5,3.45,27.5,680.0,524.31,394.63
2016,5,28,15,30,795.0,129.0,3.5,27.0,675.0,494.9,372.23
2016,5,28,15,45,698.0,146.0,3.6,27.0,601.5,426.79,319.26
2016,5,28,16,0,601.0,163.0,3.7,27.0,528.0,370.16,274.66
2016,5,28,16,15,533.5,167.5,3.75,26.5,472.0,321.74,236.43
2016,5,28,16,30,466.0,172.0,3.8,26.0,416.0,278.45,202.25
2016,5,28,16,45,456.0,154.5,3.85,25.5,373.0,236.73,167.97
2016,5,28,17,0,446.0,137.0,3.9,25.0,330.0,196.13,134.64
2016,5,28,17,15,403.5,128.5,3.75,24.0,286.5,159.53,106.85
2016,5,28,17,30,361.0,120.0,3.6,23.0,243.0,127.19,84.22
2016,5,28,17,45,328.5,103.0,3.45,22.0,200.5,92.66,61.95
2016,5,28,18,0,296.0,86.0,3.3,21.0,158.0,62.49,48.74
2016,5,28,18,15,245.0,69.5,3.15,20.0,120.0,51.64,39.22
2016,5,28,18,30,194.0,53.0,3.0,19.0,82.0,42.9,31.22
2016,5,28,18,45,119.0,36.0,2.95,18.0,52.0,29.7,18.82
2016,5,28,19,0,44.0,19.0,2.9,17.0,22.0,16.08,0.0
2016,5,28,19,15,22.0,9.5,2.95,16.5,11.0,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,17.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,29,5,0,34.0,9.0,3.2,11.0,10.0,17.63,0.0
2016,5,29,5,15,151.5,24.0,3.15,11.5,40.0,85.73,45.08
2016,5,29,5,30,269.0,39.0,3.1,12.0,70.0,154.58,116.29
2016,5,29,5,45,360.5,49.5,3.1,12.5,113.0,216.16,171.43
2016,5,29,6,0,452.0,60.0,3.1,13.0,156.0,285.83,232.45
2016,5,29,6,15,513.5,68.0,3.0,13.5,204.5,345.99,284.72
2016,5,29,6,30,575.0,76.0,2.9,14.0,253.0,411.03,339.32
2016,5,29,6,45,619.0,82.5,2.85,15.0,304.0,468.75,385.64
2016,5,29,7,0,663.0,89.0,2.8,16.0,355.0,529.2,432.29
2016,5,29,7,15,695.0,94.0,2.75,16.5,406.0,582.34,472.45
2016,5,29,7,30,727.0,99.0,2.7,17.0,457.0,636.6,512.17
2016,5,29,7,45,751.5,103.0,2.65,17.5,507.0,682.43,543.34
2016,5,29,8,0,776.0,107.0,2.6,18.0,557.0,730.92,575.46
2016,5,29,8,15,794.5,110.5,2.6,18.5,604.0,773.7,603.03
2016,5,29,8,30,813.0,114.0,2.6,19.0,651.0,815.52,629.47
2016,5,29,8,45,828.0,116.5,2.6,20.0,694.5,852.02,650.53
2016,5,29,9,0,843.0,119.0,2.6,21.0,738.0,886.92,670.16
2016,5,29,9,15,853.5,121.5,2.65,21.5,776.5,910.46,683.52
2016,5,29,9,30,864.0,124.0,2.7,22.0,815.0,937.28,699.14
2016,5,29,9,45,872.5,126.0,2.75,22.5,847.5,959.39,711.52
2016,5,29,10,0,881.0,128.0,2.8,23.0,880.0,978.99,722.28
2016,5,29,10,15,887.0,129.5,2.9,23.5,906.5,993.03,729.87
2016,5,29,10,30,893.0,131.0,3.0,24.0,933.0,1004.31,735.75
2016,5,29,10,45,895.5,133.0,3.1,24.5,952.0,1009.86,737.99
2016,5,29,11,0,898.0,135.0,3.2,25.0,971.0,1012.49,738.47
2016,5,29,11,15,900.5,135.5,3.3,25.0,983.5,1010.7,737.63
2016,5,29,11,30,903.0,136.0,3.4,25.0,996.0,1006.02,735.03
2016,5,29,11,45,901.5,138.0,3.5,25.5,1000.0,996.15,727.68
2016,5,29,12,0,900.0,140.0,3.6,26.0,1004.0,983.52,718.65
2016,5,29,12,15,899.5,140.0,3.7,26.0,1002.0,967.24,708.69
2016,5,29,12,30,899.0,140.0,3.8,26.0,1000.0,948.4,697.05
2016,5,29,12,45,889.5,144.5,3.9,26.0,988.0,923.35,681.27
2016,5,29,13,0,880.0,149.0,4.0,26.0,976.0,896.26,664.06
2016,5,29,13,15,876.0,148.0,4.05,26.0,959.0,866.77,644.91
2016,5,29,13,30,872.0,147.0,4.1,26.0,942.0,835.32,624.31
2016,5,29,13,45,867.5,144.5,4.15,26.0,918.0,800.27,601.1
2016,5,29,14,0,863.0,142.0,4.2,26.0,894.0,763.57,576.58
2016,5,29,14,15,855.0,140.0,4.2,26.0,863.5,721.99,547.66
2016,5,29,14,30,847.0,138.0,4.2,26.0,833.0,680.27,517.19
2016,5,29,14,45,838.5,135.0,4.25,26.0,797.0,636.47,484.75
2016,5,29,15,0,830.0,132.0,4.3,26.0,761.0,592.05,451.11
2016,5,29,15,15,816.5,129.0,4.3,25.5,719.5,544.57,415.12
2016,5,29,15,30,803.0,126.0,4.3,25.0,678.0,497.3,378.3
2016,5,29,15,45,787.0,121.5,4.3,25.0,632.5,448.01,338.29
2016,5,29,16,0,771.0,117.0,4.3,25.0,587.0,399.58,298.05
2016,5,29,16,15,684.5,124.0,4.3,24.5,516.0,334.92,246.34
2016,5,29,16,30,598.0,131.0,4.3,24.0,445.0,281.58,203.43
2016,5,29,16,45,634.0,114.5,4.3,23.5,417.0,245.52,170.75
2016,5,29,17,0,670.0,98.0,4.3,23.0,389.0,206.08,135.12
2016,5,29,17,15,630.5,92.0,4.25,22.0,338.0,161.54,99.76
2016,5,29,17,30,591.0,86.0,4.2,21.0,287.0,121.14,70.61
2016,5,29,17,45,537.5,78.0,4.2,20.5,238.0,82.56,47.83
2016,5,29,18,0,484.0,70.0,4.2,20.0,189.0,49.74,37.88
2016,5,29,18,15,404.5,59.5,4.15,19.0,143.5,43.95,32.72
2016,5,29,18,30,325.0,49.0,4.1,18.0,98.0,36.94,26.27
2016,5,29,18,45,214.0,35.0,4.05,17.0,62.5,26.91,16.7
2016,5,29,19,0,103.0,21.0,4.0,16.0,27.0,16.39,0.34
2016,5,29,19,15,51.5,10.5,4.0,15.5,13.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,46.0,10.0,1.8,10.0,11.0,21.75,0.0
2016,5,30,5,15,171.5,24.0,1.9,10.5,41.5,92.11,50.13
2016,5,30,5,30,297.0,38.0,2.0,11.0,72.0,164.04,123.92
2016,5,30,5,45,388.5,48.0,2.15,12.0,115.5,226.04,179.27
2016,5,30,6,0,480.0,58.0,2.3,13.0,159.0,296.46,240.45
2016,5,30,6,15,540.5,65.0,2.3,13.5,208.0,356.23,292.2
2016,5,30,6,30,601.0,72.0,2.3,14.0,257.0,420.77,346.16
2016,5,30,6,45,645.5,77.5,2.3,15.0,308.5,478.71,392.37
2016,5,30,7,0,690.0,83.0,2.3,16.0,360.0,539.4,438.92
2016,5,30,7,15,721.0,87.5,2.3,16.5,411.5,592.36,478.7
2016,5,30,7,30,752.0,92.0,2.3,17.0,463.0,644.04,516.13
2016,5,30,7,45,776.0,95.0,2.35,18.0,513.0,691.98,547.7
2016,5,30,8,0,800.0,98.0,2.4,19.0,563.0,739.79,578.41
2016,5,30,8,15,817.5,101.5,2.4,19.5,610.0,782.54,605.62
2016,5,30,8,30,835.0,105.0,2.4,20.0,657.0,824.23,631.64
2016,5,30,8,45,848.0,107.5,2.45,21.0,700.0,859.63,652.05
2016,5,30,9,0,861.0,110.0,2.5,22.0,743.0,888.06,667.46
2016,5,30,9,15,871.5,112.0,2.5,22.5,781.0,916.96,683.98
2016,5,30,9,30,882.0,114.0,2.5,23.0,819.0,943.69,698.89
2016,5,30,9,45,893.0,113.5,2.55,24.0,852.5,965.88,709.82
2016,5,30,10,0,904.0,113.0,2.6,25.0,886.0,985.62,719.13
2016,5,30,10,15,909.5,114.5,2.65,25.5,912.5,999.57,726.11
2016,5,30,10,30,915.0,116.0,2.7,26.0,939.0,1010.68,731.38
2016,5,30,10,45,918.5,117.0,2.75,27.0,958.0,1016.42,731.87
2016,5,30,11,0,922.0,118.0,2.8,28.0,977.0,1019.2,730.6
2016,5,30,11,15,924.5,118.5,2.8,28.5,989.5,1017.53,727.63
2016,5,30,11,30,927.0,119.0,2.8,29.0,1002.0,1012.9,722.94
2016,5,30,11,45,927.5,119.0,2.85,29.5,1007.0,1002.94,715.45
2016,5,30,12,0,928.0,119.0,2.9,30.0,1012.0,990.14,706.3
2016,5,30,12,15,927.5,119.0,2.95,30.0,1009.5,973.64,696.3
2016,5,30,12,30,927.0,119.0,3.0,30.0,1007.0,954.47,684.64
2016,5,30,12,45,920.5,121.5,3.1,30.5,995.5,929.8,668.44
2016,5,30,13,0,914.0,124.0,3.2,31.0,984.0,902.89,650.77
2016,5,30,13,15,910.5,123.0,3.3,31.0,967.0,873.08,632.44
2016,5,30,13,30,907.0,122.0,3.4,31.0,950.0,841.18,612.57
2016,5,30,13,45,903.0,120.0,3.55,31.0,926.0,806.01,590.56
2016,5,30,14,0,899.0,118.0,3.7,31.0,902.0,769.06,567.05
2016,5,30,14,15,891.5,116.5,3.85,30.5,871.5,728.5,541.83
2016,5,30,14,30,884.0,115.0,4.0,30.0,841.0,686.74,513.78
2016,5,30,14,45,875.0,112.5,4.15,30.0,804.5,642.14,481.56
2016,5,30,15,0,866.0,110.0,4.3,30.0,768.0,596.83,448.0
2016,5,30,15,15,853.5,107.5,4.45,29.5,726.5,549.17,412.64
2016,5,30,15,30,841.0,105.0,4.6,29.0,685.0,497.95,373.71
2016,5,30,15,45,825.5,102.0,4.75,28.5,639.5,448.53,334.87
2016,5,30,16,0,810.0,99.0,4.9,28.0,594.0,399.86,295.38
2016,5,30,16,15,789.5,95.5,4.95,27.0,545.5,350.0,254.43
2016,5,30,16,30,769.0,92.0,5.0,26.0,497.0,301.76,213.85
2016,5,30,16,45,741.5,88.0,5.05,25.5,446.0,253.19,172.45
2016,5,30,17,0,714.0,84.0,5.1,25.0,395.0,204.0,131.05
2016,5,30,17,15,677.0,79.0,5.0,24.0,344.0,158.49,94.69
2016,5,30,17,30,640.0,74.0,4.9,23.0,293.0,116.83,64.44
2016,5,30,17,45,586.5,68.0,4.8,22.0,243.5,77.46,41.51
2016,5,30,18,0,533.0,62.0,4.7,21.0,194.0,43.66,32.45
2016,5,30,18,15,457.0,53.5,4.5,20.0,148.5,38.3,27.7
2016,5,30,18,30,381.0,45.0,4.3,19.0,103.0,33.75,23.43
2016,5,30,18,45,263.0,33.0,4.15,18.5,66.0,25.44,15.45
2016,5,30,19,0,145.0,21.0,4.0,18.0,29.0,16.36,1.3
2016,5,30,19,15,72.5,10.5,3.95,17.5,14.5,10.32,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.5,2.8,10.5,6.0,0.0,0.0
2016,5,31,5,0,52.0,11.0,2.9,11.0,12.0,24.33,0.0
2016,5,31,5,15,181.0,24.0,2.85,11.5,43.0,95.26,52.85
2016,5,31,5,30,310.0,37.0,2.8,12.0,74.0,167.83,126.62
2016,5,31,5,45,400.5,46.5,2.8,12.5,117.5,229.46,182.02
2016,5,31,6,0,491.0,56.0,2.8,13.0,161.0,299.43,243.34
2016,5,31,6,15,551.5,63.0,2.7,14.0,210.0,359.65,295.03
2016,5,31,6,30,612.0,70.0,2.6,15.0,259.0,424.66,348.66
2016,5,31,6,45,654.0,75.5,2.55,16.0,310.0,481.61,393.94
2016,5,31,7,0,696.0,81.0,2.5,17.0,361.0,541.09,439.36
2016,5,31,7,15,727.0,85.5,2.5,17.5,412.5,591.98,477.62
2016,5,31,7,30,758.0,90.0,2.5,18.0,464.0,646.34,516.83
2016,5,31,7,45,781.5,93.5,2.5,19.0,514.0,694.68,548.38
2016,5,31,8,0,805.0,97.0,2.5,20.0,564.0,742.86,578.97
2016,5,31,8,15,822.5,100.0,2.55,20.5,611.5,785.21,606.14
2016,5,31,8,30,840.0,103.0,2.6,21.0,659.0,826.5,632.19
2016,5,31,8,45,854.0,105.5,2.65,22.0,702.5,857.76,649.73
2016,5,31,9,0,868.0,108.0,2.7,23.0,746.0,892.44,669.42
2016,5,31,9,15,878.5,110.0,2.7,23.5,784.5,921.53,685.98
2016,5,31,9,30,889.0,112.0,2.7,24.0,823.0,948.41,700.98
2016,5,31,9,45,897.5,113.5,2.75,25.0,856.5,970.52,711.8
2016,5,31,10,0,906.0,115.0,2.8,26.0,890.0,990.07,720.93
2016,5,31,10,15,912.0,116.5,2.85,26.5,917.0,1004.52,728.2
2016,5,31,10,30,918.0,118.0,2.9,27.0,944.0,1016.14,733.75
2016,5,31,10,45,923.0,118.5,2.95,27.5,964.0,1022.84,736.25
2016,5,31,11,0,928.0,119.0,3.0,28.0,984.0,1026.59,737.0
2016,5,31,11,15,930.5,119.5,3.05,28.5,997.0,1024.93,734.43
2016,5,31,11,30,933.0,120.0,3.1,29.0,1010.0,1020.28,730.12
2016,5,31,11,45,935.0,120.0,3.15,29.5,1015.5,1011.72,723.44
2016,5,31,12,0,937.0,120.0,3.2,30.0,1021.0,1000.26,715.05
2016,5,31,12,15,936.5,119.5,3.2,30.5,1019.0,983.16,702.8
2016,5,31,12,30,936.0,119.0,3.2,31.0,1017.0,963.39,688.97
2016,5,31,12,45,938.5,116.0,3.25,31.5,1008.0,941.28,674.08
2016,5,31,13,0,941.0,113.0,3.3,32.0,999.0,916.52,657.52
2016,5,31,13,15,938.0,112.5,3.4,32.0,982.5,886.98,639.45
2016,5,31,13,30,935.0,112.0,3.5,32.0,966.0,855.23,619.8
2016,5,31,13,45,930.5,110.5,3.6,32.0,942.0,819.33,597.21
2016,5,31,14,0,926.0,109.0,3.7,32.0,918.0,781.61,573.16
2016,5,31,14,15,919.5,108.0,3.8,31.5,887.5,741.3,548.17
2016,5,31,14,30,913.0,107.0,3.9,31.0,857.0,699.65,520.72
2016,5,31,14,45,904.0,105.0,4.0,31.0,820.5,654.4,488.14
2016,5,31,15,0,895.0,103.0,4.1,31.0,784.0,608.39,454.2
2016,5,31,15,15,883.5,101.0,4.1,30.5,742.5,560.5,418.65
2016,5,31,15,30,872.0,99.0,4.1,30.0,701.0,512.48,381.95
2016,5,31,15,45,857.0,96.5,4.15,30.0,655.5,462.55,342.15
2016,5,31,16,0,842.0,94.0,4.2,30.0,610.0,409.23,298.92
2016,5,31,16,15,823.0,90.5,4.2,29.0,560.5,358.36,257.61
2016,5,31,16,30,804.0,87.0,4.2,28.0,511.0,308.95,216.44
2016,5,31,16,45,778.0,83.5,4.25,27.5,460.0,259.47,174.59
2016,5,31,17,0,752.0,80.0,4.3,27.0,409.0,212.51,135.14
2016,5,31,17,15,716.5,75.5,4.2,26.0,357.0,165.95,98.12
2016,5,31,17,30,681.0,71.0,4.1,25.0,305.0,119.64,64.33
2016,5,31,17,45,631.5,65.0,4.05,24.0,254.5,78.44,40.2
2016,5,31,18,0,582.0,59.0,4.0,23.0,204.0,42.43,31.1
2016,5,31,18,15,506.0,51.0,3.85,22.0,156.5,36.0,25.48
2016,5,31,18,30,430.0,43.0,3.7,21.0,109.0,31.77,21.56
2016,5,31,18,45,310.5,32.0,3.55,20.0,71.0,24.37,14.52
2016,5,31,19,0,191.0,21.0,3.4,19.0,33.0,16.43,2.17
2016,5,31,19,15,95.5,10.5,3.35,18.5,16.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,36.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,72.0,12.0,3.8,12.0,14.0,30.55,0.0
2016,6,1,5,15,211.5,24.5,3.85,12.5,46.5,106.58,60.39
2016,6,1,5,30,351.0,37.0,3.9,13.0,79.0,182.53,137.59
2016,6,1,5,45,441.0,46.0,3.95,13.5,124.0,245.38,194.39
2016,6,1,6,0,531.0,55.0,4.0,14.0,169.0,316.47,256.95
2016,6,1,6,15,590.5,61.5,4.05,14.5,219.0,377.44,310.25
2016,6,1,6,30,650.0,68.0,4.1,15.0,269.0,443.07,365.7
2016,6,1,6,45,689.5,73.5,4.2,16.0,321.5,500.2,411.99
2016,6,1,7,0,729.0,79.0,4.3,17.0,374.0,557.25,456.64
2016,6,1,7,15,759.5,83.5,4.25,17.5,426.5,611.64,498.05
2016,6,1,7,30,790.0,88.0,4.2,18.0,479.0,666.88,538.2
2016,6,1,7,45,811.5,92.0,4.2,19.0,529.5,715.47,570.49
2016,6,1,8,0,833.0,96.0,4.2,20.0,580.0,763.7,601.72
2016,6,1,8,15,850.5,98.5,4.15,20.5,628.0,806.39,629.21
2016,6,1,8,30,868.0,101.0,4.1,21.0,676.0,842.91,651.85
2016,6,1,8,45,881.0,103.5,4.1,21.5,720.5,879.16,674.24
2016,6,1,9,0,894.0,106.0,4.1,22.0,765.0,913.64,695.13
2016,6,1,9,15,904.5,108.0,4.1,22.5,804.0,943.31,712.51
2016,6,1,9,30,915.0,110.0,4.1,23.0,843.0,970.72,728.23
2016,6,1,9,45,924.5,110.5,4.1,24.0,876.5,993.14,739.09
2016,6,1,10,0,934.0,111.0,4.1,25.0,910.0,1012.98,748.17
2016,6,1,10,15,939.5,112.5,4.1,25.0,937.0,1027.27,756.53
2016,6,1,10,30,945.0,114.0,4.1,25.0,964.0,1038.64,763.1
2016,6,1,10,45,948.5,115.0,4.2,25.5,984.0,1044.55,765.34
2016,6,1,11,0,952.0,116.0,4.3,26.0,1004.0,1047.41,765.72
2016,6,1,11,15,954.5,116.5,4.35,26.0,1017.0,1045.73,764.45
2016,6,1,11,30,957.0,117.0,4.4,26.0,1030.0,1040.99,761.33
2016,6,1,11,45,957.0,118.0,4.5,26.5,1035.0,1031.34,753.89
2016,6,1,12,0,957.0,119.0,4.6,27.0,1040.0,1018.75,744.66
2016,6,1,12,15,957.0,119.0,4.65,27.0,1038.0,1002.33,734.37
2016,6,1,12,30,957.0,119.0,4.7,27.0,1036.0,983.15,722.29
2016,6,1,12,45,943.0,126.0,4.8,27.0,1023.0,955.55,704.99
2016,6,1,13,0,929.0,133.0,4.9,27.0,1010.0,925.91,686.23
2016,6,1,13,15,925.5,132.5,4.9,27.0,992.5,896.19,666.65
2016,6,1,13,30,922.0,132.0,4.9,27.0,975.0,864.34,645.54
2016,6,1,13,45,915.5,131.0,4.95,27.0,950.0,827.73,621.32
2016,6,1,14,0,909.0,130.0,5.0,27.0,925.0,789.46,595.76
2016,6,1,14,15,902.0,128.5,4.95,27.0,894.5,748.91,567.9
2016,6,1,14,30,895.0,127.0,4.9,27.0,864.0,707.09,537.21
2016,6,1,14,45,884.5,125.5,4.9,27.0,826.5,662.02,503.66
2016,6,1,15,0,874.0,124.0,4.9,27.0,789.0,613.59,467.02
2016,6,1,15,15,861.5,121.0,4.85,26.5,747.0,564.82,430.0
2016,6,1,15,30,849.0,118.0,4.8,26.0,705.0,516.1,392.0
2016,6,1,15,45,833.0,114.5,4.75,25.5,658.5,465.65,351.68
2016,6,1,16,0,817.0,111.0,4.7,25.0,612.0,416.0,310.92
2016,6,1,16,15,795.5,107.5,4.6,24.5,562.5,365.46,268.56
2016,6,1,16,30,774.0,104.0,4.5,24.0,513.0,316.66,226.88
2016,6,1,16,45,747.0,99.0,4.45,23.5,461.5,263.47,181.72
2016,6,1,17,0,720.0,94.0,4.4,23.0,410.0,216.31,141.69
2016,6,1,17,15,681.5,88.5,4.25,22.0,358.0,169.78,104.3
2016,6,1,17,30,643.0,83.0,4.1,21.0,306.0,127.27,73.05
2016,6,1,17,45,590.5,75.5,3.95,20.0,255.0,86.42,48.32
2016,6,1,18,0,538.0,68.0,3.8,19.0,204.0,51.09,39.24
2016,6,1,18,15,459.0,59.0,3.65,18.0,156.5,43.07,32.14
2016,6,1,18,30,380.0,50.0,3.5,17.0,109.0,38.3,27.64
2016,6,1,18,45,263.0,37.0,3.35,16.5,71.0,28.42,18.24
2016,6,1,19,0,146.0,24.0,3.2,16.0,33.0,18.79,4.25
2016,6,1,19,15,73.0,12.0,3.3,15.5,16.5,11.8,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,33.0,6.0,2.35,9.5,7.0,0.0,0.0
2016,6,2,5,0,66.0,12.0,2.5,10.0,14.0,29.02,0.0
2016,6,2,5,15,203.0,25.0,2.6,10.5,46.5,104.79,60.73
2016,6,2,5,30,340.0,38.0,2.7,11.0,79.0,179.82,136.54
2016,6,2,5,45,433.0,47.5,2.85,12.0,124.0,244.01,194.06
2016,6,2,6,0,526.0,57.0,3.0,13.0,169.0,316.7,257.45
