Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,15,586.0,63.5,2.95,13.5,219.5,377.75,310.49
2016,6,2,6,30,646.0,70.0,2.9,14.0,270.0,443.49,365.56
2016,6,2,6,45,688.0,75.0,2.85,15.0,323.0,501.34,411.7
2016,6,2,7,0,730.0,80.0,2.8,16.0,376.0,559.24,456.12
2016,6,2,7,15,760.0,84.5,2.75,16.5,428.0,613.34,496.7
2016,6,2,7,30,790.0,89.0,2.7,17.0,480.0,668.26,535.89
2016,6,2,7,45,813.0,92.5,2.65,17.5,531.0,717.4,568.76
2016,6,2,8,0,836.0,96.0,2.6,18.0,582.0,766.28,600.65
2016,6,2,8,15,852.5,98.5,2.55,19.0,630.0,808.26,625.7
2016,6,2,8,30,869.0,101.0,2.5,20.0,678.0,844.01,645.85
2016,6,2,8,45,882.0,103.5,2.5,21.0,721.5,880.3,666.37
2016,6,2,9,0,895.0,106.0,2.5,22.0,765.0,914.81,685.29
2016,6,2,9,15,904.5,108.5,2.45,22.5,804.0,944.16,701.37
2016,6,2,9,30,914.0,111.0,2.4,23.0,843.0,971.19,715.77
2016,6,2,9,45,914.0,117.0,2.4,23.5,874.0,990.51,725.53
2016,6,2,10,0,914.0,123.0,2.4,24.0,905.0,1006.88,733.47
2016,6,2,10,15,919.5,124.0,2.4,24.5,931.5,1020.38,739.62
2016,6,2,10,30,925.0,125.0,2.4,25.0,958.0,1031.02,744.03
2016,6,2,10,45,928.5,126.0,2.4,26.0,977.5,1036.8,743.98
2016,6,2,11,0,932.0,127.0,2.4,27.0,997.0,1039.59,742.19
2016,6,2,11,15,934.0,127.5,2.35,27.5,1009.5,1037.41,738.34
2016,6,2,11,30,936.0,128.0,2.3,28.0,1022.0,1032.26,732.8
2016,6,2,11,45,936.5,128.5,2.3,28.5,1027.0,1022.73,725.23
2016,6,2,12,0,937.0,129.0,2.3,29.0,1032.0,1010.33,716.02
2016,6,2,12,15,936.5,128.5,2.3,29.5,1029.0,993.25,704.01
2016,6,2,12,30,936.0,128.0,2.3,30.0,1026.0,973.49,690.46
2016,6,2,12,45,939.5,123.5,2.3,30.5,1017.5,950.89,675.21
2016,6,2,13,0,943.0,119.0,2.3,31.0,1009.0,925.62,658.35
2016,6,2,13,15,939.5,118.0,2.35,31.0,991.5,895.19,639.96
2016,6,2,13,30,936.0,117.0,2.4,31.0,974.0,862.6,620.05
2016,6,2,13,45,931.0,116.0,2.45,31.5,949.5,826.81,596.69
2016,6,2,14,0,926.0,115.0,2.5,32.0,925.0,789.24,572.01
2016,6,2,14,15,918.5,113.5,2.55,32.0,894.0,747.83,545.72
2016,6,2,14,30,911.0,112.0,2.6,32.0,863.0,705.17,517.12
2016,6,2,14,45,902.0,110.0,2.65,32.0,826.0,660.05,485.41
2016,6,2,15,0,893.0,108.0,2.7,32.0,789.0,614.17,452.36
2016,6,2,15,15,880.5,105.5,2.75,31.5,747.0,565.43,417.24
2016,6,2,15,30,868.0,103.0,2.8,31.0,705.0,516.65,380.94
2016,6,2,15,45,852.0,100.5,2.9,31.0,658.5,462.72,339.22
2016,6,2,16,0,836.0,98.0,3.0,31.0,612.0,413.11,299.47
2016,6,2,16,15,816.0,94.5,3.05,30.5,562.5,362.19,258.31
2016,6,2,16,30,796.0,91.0,3.1,30.0,513.0,312.83,217.47
2016,6,2,16,45,768.5,87.5,3.15,29.5,461.5,263.36,176.32
2016,6,2,17,0,741.0,84.0,3.2,29.0,410.0,216.55,137.55
2016,6,2,17,15,704.5,79.0,3.2,27.5,358.0,166.44,98.33
2016,6,2,17,30,668.0,74.0,3.2,26.0,306.0,123.38,67.25
2016,6,2,17,45,617.0,68.0,3.25,25.0,255.5,82.58,42.99
2016,6,2,18,0,566.0,62.0,3.3,24.0,205.0,47.12,35.01
2016,6,2,18,15,490.5,53.5,3.3,22.5,158.0,37.97,27.14
2016,6,2,18,30,415.0,45.0,3.3,21.0,111.0,33.38,22.98
2016,6,2,18,45,299.5,34.0,3.35,20.0,72.5,26.06,16.04
2016,6,2,19,0,184.0,23.0,3.4,19.0,34.0,17.92,4.36
2016,6,2,19,15,92.0,11.5,3.45,18.5,17.0,11.3,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,41.5,6.0,0.95,12.5,7.0,0.0,0.0
2016,6,3,5,0,83.0,12.0,0.9,13.0,14.0,33.49,0.0
2016,6,3,5,15,217.0,24.0,1.05,14.0,46.0,108.33,62.61
2016,6,3,5,30,351.0,36.0,1.2,15.0,78.0,181.78,135.51
2016,6,3,5,45,438.5,44.5,1.35,16.0,122.5,243.03,189.42
2016,6,3,6,0,526.0,53.0,1.5,17.0,167.0,312.31,248.53
2016,6,3,6,15,583.5,59.5,1.45,17.5,216.0,372.02,298.84
2016,6,3,6,30,641.0,66.0,1.4,18.0,265.0,436.25,350.83
2016,6,3,6,45,681.0,71.0,1.35,19.0,316.5,492.68,394.07
2016,6,3,7,0,721.0,76.0,1.3,20.0,368.0,549.31,435.61
2016,6,3,7,15,749.5,80.5,1.3,21.0,419.5,602.01,472.7
2016,6,3,7,30,778.0,85.0,1.3,22.0,471.0,655.46,508.17
2016,6,3,7,45,799.5,88.0,1.3,23.0,520.5,702.47,537.14
2016,6,3,8,0,821.0,91.0,1.3,24.0,570.0,749.17,565.1
2016,6,3,8,15,837.5,94.0,1.35,25.0,617.0,791.25,589.74
2016,6,3,8,30,854.0,97.0,1.4,26.0,664.0,827.23,609.87
2016,6,3,8,45,866.5,99.5,1.5,27.0,706.5,862.74,629.99
2016,6,3,9,0,879.0,102.0,1.6,28.0,749.0,896.48,648.69
2016,6,3,9,15,888.5,104.0,1.65,28.5,787.0,925.0,664.55
2016,6,3,9,30,898.0,106.0,1.7,29.0,825.0,951.26,678.94
2016,6,3,9,45,574.5,258.5,1.8,30.0,725.5,829.07,595.82
2016,6,3,10,0,251.0,411.0,1.9,31.0,626.0,675.4,483.43
2016,6,3,10,15,594.0,256.5,1.85,31.5,786.5,853.97,610.48
2016,6,3,10,30,937.0,102.0,1.8,32.0,947.0,1019.24,711.07
2016,6,3,10,45,940.5,103.0,1.8,33.0,966.0,1025.31,709.4
2016,6,3,11,0,944.0,104.0,1.8,34.0,985.0,1028.38,707.76
2016,6,3,11,15,676.0,257.5,1.85,34.0,893.0,926.71,645.75
2016,6,3,11,30,408.0,411.0,1.9,34.0,801.0,812.9,566.94
2016,6,3,11,45,421.5,412.5,2.0,34.5,817.0,819.06,571.55
2016,6,3,12,0,435.0,414.0,2.1,35.0,833.0,823.46,574.0
2016,6,3,12,15,689.0,261.5,2.25,35.0,923.5,899.24,631.16
2016,6,3,12,30,943.0,109.0,2.4,35.0,1014.0,962.36,671.45
2016,6,3,12,45,928.5,117.0,2.55,35.0,1000.5,935.76,655.79
2016,6,3,13,0,914.0,125.0,2.7,35.0,987.0,907.16,639.43
2016,6,3,13,15,910.5,124.0,2.8,35.0,970.0,877.53,621.86
2016,6,3,13,30,907.0,123.0,2.9,35.0,953.0,845.82,602.76
2016,6,3,13,45,900.0,122.5,3.0,35.0,928.5,809.9,580.7
2016,6,3,14,0,893.0,122.0,3.1,35.0,904.0,772.4,557.35
2016,6,3,14,15,885.5,120.5,3.15,34.5,874.0,732.21,532.78
2016,6,3,14,30,878.0,119.0,3.2,34.0,844.0,690.83,505.63
2016,6,3,14,45,868.0,117.5,3.25,34.0,807.5,646.89,474.56
2016,6,3,15,0,858.0,116.0,3.3,34.0,771.0,602.32,442.31
2016,6,3,15,15,749.5,150.5,3.25,33.5,700.5,531.46,390.68
2016,6,3,15,30,641.0,185.0,3.2,33.0,630.0,474.09,348.01
2016,6,3,15,45,488.5,218.0,3.2,33.0,544.0,405.25,296.53
2016,6,3,16,0,336.0,251.0,3.2,33.0,458.0,352.49,257.32
2016,6,3,16,15,477.0,189.5,3.15,32.5,457.0,326.58,235.43
2016,6,3,16,30,618.0,128.0,3.1,32.0,456.0,290.1,203.02
2016,6,3,16,45,575.0,124.5,3.05,31.5,406.0,245.2,167.09
2016,6,3,17,0,532.0,121.0,3.0,31.0,356.0,204.58,134.95
2016,6,3,17,15,491.5,114.5,2.8,30.0,311.0,166.29,105.85
2016,6,3,17,30,451.0,108.0,2.6,29.0,266.0,131.31,81.22
2016,6,3,17,45,491.0,86.5,2.45,28.0,233.0,92.72,54.05
2016,6,3,18,0,531.0,65.0,2.3,27.0,200.0,50.4,31.67
2016,6,3,18,15,457.5,56.0,2.25,25.5,154.0,40.07,28.57
2016,6,3,18,30,384.0,47.0,2.2,24.0,108.0,35.13,24.16
2016,6,3,18,45,274.5,35.0,2.2,23.0,71.0,26.9,16.55
2016,6,3,19,0,165.0,23.0,2.2,22.0,34.0,17.88,4.79
2016,6,3,19,15,82.5,11.5,2.2,21.5,17.0,11.3,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,6,4,5,0,0.0,10.0,1.7,16.0,10.0,9.83,0.0
2016,6,4,5,15,55.0,26.0,1.8,16.0,32.5,49.56,26.64
2016,6,4,5,30,110.0,42.0,1.9,16.0,55.0,95.83,70.54
2016,6,4,5,45,144.5,61.0,2.0,16.5,86.5,136.24,105.99
2016,6,4,6,0,179.0,80.0,2.1,17.0,118.0,179.34,143.22
2016,6,4,6,15,202.5,99.5,2.1,17.5,153.5,220.39,178.11
2016,6,4,6,30,226.0,119.0,2.1,18.0,189.0,263.15,213.47
2016,6,4,6,45,248.0,136.0,2.1,18.5,226.0,303.68,246.12
2016,6,4,7,0,270.0,153.0,2.1,19.0,263.0,345.66,279.04
2016,6,4,7,15,198.5,182.0,2.1,19.5,268.5,332.46,266.38
2016,6,4,7,30,127.0,211.0,2.1,20.0,274.0,320.68,254.43
2016,6,4,7,45,104.0,230.5,2.1,20.5,286.0,319.72,252.0
2016,6,4,8,0,81.0,250.0,2.1,21.0,298.0,324.89,254.04
2016,6,4,8,15,54.5,251.0,2.1,21.5,284.5,304.91,236.78
2016,6,4,8,30,28.0,252.0,2.1,22.0,271.0,283.59,218.59
2016,6,4,8,45,46.5,288.5,2.15,22.5,322.0,338.28,259.65
2016,6,4,9,0,65.0,325.0,2.2,23.0,373.0,393.53,299.99
2016,6,4,9,15,91.0,354.0,2.3,23.5,425.0,447.83,339.28
2016,6,4,9,30,117.0,383.0,2.4,24.0,477.0,511.37,384.4
2016,6,4,9,45,134.5,402.0,2.5,24.5,514.5,547.48,409.12
2016,6,4,10,0,152.0,421.0,2.6,25.0,552.0,583.4,433.58
2016,6,4,10,15,198.0,431.0,2.65,25.0,607.0,637.02,471.88
2016,6,4,10,30,244.0,441.0,2.7,25.0,662.0,697.66,514.26
2016,6,4,10,45,197.5,456.0,2.8,25.0,637.0,658.65,485.45
2016,6,4,11,0,151.0,471.0,2.9,25.0,612.0,625.65,461.12
2016,6,4,11,15,93.0,434.0,2.95,25.0,521.5,522.87,387.51
2016,6,4,11,30,35.0,397.0,3.0,25.0,431.0,427.15,317.44
2016,6,4,11,45,28.5,374.0,3.1,25.0,402.0,395.94,295.11
2016,6,4,12,0,22.0,351.0,3.2,25.0,373.0,362.25,270.54
2016,6,4,12,15,168.0,408.0,3.25,25.0,570.0,556.43,415.82
2016,6,4,12,30,314.0,465.0,3.3,25.0,767.0,738.61,545.19
2016,6,4,12,45,374.5,432.0,3.35,25.5,789.0,749.85,552.9
2016,6,4,13,0,435.0,399.0,3.4,26.0,811.0,757.44,559.09
2016,6,4,13,15,417.5,395.5,3.35,26.5,784.5,723.86,534.44
2016,6,4,13,30,400.0,392.0,3.3,27.0,758.0,690.38,510.05
2016,6,4,13,45,218.0,376.5,3.25,27.5,575.5,521.28,387.15
2016,6,4,14,0,36.0,361.0,3.2,28.0,393.0,367.61,272.13
2016,6,4,14,15,86.5,381.0,3.15,28.0,454.0,417.99,310.58
2016,6,4,14,30,137.0,401.0,3.1,28.0,515.0,460.22,341.83
2016,6,4,14,45,171.0,381.5,3.05,28.5,517.0,455.69,338.48
2016,6,4,15,0,205.0,362.0,3.0,29.0,519.0,448.28,332.98
2016,6,4,15,15,379.0,289.5,2.95,29.0,560.5,462.46,344.88
2016,6,4,15,30,553.0,217.0,2.9,29.0,602.0,461.15,343.7
2016,6,4,15,45,548.0,203.0,2.9,29.0,563.0,419.32,311.23
2016,6,4,16,0,543.0,189.0,2.9,29.0,524.0,377.63,278.29
2016,6,4,16,15,631.5,148.0,2.9,28.5,507.5,344.42,250.13
2016,6,4,16,30,720.0,107.0,2.9,28.0,491.0,303.43,214.07
2016,6,4,16,45,696.0,101.0,2.95,27.5,442.0,256.12,174.62
2016,6,4,17,0,672.0,95.0,3.0,27.0,393.0,211.14,137.19
2016,6,4,17,15,635.5,89.0,3.0,26.0,343.0,166.7,102.04
2016,6,4,17,30,599.0,83.0,3.0,25.0,293.0,126.07,72.27
2016,6,4,17,45,553.0,75.0,3.0,24.5,245.0,87.03,48.02
2016,6,4,18,0,507.0,67.0,3.0,24.0,197.0,52.83,33.63
2016,6,4,18,15,434.5,57.5,3.0,22.5,152.0,41.29,30.02
2016,6,4,18,30,362.0,48.0,3.0,21.0,107.0,35.94,25.21
2016,6,4,18,45,262.0,35.5,3.0,20.0,70.5,27.04,16.96
2016,6,4,19,0,162.0,23.0,3.0,19.0,34.0,17.84,5.39
2016,6,4,19,15,81.0,11.5,3.1,18.5,17.0,11.3,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,78.0,11.0,2.7,12.0,14.0,31.26,0.0
2016,6,5,5,15,200.0,24.0,2.8,12.5,45.5,103.51,61.3
2016,6,5,5,30,322.0,37.0,2.9,13.0,77.0,172.71,130.44
2016,6,5,5,45,406.5,47.0,3.05,13.5,120.0,233.15,184.69
2016,6,5,6,0,491.0,57.0,3.2,14.0,163.0,301.37,244.53
2016,6,5,6,15,549.0,64.0,3.2,14.5,211.5,360.42,295.81
2016,6,5,6,30,607.0,71.0,3.2,15.0,260.0,424.02,349.21
2016,6,5,6,45,647.5,77.0,3.2,16.0,311.0,480.48,394.47
2016,6,5,7,0,688.0,83.0,3.2,17.0,362.0,539.36,439.91
2016,6,5,7,15,718.5,87.5,3.2,17.5,413.0,591.92,479.75
2016,6,5,7,30,749.0,92.0,3.2,18.0,464.0,643.2,517.22
2016,6,5,7,45,771.5,96.0,3.2,19.0,513.5,691.06,548.88
2016,6,5,8,0,794.0,100.0,3.2,20.0,563.0,738.71,579.57
2016,6,5,8,15,811.5,103.0,3.25,20.5,609.5,780.74,606.88
2016,6,5,8,30,829.0,106.0,3.3,21.0,656.0,821.74,633.08
2016,6,5,8,45,842.0,109.0,3.35,22.0,699.0,857.61,654.09
2016,6,5,9,0,855.0,112.0,3.4,23.0,742.0,886.47,669.98
2016,6,5,9,15,865.5,114.0,3.5,23.5,780.0,915.33,687.37
2016,6,5,9,30,876.0,116.0,3.6,24.0,818.0,942.05,703.23
2016,6,5,9,45,891.0,113.0,3.75,24.5,852.5,965.39,717.09
2016,6,5,10,0,906.0,110.0,3.9,25.0,887.0,986.46,729.46
2016,6,5,10,15,911.5,111.5,4.0,25.0,913.5,1000.62,738.41
2016,6,5,10,30,917.0,113.0,4.1,25.0,940.0,1011.96,745.63
2016,6,5,10,45,920.0,114.5,4.25,25.5,959.5,1017.96,748.28
2016,6,5,11,0,923.0,116.0,4.4,26.0,979.0,1021.0,749.09
2016,6,5,11,15,925.5,116.5,4.5,26.0,991.5,1019.57,748.25
2016,6,5,11,30,928.0,117.0,4.6,26.0,1004.0,1015.19,745.68
2016,6,5,11,45,928.5,117.5,4.7,26.5,1009.0,1005.97,738.75
2016,6,5,12,0,929.0,118.0,4.8,27.0,1014.0,993.91,730.03
2016,6,5,12,15,928.5,118.0,4.8,27.0,1012.5,977.67,719.3
2016,6,5,12,30,928.0,118.0,4.8,27.0,1011.0,958.76,706.88
2016,6,5,12,45,918.0,123.5,4.8,27.0,999.0,934.08,690.63
2016,6,5,13,0,908.0,129.0,4.8,27.0,987.0,907.27,672.96
2016,6,5,13,15,905.0,128.0,4.8,27.0,971.0,878.29,653.81
2016,6,5,13,30,902.0,127.0,4.8,27.0,955.0,847.21,633.15
2016,6,5,13,45,899.0,125.0,4.8,27.0,932.0,813.23,610.41
2016,6,5,14,0,896.0,123.0,4.8,27.0,909.0,777.4,586.27
2016,6,5,14,15,889.0,121.5,4.75,27.0,879.5,737.54,558.89
2016,6,5,14,30,882.0,120.0,4.7,27.0,850.0,696.42,529.13
2016,6,5,14,45,875.0,117.0,4.7,27.0,814.5,652.9,496.81
2016,6,5,15,0,868.0,114.0,4.7,27.0,779.0,608.5,463.16
2016,6,5,15,15,856.5,111.5,4.7,26.5,738.0,561.45,427.61
2016,6,5,15,30,845.0,109.0,4.7,26.0,697.0,510.82,388.47
2016,6,5,15,45,831.5,105.5,4.75,26.0,652.5,461.76,348.74
2016,6,5,16,0,818.0,102.0,4.8,26.0,608.0,413.26,308.45
2016,6,5,16,15,798.0,98.5,4.8,25.0,559.5,363.22,267.22
2016,6,5,16,30,778.0,95.0,4.8,24.0,511.0,314.74,226.26
2016,6,5,16,45,754.0,90.0,4.85,23.5,461.0,265.65,184.08
2016,6,5,17,0,730.0,85.0,4.9,23.0,411.0,218.88,144.01
2016,6,5,17,15,694.5,80.5,4.8,22.0,359.5,169.77,103.99
2016,6,5,17,30,659.0,76.0,4.7,21.0,308.0,127.6,72.24
2016,6,5,17,45,611.5,69.5,4.65,20.5,258.0,86.82,46.48
2016,6,5,18,0,564.0,63.0,4.6,20.0,208.0,51.03,31.56
2016,6,5,18,15,491.5,54.5,4.45,19.0,161.0,38.53,28.08
2016,6,5,18,30,419.0,46.0,4.3,18.0,114.0,33.97,23.86
2016,6,5,18,45,309.0,35.0,4.15,17.5,75.5,26.69,16.91
2016,6,5,19,0,199.0,24.0,4.0,17.0,37.0,18.87,6.56
2016,6,5,19,15,99.5,12.0,4.0,16.5,18.5,11.8,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.0,5.5,3.45,12.5,7.0,0.0,0.0
2016,6,6,5,0,78.0,11.0,3.5,13.0,14.0,31.28,0.0
2016,6,6,5,15,195.0,24.0,3.55,13.5,44.5,102.11,60.62
2016,6,6,5,30,312.0,37.0,3.6,14.0,75.0,169.2,127.46
2016,6,6,5,45,394.0,46.0,3.65,14.5,116.5,227.06,179.43
2016,6,6,6,0,476.0,55.0,3.7,15.0,158.0,292.42,236.8
2016,6,6,6,15,531.5,62.0,3.7,15.5,205.0,349.48,286.45
2016,6,6,6,30,587.0,69.0,3.7,16.0,252.0,410.93,338.19
2016,6,6,6,45,624.0,75.0,3.75,16.5,300.5,464.46,382.06
2016,6,6,7,0,661.0,81.0,3.8,17.0,349.0,520.16,426.26
2016,6,6,7,15,691.0,85.5,3.8,17.5,398.5,571.29,465.49
2016,6,6,7,30,721.0,90.0,3.8,18.0,448.0,621.28,502.57
2016,6,6,7,45,742.5,94.0,3.85,18.5,496.0,667.37,534.67
2016,6,6,8,0,764.0,98.0,3.9,19.0,544.0,713.27,566.01
2016,6,6,8,15,781.5,101.0,3.95,19.5,589.5,754.35,593.29
2016,6,6,8,30,799.0,104.0,4.0,20.0,635.0,794.49,619.51
2016,6,6,8,45,813.0,106.5,4.1,20.5,677.0,829.87,642.21
2016,6,6,9,0,827.0,109.0,4.2,21.0,719.0,858.47,659.94
2016,6,6,9,15,838.0,111.5,4.25,21.5,756.5,887.77,677.87
2016,6,6,9,30,849.0,114.0,4.3,22.0,794.0,915.03,694.26
2016,6,6,9,45,857.5,115.5,4.4,22.5,826.5,936.64,706.95
2016,6,6,10,0,866.0,117.0,4.5,23.0,859.0,955.84,718.09
2016,6,6,10,15,872.5,118.0,4.55,23.0,885.5,970.03,727.11
2016,6,6,10,30,879.0,119.0,4.6,23.0,912.0,981.55,734.44
2016,6,6,10,45,884.0,120.0,4.7,23.5,932.0,988.84,737.98
2016,6,6,11,0,889.0,121.0,4.8,24.0,952.0,993.31,739.72
2016,6,6,11,15,892.0,121.5,4.85,24.0,965.0,992.47,739.09
2016,6,6,11,30,895.0,122.0,4.9,24.0,978.0,988.78,736.67
2016,6,6,11,45,897.0,122.0,4.95,24.5,984.0,980.81,730.01
2016,6,6,12,0,899.0,122.0,5.0,25.0,990.0,970.07,721.61
2016,6,6,12,15,899.0,122.0,5.0,25.0,988.0,954.77,711.32
2016,6,6,12,30,899.0,122.0,5.0,25.0,986.0,936.89,699.35
2016,6,6,12,45,891.5,125.5,5.05,25.0,975.5,913.16,683.77
2016,6,6,13,0,884.0,129.0,5.1,25.0,965.0,887.29,666.72
2016,6,6,13,15,880.5,128.0,5.1,25.0,948.5,858.6,647.37
2016,6,6,13,30,877.0,127.0,5.1,25.0,932.0,827.89,626.57
2016,6,6,13,45,872.5,125.0,5.15,25.0,909.0,793.59,603.42
2016,6,6,14,0,868.0,123.0,5.2,25.0,886.0,757.62,578.91
2016,6,6,14,15,861.0,121.5,5.25,24.5,856.5,718.82,553.26
2016,6,6,14,30,854.0,120.0,5.3,24.0,827.0,678.83,525.01
2016,6,6,14,45,844.0,118.0,5.35,24.0,791.5,635.51,492.2
2016,6,6,15,0,834.0,116.0,5.4,24.0,756.0,591.6,458.26
2016,6,6,15,15,822.0,113.5,5.4,23.5,716.0,542.6,420.53
2016,6,6,15,30,810.0,111.0,5.4,23.0,676.0,496.51,383.93
2016,6,6,15,45,793.5,108.5,5.4,22.5,632.0,448.64,344.99
2016,6,6,16,0,777.0,106.0,5.4,22.0,588.0,401.63,305.73
2016,6,6,16,15,757.0,102.5,5.35,21.5,540.5,353.54,264.75
2016,6,6,16,30,737.0,99.0,5.3,21.0,493.0,307.04,224.36
2016,6,6,16,45,708.5,95.0,5.3,20.5,444.0,256.36,180.63
2016,6,6,17,0,680.0,91.0,5.3,20.0,395.0,211.54,141.92
2016,6,6,17,15,645.0,85.5,5.2,19.0,345.5,167.31,105.42
2016,6,6,17,30,610.0,80.0,5.1,18.0,296.0,126.71,74.38
2016,6,6,17,45,561.0,73.5,5.1,17.5,247.5,88.12,49.56
2016,6,6,18,0,512.0,67.0,5.1,17.0,199.0,54.66,34.91
2016,6,6,18,15,442.0,58.0,4.95,16.5,154.5,41.52,31.03
2016,6,6,18,30,372.0,49.0,4.8,16.0,110.0,36.66,26.43
2016,6,6,18,45,272.5,36.5,4.7,15.5,73.5,27.77,18.04
2016,6,6,19,0,173.0,24.0,4.6,15.0,37.0,18.6,6.86
2016,6,6,19,15,86.5,12.0,4.55,14.5,18.5,11.8,0.0
2016,6,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,33.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,6,7,5,0,67.0,12.0,2.8,12.0,14.0,29.39,0.0
2016,6,7,5,15,182.0,25.5,2.9,12.5,44.5,98.74,59.11
2016,6,7,5,30,297.0,39.0,3.0,13.0,75.0,165.94,125.5
2016,6,7,5,45,382.0,49.0,3.2,13.5,117.5,225.53,178.82
2016,6,7,6,0,467.0,59.0,3.4,14.0,160.0,292.9,237.89
2016,6,7,6,15,260.0,89.0,3.35,14.5,147.5,235.93,193.62
2016,6,7,6,30,53.0,119.0,3.3,15.0,135.0,156.19,126.58
2016,6,7,6,45,61.0,140.0,3.3,15.5,162.0,184.97,150.43
2016,6,7,7,0,69.0,161.0,3.3,16.0,189.0,214.18,173.96
2016,6,7,7,15,91.0,186.0,3.25,16.5,228.0,257.79,208.93
2016,6,7,7,30,113.0,211.0,3.2,17.0,267.0,310.8,250.57
2016,6,7,7,45,161.5,233.0,3.15,17.5,322.5,373.53,299.67
2016,6,7,8,0,210.0,255.0,3.1,18.0,378.0,439.18,349.86
2016,6,7,8,15,512.5,181.0,3.1,18.5,513.0,624.4,495.76
2016,6,7,8,30,815.0,107.0,3.1,19.0,648.0,811.31,630.64
2016,6,7,8,45,828.0,110.0,3.1,20.0,690.5,846.83,650.17
2016,6,7,9,0,841.0,113.0,3.1,21.0,733.0,875.35,665.69
2016,6,7,9,15,851.0,115.5,3.15,21.5,771.0,904.03,682.81
2016,6,7,9,30,861.0,118.0,3.2,22.0,809.0,930.59,698.37
2016,6,7,9,45,871.5,118.0,3.3,22.5,842.0,952.68,711.23
2016,6,7,10,0,882.0,118.0,3.4,23.0,875.0,972.39,722.53
2016,6,7,10,15,888.0,119.5,3.5,23.0,901.0,986.8,731.75
2016,6,7,10,30,894.0,121.0,3.6,23.0,927.0,998.46,739.29
2016,6,7,10,45,895.5,123.5,3.75,23.5,946.0,1003.94,741.74
2016,6,7,11,0,897.0,126.0,3.9,24.0,965.0,1006.51,742.38
2016,6,7,11,15,899.5,126.5,4.0,24.0,977.5,1005.14,741.65
2016,6,7,11,30,902.0,127.0,4.1,24.0,990.0,1000.91,739.14
2016,6,7,11,45,903.0,127.5,4.25,24.0,995.5,992.4,734.17
2016,6,7,12,0,904.0,128.0,4.4,24.0,1001.0,981.12,727.41
2016,6,7,12,15,904.0,127.5,4.5,24.0,999.0,965.25,717.33
2016,6,7,12,30,904.0,127.0,4.6,24.0,997.0,946.8,705.89
2016,6,7,12,45,705.5,257.5,4.7,24.0,932.5,877.93,659.66
2016,6,7,13,0,507.0,388.0,4.8,24.0,868.0,810.5,607.1
2016,6,7,13,15,708.5,251.5,4.85,24.0,909.5,832.72,630.0
2016,6,7,13,30,910.0,115.0,4.9,24.0,951.0,844.11,639.48
2016,6,7,13,45,906.5,113.5,4.95,24.0,928.5,810.09,616.38
2016,6,7,14,0,903.0,112.0,5.0,24.0,906.0,774.25,592.08
2016,6,7,14,15,897.0,110.5,5.05,23.5,876.5,734.97,566.22
2016,6,7,14,30,891.0,109.0,5.1,23.0,847.0,694.35,538.16
2016,6,7,14,45,716.5,184.0,5.15,23.0,761.5,612.33,474.18
2016,6,7,15,0,542.0,259.0,5.2,23.0,676.0,547.15,422.3
2016,6,7,15,15,694.5,181.0,5.2,22.5,685.5,533.08,413.33
2016,6,7,15,30,847.0,103.0,5.2,22.0,695.0,512.14,397.01
2016,6,7,15,45,828.5,102.0,5.2,21.5,649.5,459.52,354.3
2016,6,7,16,0,810.0,101.0,5.2,21.0,604.0,411.42,314.04
2016,6,7,16,15,790.5,97.5,5.15,20.5,556.5,361.95,271.75
2016,6,7,16,30,771.0,94.0,5.1,20.0,509.0,313.98,229.93
2016,6,7,16,45,742.0,91.0,5.1,19.5,458.0,265.73,187.82
2016,6,7,17,0,713.0,88.0,5.1,19.0,407.0,216.88,145.59
2016,6,7,17,15,677.5,83.0,5.0,18.0,356.5,171.36,107.79
2016,6,7,17,30,642.0,78.0,4.9,17.0,306.0,129.53,75.56
2016,6,7,17,45,589.0,72.0,4.8,16.5,256.0,89.52,49.7
2016,6,7,18,0,536.0,66.0,4.7,16.0,206.0,55.02,34.48
2016,6,7,18,15,464.0,57.5,4.5,15.5,160.0,40.97,30.7
2016,6,7,18,30,392.0,49.0,4.3,15.0,114.0,36.56,26.48
2016,6,7,18,45,282.0,37.5,4.15,14.5,76.0,28.89,19.12
2016,6,7,19,0,172.0,26.0,4.0,14.0,38.0,20.23,8.37
2016,6,7,19,15,86.0,13.0,3.95,13.5,19.0,12.78,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,56.5,6.5,3.15,10.5,8.0,6.39,0.0
2016,6,8,5,0,113.0,13.0,3.3,11.0,16.0,42.46,0.0
2016,6,8,5,15,245.0,24.5,3.45,11.5,49.0,118.3,71.88
2016,6,8,5,30,377.0,36.0,3.6,12.0,82.0,191.35,145.38
2016,6,8,5,45,463.5,43.5,3.8,12.5,126.5,252.3,200.86
2016,6,8,6,0,550.0,51.0,4.0,13.0,171.0,321.12,261.92
2016,6,8,6,15,314.5,86.5,4.05,13.5,158.5,267.55,220.84
2016,6,8,6,30,79.0,122.0,4.1,14.0,146.0,173.89,142.25
2016,6,8,6,45,86.0,143.0,4.15,14.5,174.0,203.15,166.64
2016,6,8,7,0,93.0,164.0,4.2,15.0,202.0,232.73,190.58
2016,6,8,7,15,440.5,122.0,4.25,15.0,337.0,441.86,366.35
2016,6,8,7,30,788.0,80.0,4.3,15.0,472.0,657.14,538.14
2016,6,8,7,45,712.0,110.5,4.4,15.5,492.0,666.02,541.42
2016,6,8,8,0,636.0,141.0,4.5,16.0,512.0,664.95,537.92
2016,6,8,8,15,650.0,152.0,4.55,16.5,558.0,707.86,568.28
2016,6,8,8,30,664.0,163.0,4.6,17.0,604.0,749.83,596.92
2016,6,8,8,45,771.5,131.0,4.65,17.5,675.5,821.15,646.6
2016,6,8,9,0,879.0,99.0,4.7,18.0,747.0,893.89,696.06
2016,6,8,9,15,699.5,192.0,4.75,18.0,725.0,857.86,668.73
2016,6,8,9,30,520.0,285.0,4.8,18.0,703.0,798.09,620.8
2016,6,8,9,45,425.0,338.0,4.85,18.5,688.5,769.86,595.58
2016,6,8,10,0,330.0,391.0,4.9,19.0,674.0,730.29,562.1
2016,6,8,10,15,614.0,258.0,4.95,19.5,804.0,875.8,674.55
2016,6,8,10,30,898.0,125.0,5.0,20.0,934.0,1006.72,764.43
2016,6,8,10,45,714.0,247.0,5.05,20.5,899.5,962.83,731.49
2016,6,8,11,0,530.0,369.0,5.1,21.0,865.0,902.93,682.63
2016,6,8,11,15,515.5,383.0,5.2,21.0,871.0,897.54,678.79
2016,6,8,11,30,501.0,397.0,5.3,21.0,877.0,890.23,673.34
2016,6,8,11,45,703.0,265.0,5.4,21.0,942.5,944.51,718.9
2016,6,8,12,0,905.0,133.0,5.5,21.0,1008.0,987.39,748.93
2016,6,8,12,15,694.5,270.5,5.55,20.5,941.0,915.41,699.92
2016,6,8,12,30,484.0,408.0,5.6,20.0,874.0,840.25,640.98
2016,6,8,12,45,494.0,398.5,5.7,20.0,870.0,825.55,631.72
2016,6,8,13,0,504.0,389.0,5.8,20.0,866.0,809.27,620.95
2016,6,8,13,15,479.5,383.5,5.8,19.5,831.5,766.22,590.77
2016,6,8,13,30,455.0,378.0,5.8,19.0,797.0,723.54,560.58
2016,6,8,13,45,484.5,357.5,5.8,19.0,793.5,709.6,551.39
2016,6,8,14,0,514.0,337.0,5.8,19.0,790.0,692.95,539.88
2016,6,8,14,15,542.5,310.0,5.7,18.5,773.5,666.86,521.97
2016,6,8,14,30,571.0,283.0,5.6,18.0,757.0,637.94,501.54
2016,6,8,14,45,571.5,265.5,5.55,18.0,723.0,597.1,470.34
2016,6,8,15,0,572.0,248.0,5.5,18.0,689.0,555.53,438.08
2016,6,8,15,15,560.0,234.5,5.45,17.5,646.5,510.09,402.92
2016,6,8,15,30,548.0,221.0,5.4,17.0,604.0,465.18,367.41
2016,6,8,15,45,562.0,198.5,5.35,17.0,569.0,424.76,333.98
2016,6,8,16,0,576.0,176.0,5.3,17.0,534.0,382.04,297.85
2016,6,8,16,15,510.5,180.0,5.2,16.5,478.5,333.93,258.03
2016,6,8,16,30,445.0,184.0,5.1,16.0,423.0,291.01,222.56
2016,6,8,16,45,497.5,151.0,5.05,16.0,394.5,253.28,187.88
2016,6,8,17,0,550.0,118.0,5.0,16.0,366.0,209.86,147.8
2016,6,8,17,15,499.0,116.0,4.9,15.5,320.0,172.83,117.71
2016,6,8,17,30,448.0,114.0,4.8,15.0,274.0,139.75,92.96
2016,6,8,17,45,421.0,99.0,4.75,14.5,230.5,102.7,66.83
2016,6,8,18,0,394.0,84.0,4.7,14.0,187.0,68.6,47.59
2016,6,8,18,15,385.5,68.0,4.55,13.5,151.0,49.74,38.76
2016,6,8,18,30,377.0,52.0,4.4,13.0,115.0,39.31,29.15
2016,6,8,18,45,280.5,39.5,4.3,13.0,77.5,30.14,20.37
2016,6,8,19,0,184.0,27.0,4.2,13.0,40.0,21.03,9.3
2016,6,8,19,15,92.0,13.5,4.15,13.0,20.0,13.27,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,6.5,3.65,11.5,7.5,6.39,0.0
2016,6,9,5,0,80.0,13.0,3.8,12.0,15.0,33.79,0.0
2016,6,9,5,15,204.5,25.5,3.95,12.5,47.0,106.86,64.69
2016,6,9,5,30,329.0,38.0,4.1,13.0,79.0,176.33,133.6
2016,6,9,5,45,411.0,47.5,4.3,13.5,121.5,235.6,187.18
2016,6,9,6,0,493.0,57.0,4.5,14.0,164.0,302.35,246.24
2016,6,9,6,15,551.0,64.0,4.5,14.0,212.5,361.47,298.56
2016,6,9,6,30,609.0,71.0,4.5,14.0,261.0,425.14,353.3
2016,6,9,6,45,646.0,77.5,4.55,14.5,311.5,480.22,398.97
2016,6,9,7,0,683.0,84.0,4.6,15.0,362.0,537.43,444.92
2016,6,9,7,15,527.0,132.5,4.6,15.5,364.0,511.54,421.12
2016,6,9,7,30,371.0,181.0,4.6,16.0,366.0,466.61,381.66
2016,6,9,7,45,579.0,141.5,4.6,16.5,463.5,602.04,490.08
2016,6,9,8,0,787.0,102.0,4.6,17.0,561.0,735.62,590.3
2016,6,9,8,15,804.5,105.5,4.55,17.5,608.0,778.03,617.84
2016,6,9,8,30,822.0,109.0,4.5,18.0,655.0,819.44,644.64
2016,6,9,8,45,835.5,111.5,4.45,18.5,698.0,855.04,666.81
2016,6,9,9,0,849.0,114.0,4.4,19.0,741.0,883.65,683.73
2016,6,9,9,15,859.5,116.5,4.4,19.0,779.0,913.0,702.78
2016,6,9,9,30,870.0,119.0,4.4,19.0,817.0,940.22,720.27
2016,6,9,9,45,878.5,120.5,4.4,19.5,850.0,962.2,732.68
2016,6,9,10,0,887.0,122.0,4.4,20.0,883.0,981.7,743.39
2016,6,9,10,15,893.0,123.5,4.4,20.0,909.5,996.18,752.18
2016,6,9,10,30,899.0,125.0,4.4,20.0,936.0,1007.91,759.22
2016,6,9,10,45,903.5,125.5,4.45,20.5,956.0,1014.32,761.74
2016,6,9,11,0,908.0,126.0,4.5,21.0,976.0,1017.86,762.46
2016,6,9,11,15,910.5,126.5,4.55,21.0,988.5,1016.54,761.55
2016,6,9,11,30,913.0,127.0,4.6,21.0,1001.0,1012.32,758.82
2016,6,9,11,45,916.5,125.5,4.7,21.5,1007.5,1004.22,752.52
2016,6,9,12,0,920.0,124.0,4.8,22.0,1014.0,993.29,744.41
2016,6,9,12,15,919.5,124.0,4.85,22.0,1011.5,977.31,734.01
2016,6,9,12,30,919.0,124.0,4.9,22.0,1009.0,958.71,721.89
2016,6,9,12,45,721.0,252.0,5.0,22.0,942.5,887.49,673.63
2016,6,9,13,0,523.0,380.0,5.1,22.0,876.0,817.68,619.02
2016,6,9,13,15,547.0,351.0,5.15,21.5,861.5,792.96,604.45
2016,6,9,13,30,571.0,322.0,5.2,21.0,847.0,765.97,587.72
2016,6,9,13,45,744.0,214.5,5.3,21.0,881.0,778.32,602.23
2016,6,9,14,0,917.0,107.0,5.4,21.0,915.0,781.69,606.47
2016,6,9,14,15,910.5,106.0,5.45,21.0,885.0,742.1,578.6
2016,6,9,14,30,904.0,105.0,5.5,21.0,855.0,701.18,549.11
2016,6,9,14,45,896.5,102.5,5.55,21.0,819.5,657.12,515.38
2016,6,9,15,0,889.0,100.0,5.6,21.0,784.0,612.18,480.24
2016,6,9,15,15,877.5,98.0,5.6,20.5,743.5,564.85,443.19
2016,6,9,15,30,866.0,96.0,5.6,20.0,703.0,517.37,405.01
2016,6,9,15,45,851.5,93.5,5.6,20.0,658.0,468.16,363.74
2016,6,9,16,0,837.0,91.0,5.6,20.0,613.0,419.48,321.97
2016,6,9,16,15,818.5,88.0,5.55,19.5,564.5,365.55,275.86
2016,6,9,16,30,800.0,85.0,5.5,19.0,516.0,317.0,233.12
2016,6,9,16,45,774.5,81.5,5.45,18.5,466.0,267.77,189.64
2016,6,9,17,0,749.0,78.0,5.4,18.0,416.0,220.95,148.42
2016,6,9,17,15,716.0,74.0,5.3,17.5,365.0,175.07,109.55
2016,6,9,17,30,683.0,70.0,5.2,17.0,314.0,129.41,73.59
2016,6,9,17,45,635.0,64.5,5.15,16.5,264.0,88.06,46.36
2016,6,9,18,0,587.0,59.0,5.1,16.0,214.0,51.71,29.87
2016,6,9,18,15,519.0,52.0,4.95,15.0,167.5,36.01,26.37
2016,6,9,18,30,451.0,45.0,4.8,14.0,121.0,32.69,23.21
2016,6,9,18,45,344.5,35.0,4.65,13.5,82.0,26.32,17.06
2016,6,9,19,0,238.0,25.0,4.5,13.0,43.0,19.5,8.47
2016,6,9,19,15,119.0,12.5,4.45,12.5,21.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,66.5,6.0,3.95,10.5,8.5,5.9,0.0
2016,6,10,5,0,133.0,12.0,4.1,11.0,17.0,46.73,0.0
2016,6,10,5,15,262.0,23.0,4.25,11.5,49.5,121.95,74.42
2016,6,10,5,30,391.0,34.0,4.4,12.0,82.0,194.06,147.57
2016,6,10,5,45,472.0,41.5,4.55,13.0,125.5,253.31,201.61
2016,6,10,6,0,553.0,49.0,4.7,14.0,169.0,319.99,260.65
2016,6,10,6,15,605.5,54.5,4.7,14.5,217.5,377.16,311.14
2016,6,10,6,30,658.0,60.0,4.7,15.0,266.0,436.36,361.77
2016,6,10,6,45,691.5,65.5,4.75,15.5,315.5,490.47,406.67
2016,6,10,7,0,725.0,71.0,4.8,16.0,365.0,546.32,451.5
2016,6,10,7,15,751.5,74.5,4.8,16.5,415.0,596.67,490.56
2016,6,10,7,30,778.0,78.0,4.8,17.0,465.0,647.64,527.88
2016,6,10,7,45,795.5,82.0,4.8,18.0,513.0,692.87,558.33
2016,6,10,8,0,813.0,86.0,4.8,19.0,561.0,737.54,587.64
2016,6,10,8,15,829.0,89.0,4.8,19.0,607.0,774.27,612.83
2016,6,10,8,30,845.0,92.0,4.8,19.0,653.0,814.6,640.43
2016,6,10,8,45,855.5,95.5,4.85,19.5,695.0,849.41,662.77
2016,6,10,9,0,866.0,99.0,4.9,20.0,737.0,882.38,683.62
2016,6,10,9,15,876.0,100.5,4.95,20.5,775.5,910.71,701.04
2016,6,10,9,30,886.0,102.0,5.0,21.0,814.0,936.88,716.87
2016,6,10,9,45,893.5,104.0,5.05,21.5,846.5,958.89,729.77
2016,6,10,10,0,901.0,106.0,5.1,22.0,879.0,978.34,740.92
2016,6,10,10,15,907.5,107.5,5.15,22.0,906.0,993.64,750.74
2016,6,10,10,30,914.0,109.0,5.2,22.0,933.0,1006.14,758.77
2016,6,10,10,45,918.5,110.0,5.3,22.5,953.5,1013.32,762.14
2016,6,10,11,0,923.0,111.0,5.4,23.0,974.0,1017.56,763.63
2016,6,10,11,15,926.0,111.5,5.45,23.0,987.5,1016.87,763.04
2016,6,10,11,30,929.0,112.0,5.5,23.0,1001.0,1013.24,760.58
2016,6,10,11,45,931.5,111.5,5.6,23.0,1008.0,1005.2,755.58
2016,6,10,12,0,934.0,111.0,5.7,23.0,1015.0,994.28,748.7
2016,6,10,12,15,934.5,111.0,5.7,22.5,1014.0,979.17,739.83
2016,6,10,12,30,935.0,111.0,5.7,22.0,1013.0,961.35,729.12
2016,6,10,12,45,913.0,125.0,5.7,22.0,998.5,934.19,710.49
2016,6,10,13,0,891.0,139.0,5.7,22.0,984.0,905.25,690.64
2016,6,10,13,15,713.5,247.0,5.7,22.0,916.0,834.39,640.32
2016,6,10,13,30,536.0,355.0,5.7,22.0,848.0,768.67,587.86
2016,6,10,13,45,710.0,242.5,5.7,22.0,878.5,778.51,600.49
2016,6,10,14,0,884.0,130.0,5.7,22.0,909.0,779.1,603.48
2016,6,10,14,15,746.5,197.5,5.65,21.5,840.5,708.24,550.92
2016,6,10,14,30,609.0,265.0,5.6,21.0,772.0,647.38,503.44
2016,6,10,14,45,733.5,192.0,5.55,21.0,776.5,632.56,494.28
2016,6,10,15,0,858.0,119.0,5.5,21.0,781.0,612.04,479.45
2016,6,10,15,15,846.5,116.5,5.45,20.5,740.5,562.42,440.73
2016,6,10,15,30,835.0,114.0,5.4,20.0,700.0,515.55,403.13
2016,6,10,15,45,821.5,110.5,5.35,20.0,656.0,467.03,362.57
2016,6,10,16,0,808.0,107.0,5.3,20.0,612.0,419.05,321.57
2016,6,10,16,15,788.5,103.5,5.2,19.5,564.0,369.67,279.25
2016,6,10,16,30,769.0,100.0,5.1,19.0,516.0,321.8,237.41
2016,6,10,16,45,743.5,95.5,5.0,19.0,465.5,273.17,194.41
2016,6,10,17,0,718.0,91.0,4.9,19.0,415.0,223.47,150.97
2016,6,10,17,15,682.5,86.0,4.75,18.0,364.0,177.61,112.78
2016,6,10,17,30,647.0,81.0,4.6,17.0,313.0,135.43,80.02
2016,6,10,17,45,598.0,74.5,4.5,16.5,263.0,94.85,53.12
2016,6,10,18,0,549.0,68.0,4.4,16.0,213.0,59.4,36.43
2016,6,10,18,15,477.0,59.5,4.2,15.5,166.5,42.49,32.06
2016,6,10,18,30,405.0,51.0,4.0,15.0,120.0,38.15,27.92
2016,6,10,18,45,296.0,39.5,3.85,14.5,81.0,30.55,20.65
2016,6,10,19,0,187.0,28.0,3.7,14.0,42.0,21.8,10.33
2016,6,10,19,15,93.5,14.0,3.75,13.5,21.0,13.76,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,33.5,6.5,0.9,10.5,7.5,6.39,0.0
2016,6,11,5,0,67.0,13.0,0.9,11.0,15.0,30.37,0.0
2016,6,11,5,15,187.5,26.5,1.05,11.5,46.5,101.91,61.91
2016,6,11,5,30,308.0,40.0,1.2,12.0,78.0,170.77,129.28
2016,6,11,5,45,400.5,49.5,1.35,13.0,122.0,233.41,184.34
2016,6,11,6,0,493.0,59.0,1.5,14.0,166.0,304.43,245.24
2016,6,11,6,15,551.5,66.0,1.6,15.0,215.0,363.84,295.52
2016,6,11,6,30,610.0,73.0,1.7,16.0,264.0,427.81,347.71
2016,6,11,6,45,654.5,78.0,1.8,17.0,315.5,485.57,393.21
2016,6,11,7,0,699.0,83.0,1.9,18.0,367.0,546.07,439.16
2016,6,11,7,15,728.5,87.0,2.0,18.5,417.5,595.44,476.13
2016,6,11,7,30,758.0,91.0,2.1,19.0,468.0,648.27,514.2
2016,6,11,7,45,781.5,94.5,2.25,20.0,518.0,696.66,546.26
2016,6,11,8,0,805.0,98.0,2.4,21.0,568.0,744.92,577.54
2016,6,11,8,15,821.5,101.0,2.45,21.5,614.5,786.57,604.04
2016,6,11,8,30,838.0,104.0,2.5,22.0,661.0,827.13,629.42
2016,6,11,8,45,851.5,106.5,2.6,23.0,704.0,858.04,646.98
2016,6,11,9,0,865.0,109.0,2.7,24.0,747.0,892.41,666.73
2016,6,11,9,15,874.5,111.0,2.65,24.5,785.0,920.74,682.32
2016,6,11,9,30,884.0,113.0,2.6,25.0,823.0,946.89,696.32
2016,6,11,9,45,886.5,117.5,2.6,25.5,854.0,966.72,706.55
2016,6,11,10,0,889.0,122.0,2.6,26.0,885.0,983.83,715.04
2016,6,11,10,15,894.5,123.5,2.45,26.5,911.0,997.92,720.18
2016,6,11,10,30,900.0,125.0,2.3,27.0,937.0,1009.24,723.49
2016,6,11,10,45,903.5,126.0,2.2,27.5,956.5,1015.27,723.98
2016,6,11,11,0,907.0,127.0,2.1,28.0,976.0,1018.41,722.75
2016,6,11,11,15,909.0,128.0,2.0,28.0,988.5,1017.18,720.31
2016,6,11,11,30,911.0,129.0,1.9,28.0,1001.0,1013.05,716.18
2016,6,11,11,45,910.5,130.0,1.85,28.5,1006.0,1003.65,708.12
2016,6,11,12,0,910.0,131.0,1.8,29.0,1011.0,991.5,698.53
2016,6,11,12,15,726.0,256.0,1.9,29.0,957.5,931.89,662.48
2016,6,11,12,30,542.0,381.0,2.0,29.0,904.0,868.43,617.85
2016,6,11,12,45,573.0,350.0,2.15,29.0,898.0,851.09,609.82
2016,6,11,13,0,604.0,319.0,2.3,29.0,892.0,829.66,598.48
2016,6,11,13,15,545.5,347.0,2.4,29.0,858.0,788.85,570.74
2016,6,11,13,30,487.0,375.0,2.5,29.0,824.0,747.9,542.71
2016,6,11,13,45,506.5,347.5,2.7,29.5,804.0,718.9,524.31
2016,6,11,14,0,526.0,320.0,2.9,30.0,784.0,687.88,504.0
2016,6,11,14,15,544.5,299.5,2.95,29.5,766.0,660.39,486.86
2016,6,11,14,30,563.0,279.0,3.0,29.0,748.0,630.77,467.72
2016,6,11,14,45,560.5,267.0,3.05,29.0,717.0,593.38,441.31
2016,6,11,15,0,558.0,255.0,3.1,29.0,686.0,555.45,414.02
2016,6,11,15,15,558.0,236.5,3.05,28.5,648.5,512.71,383.31
2016,6,11,15,30,558.0,218.0,3.0,28.0,611.0,469.49,351.45
2016,6,11,15,45,689.5,160.0,3.0,28.0,613.0,449.39,335.01
2016,6,11,16,0,821.0,102.0,3.0,28.0,615.0,420.77,310.06
2016,6,11,16,15,802.0,98.5,2.95,27.5,567.0,370.96,269.33
2016,6,11,16,30,783.0,95.0,2.9,27.0,519.0,322.59,228.94
2016,6,11,16,45,688.5,105.5,2.9,26.5,452.0,264.98,183.15
2016,6,11,17,0,594.0,116.0,2.9,26.0,385.0,219.66,147.81
2016,6,11,17,15,588.5,98.5,2.95,25.0,338.0,173.78,110.24
2016,6,11,17,30,583.0,81.0,3.0,24.0,291.0,128.82,74.98
2016,6,11,17,45,519.5,79.0,3.15,23.5,245.0,94.12,53.51
2016,6,11,18,0,456.0,77.0,3.3,23.0,199.0,66.1,41.86
2016,6,11,18,15,441.5,63.0,3.45,22.0,160.5,45.56,33.83
2016,6,11,18,30,427.0,49.0,3.6,21.0,122.0,36.18,25.51
2016,6,11,18,45,324.5,38.0,3.75,20.0,83.0,29.01,18.85
2016,6,11,19,0,222.0,27.0,3.9,19.0,44.0,21.32,9.9
2016,6,11,19,15,111.0,13.5,3.95,18.0,22.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
