Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,6.39,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,29.83,0.0
2016,6,12,5,15,185.5,26.5,4.5,12.5,46.5,101.24,61.28
2016,6,12,5,30,306.0,40.0,4.6,13.0,78.0,169.98,128.89
2016,6,12,5,45,395.0,49.5,4.75,13.5,121.5,231.1,183.77
2016,6,12,6,0,484.0,59.0,4.9,14.0,165.0,300.27,244.78
2016,6,12,6,15,542.5,66.5,4.9,14.5,213.5,359.82,296.99
2016,6,12,6,30,601.0,74.0,4.9,15.0,262.0,423.96,351.5
2016,6,12,6,45,646.5,78.5,4.9,15.5,313.0,481.34,399.01
2016,6,12,7,0,692.0,83.0,4.9,16.0,364.0,541.53,447.3
2016,6,12,7,15,721.5,87.5,4.75,16.5,415.0,593.59,487.24
2016,6,12,7,30,751.0,92.0,4.6,17.0,466.0,644.31,524.6
2016,6,12,7,45,775.5,95.0,4.5,18.0,515.5,692.63,556.89
2016,6,12,8,0,800.0,98.0,4.4,19.0,565.0,740.91,588.18
2016,6,12,8,15,817.0,101.0,4.3,19.5,611.5,782.82,615.19
2016,6,12,8,30,834.0,104.0,4.2,20.0,658.0,823.68,641.14
2016,6,12,8,45,847.5,106.0,4.1,20.5,700.5,853.96,659.13
2016,6,12,9,0,861.0,108.0,4.0,21.0,743.0,887.71,679.36
2016,6,12,9,15,871.0,110.0,4.0,21.5,781.0,916.45,696.34
2016,6,12,9,30,881.0,112.0,4.0,22.0,819.0,943.03,711.74
2016,6,12,9,45,893.5,111.0,4.0,22.5,853.0,966.46,724.92
2016,6,12,10,0,906.0,110.0,4.0,23.0,887.0,987.53,736.48
2016,6,12,10,15,911.5,111.0,4.05,23.5,913.0,1001.41,743.55
2016,6,12,10,30,917.0,112.0,4.1,24.0,939.0,1012.49,748.87
2016,6,12,10,45,921.0,112.5,4.2,24.5,959.0,1018.72,751.38
2016,6,12,11,0,925.0,113.0,4.3,25.0,979.0,1022.02,752.08
2016,6,12,11,15,927.0,113.5,4.4,25.0,991.5,1020.42,751.13
2016,6,12,11,30,929.0,114.0,4.5,25.0,1004.0,1015.88,748.36
2016,6,12,11,45,928.5,115.0,4.6,25.5,1009.0,1006.51,741.18
2016,6,12,12,0,928.0,116.0,4.7,26.0,1014.0,994.32,732.38
2016,6,12,12,15,927.5,116.0,4.8,26.0,1012.0,978.42,722.64
2016,6,12,12,30,927.0,116.0,4.9,26.0,1010.0,959.86,711.14
2016,6,12,12,45,917.5,120.5,5.0,26.0,998.5,935.0,695.35
2016,6,12,13,0,908.0,125.0,5.1,26.0,987.0,907.99,678.04
2016,6,12,13,15,904.5,124.0,5.1,26.0,970.5,878.93,658.62
2016,6,12,13,30,901.0,123.0,5.1,26.0,954.0,847.78,637.71
2016,6,12,13,45,895.5,122.0,5.2,26.0,930.0,813.12,614.77
2016,6,12,14,0,890.0,121.0,5.3,26.0,906.0,776.78,590.43
2016,6,12,14,15,883.0,119.5,5.3,25.5,876.5,737.4,564.4
2016,6,12,14,30,876.0,118.0,5.3,25.0,847.0,696.78,536.21
2016,6,12,14,45,866.5,116.0,5.35,25.0,811.5,653.07,503.4
2016,6,12,15,0,857.0,114.0,5.4,25.0,776.0,608.68,469.39
2016,6,12,15,15,845.0,112.0,5.35,24.5,735.5,562.46,433.84
2016,6,12,15,30,833.0,110.0,5.3,24.0,695.0,512.73,394.82
2016,6,12,15,45,818.5,106.5,5.25,24.0,651.0,463.89,354.71
2016,6,12,16,0,804.0,103.0,5.2,24.0,607.0,415.67,314.22
2016,6,12,16,15,784.0,99.5,5.15,23.5,559.0,366.31,272.67
2016,6,12,16,30,764.0,96.0,5.1,23.0,511.0,318.49,231.58
2016,6,12,16,45,738.0,92.0,5.05,22.5,461.0,270.39,190.04
2016,6,12,17,0,712.0,88.0,5.0,22.0,411.0,221.43,148.04
2016,6,12,17,15,677.0,83.0,4.85,21.0,360.5,175.88,110.41
2016,6,12,17,30,642.0,78.0,4.7,20.0,310.0,133.95,77.99
2016,6,12,17,45,591.5,72.0,4.6,19.5,260.5,93.81,51.44
2016,6,12,18,0,541.0,66.0,4.5,19.0,211.0,58.91,34.85
2016,6,12,18,15,472.5,57.5,4.35,18.0,165.0,40.53,30.01
2016,6,12,18,30,404.0,49.0,4.2,17.0,119.0,36.08,25.9
2016,6,12,18,45,302.5,38.0,4.05,16.5,81.0,28.92,19.11
2016,6,12,19,0,201.0,27.0,3.9,16.0,43.0,20.91,9.96
2016,6,12,19,15,100.5,13.5,3.9,15.5,21.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,39.5,6.5,3.7,11.0,7.5,6.39,0.0
2016,6,13,5,0,79.0,13.0,3.8,11.0,15.0,33.49,0.0
2016,6,13,5,15,194.5,26.0,3.9,11.5,46.0,103.23,62.62
2016,6,13,5,30,310.0,39.0,4.0,12.0,77.0,170.32,129.46
2016,6,13,5,45,397.5,48.0,4.15,12.5,120.0,230.37,183.6
2016,6,13,6,0,485.0,57.0,4.3,13.0,163.0,298.35,243.71
2016,6,13,6,15,542.0,64.0,4.3,13.5,210.5,356.55,294.83
2016,6,13,6,30,599.0,71.0,4.3,14.0,258.0,419.24,348.14
2016,6,13,6,45,643.5,75.5,4.3,14.5,308.5,475.89,395.01
2016,6,13,7,0,688.0,80.0,4.3,15.0,359.0,535.3,442.6
2016,6,13,7,15,718.0,84.5,4.3,15.5,409.5,585.3,481.37
2016,6,13,7,30,748.0,89.0,4.3,16.0,460.0,638.64,521.12
2016,6,13,7,45,774.0,91.0,4.3,16.5,510.0,686.82,554.83
2016,6,13,8,0,800.0,93.0,4.3,17.0,560.0,735.08,587.91
2016,6,13,8,15,817.5,96.0,4.4,17.5,606.5,777.41,616.57
2016,6,13,8,30,835.0,99.0,4.5,18.0,653.0,818.75,644.17
2016,6,13,8,45,850.5,100.5,4.6,18.5,697.0,850.38,664.49
2016,6,13,9,0,866.0,102.0,4.7,19.0,741.0,885.5,687.22
2016,6,13,9,15,877.0,104.0,4.8,19.0,779.5,915.34,707.41
2016,6,13,9,30,888.0,106.0,4.9,19.0,818.0,943.05,726.14
2016,6,13,9,45,901.0,105.0,5.0,19.5,853.0,967.14,740.91
2016,6,13,10,0,914.0,104.0,5.1,20.0,888.0,988.87,754.06
2016,6,13,10,15,920.5,105.5,5.2,20.0,915.5,1004.41,764.48
2016,6,13,10,30,927.0,107.0,5.3,20.0,943.0,1017.14,773.09
2016,6,13,10,45,931.5,108.0,5.4,20.0,964.0,1024.5,778.12
2016,6,13,11,0,936.0,109.0,5.5,20.0,985.0,1028.89,781.26
2016,6,13,11,15,939.0,109.5,5.65,20.0,998.5,1028.31,781.46
2016,6,13,11,30,942.0,110.0,5.8,20.0,1012.0,1024.75,779.69
2016,6,13,11,45,941.5,111.5,5.95,20.0,1018.0,1015.84,774.29
2016,6,13,12,0,941.0,113.0,6.1,20.0,1024.0,1004.06,766.95
2016,6,13,12,15,940.5,113.0,6.15,20.0,1022.0,988.02,756.07
2016,6,13,12,30,940.0,113.0,6.2,20.0,1020.0,969.3,743.37
2016,6,13,12,45,936.0,114.5,6.3,20.0,1010.0,946.27,727.93
2016,6,13,13,0,932.0,116.0,6.4,20.0,1000.0,920.85,710.75
2016,6,13,13,15,928.5,115.5,6.35,20.0,984.0,891.7,690.16
2016,6,13,13,30,925.0,115.0,6.3,20.0,968.0,860.41,668.02
2016,6,13,13,45,917.5,115.5,6.3,20.0,944.0,824.9,642.98
2016,6,13,14,0,910.0,116.0,6.3,20.0,920.0,787.77,616.65
2016,6,13,14,15,903.5,114.5,6.3,19.5,890.0,748.08,589.41
2016,6,13,14,30,897.0,113.0,6.3,19.0,860.0,707.06,560.18
2016,6,13,14,45,694.0,194.5,6.3,19.0,758.0,612.06,484.1
2016,6,13,15,0,491.0,276.0,6.3,19.0,656.0,535.84,421.97
2016,6,13,15,15,489.0,260.5,6.2,18.5,622.0,497.49,392.45
2016,6,13,15,30,487.0,245.0,6.1,18.0,588.0,458.88,361.99
2016,6,13,15,45,654.5,173.0,6.1,17.5,602.5,446.59,351.56
2016,6,13,16,0,822.0,101.0,6.1,17.0,617.0,422.07,328.85
2016,6,13,16,15,802.5,98.0,6.05,16.5,568.5,372.49,285.61
2016,6,13,16,30,783.0,95.0,6.0,16.0,520.0,324.38,242.86
2016,6,13,16,45,765.5,88.5,6.0,16.0,471.0,275.35,198.57
2016,6,13,17,0,748.0,82.0,6.0,16.0,422.0,227.97,155.89
2016,6,13,17,15,715.0,77.5,5.9,15.5,371.0,181.6,116.11
2016,6,13,17,30,682.0,73.0,5.8,15.0,320.0,135.28,78.95
2016,6,13,17,45,634.0,67.5,5.75,15.0,269.5,93.77,50.65
2016,6,13,18,0,586.0,62.0,5.7,15.0,219.0,57.26,32.9
2016,6,13,18,15,519.0,54.5,5.55,14.5,172.5,37.87,28.1
2016,6,13,18,30,452.0,47.0,5.4,14.0,126.0,34.19,24.58
2016,6,13,18,45,339.5,37.5,5.3,13.5,86.0,28.38,18.93
2016,6,13,19,0,227.0,28.0,5.2,13.0,46.0,22.17,11.24
2016,6,13,19,15,113.5,14.0,5.15,12.5,23.0,13.76,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,36.5,6.5,3.7,9.5,8.0,6.39,0.0
2016,6,14,5,0,73.0,13.0,3.8,10.0,16.0,31.9,0.0
2016,6,14,5,15,196.0,26.0,3.85,10.5,47.5,103.6,62.92
2016,6,14,5,30,319.0,39.0,3.9,11.0,79.0,173.41,132.26
2016,6,14,5,45,422.0,46.5,3.95,11.5,123.5,238.45,190.59
2016,6,14,6,0,525.0,54.0,4.0,12.0,168.0,312.73,256.01
2016,6,14,6,15,580.5,60.0,3.95,12.5,216.5,370.76,307.14
2016,6,14,6,30,636.0,66.0,3.9,13.0,265.0,433.12,360.22
2016,6,14,6,45,683.0,69.0,3.85,14.0,316.5,488.8,405.58
2016,6,14,7,0,730.0,72.0,3.8,15.0,368.0,549.88,453.44
2016,6,14,7,15,586.0,118.0,3.75,15.5,376.0,537.7,440.53
2016,6,14,7,30,442.0,164.0,3.7,16.0,384.0,506.02,411.98
2016,6,14,7,45,545.5,150.0,3.7,16.5,449.0,581.98,471.42
2016,6,14,8,0,649.0,136.0,3.7,17.0,514.0,668.93,536.96
2016,6,14,8,15,755.5,112.0,3.7,17.5,587.5,745.14,590.39
2016,6,14,8,30,862.0,88.0,3.7,18.0,661.0,823.87,644.21
2016,6,14,8,45,718.0,158.5,3.7,18.5,657.0,808.0,629.45
2016,6,14,9,0,574.0,229.0,3.7,19.0,653.0,768.77,596.91
2016,6,14,9,15,739.5,162.5,3.75,19.5,737.5,862.27,663.36
2016,6,14,9,30,905.0,96.0,3.8,20.0,822.0,947.97,719.9
2016,6,14,9,45,689.5,213.5,3.85,20.5,779.5,892.0,678.4
2016,6,14,10,0,474.0,331.0,3.9,21.0,737.0,812.79,615.65
2016,6,14,10,15,534.5,321.5,4.05,21.0,793.0,863.48,652.98
2016,6,14,10,30,595.0,312.0,4.2,21.0,849.0,913.38,688.6
2016,6,14,10,45,758.0,212.5,4.35,21.5,912.5,971.42,729.83
2016,6,14,11,0,921.0,113.0,4.5,22.0,976.0,1018.49,760.17
2016,6,14,11,15,923.5,113.5,4.6,22.0,988.5,1017.47,759.59
2016,6,14,11,30,926.0,114.0,4.7,22.0,1001.0,1013.52,757.47
2016,6,14,11,45,927.0,114.0,4.85,22.5,1006.5,1004.72,751.09
2016,6,14,12,0,928.0,114.0,5.0,23.0,1012.0,993.08,742.86
2016,6,14,12,15,702.0,262.5,5.1,22.5,941.0,916.92,692.83
2016,6,14,12,30,476.0,411.0,5.2,22.0,870.0,837.7,631.87
2016,6,14,12,45,503.5,393.5,5.3,21.5,875.5,831.37,630.53
2016,6,14,13,0,531.0,376.0,5.4,21.0,881.0,822.75,627.09
2016,6,14,13,15,504.5,376.5,5.5,20.5,849.5,783.02,599.89
2016,6,14,13,30,478.0,377.0,5.6,20.0,818.0,743.58,572.62
2016,6,14,13,45,488.5,360.0,5.75,19.5,801.5,717.55,555.92
2016,6,14,14,0,499.0,343.0,5.9,19.0,785.0,690.03,537.67
2016,6,14,14,15,526.0,317.5,5.85,18.5,769.0,665.02,520.72
2016,6,14,14,30,553.0,292.0,5.8,18.0,753.0,637.31,501.31
2016,6,14,14,45,523.5,284.0,5.8,17.5,705.5,586.85,463.36
2016,6,14,15,0,494.0,276.0,5.8,17.0,658.0,538.08,426.14
2016,6,14,15,15,528.0,247.0,5.7,16.5,636.0,507.33,402.7
2016,6,14,15,30,562.0,218.0,5.6,16.0,614.0,473.25,375.73
2016,6,14,15,45,699.0,154.5,5.6,16.0,615.0,450.99,356.47
2016,6,14,16,0,836.0,91.0,5.6,16.0,616.0,423.69,330.85
2016,6,14,16,15,611.5,145.5,5.6,16.0,513.5,343.11,265.19
2016,6,14,16,30,387.0,200.0,5.6,16.0,411.0,289.91,223.58
2016,6,14,16,45,571.0,139.0,5.6,16.0,416.5,265.72,196.48
2016,6,14,17,0,755.0,78.0,5.6,16.0,422.0,226.75,154.64
2016,6,14,17,15,710.5,71.5,5.5,15.5,365.0,176.31,111.92
2016,6,14,17,30,666.0,65.0,5.4,15.0,308.0,130.4,75.5
2016,6,14,17,45,607.5,64.5,5.35,14.5,260.0,90.08,48.43
2016,6,14,18,0,549.0,64.0,5.3,14.0,212.0,58.66,34.52
2016,6,14,18,15,486.5,56.0,5.1,13.5,167.5,39.07,29.31
2016,6,14,18,30,424.0,48.0,4.9,13.0,123.0,35.02,25.43
2016,6,14,18,45,327.0,37.5,4.7,12.5,84.5,28.3,18.98
2016,6,14,19,0,230.0,27.0,4.5,12.0,46.0,21.1,10.63
2016,6,14,19,15,115.0,13.5,4.5,11.5,23.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,4.0,9.0,6.5,6.39,0.0
2016,6,15,5,0,0.0,13.0,4.1,9.0,13.0,12.78,0.0
2016,6,15,5,15,84.5,28.0,4.2,9.5,38.0,66.22,39.08
2016,6,15,5,30,169.0,43.0,4.3,10.0,63.0,117.9,89.64
2016,6,15,5,45,223.5,58.5,4.45,11.0,99.0,171.06,136.94
2016,6,15,6,0,278.0,74.0,4.6,12.0,135.0,222.86,182.7
2016,6,15,6,15,308.5,90.5,4.7,12.5,174.0,268.76,223.15
2016,6,15,6,30,339.0,107.0,4.8,13.0,213.0,317.0,264.55
2016,6,15,6,45,360.5,124.0,4.9,13.5,254.5,362.72,302.72
2016,6,15,7,0,382.0,141.0,5.0,14.0,296.0,409.61,340.85
2016,6,15,7,15,399.5,155.5,5.1,14.5,336.5,452.04,374.48
2016,6,15,7,30,417.0,170.0,5.2,15.0,377.0,494.99,407.78
2016,6,15,7,45,498.0,164.0,5.3,15.5,436.0,562.43,461.2
2016,6,15,8,0,579.0,158.0,5.4,16.0,495.0,638.6,520.12
2016,6,15,8,15,524.5,194.5,5.5,16.0,519.0,648.56,525.11
2016,6,15,8,30,470.0,231.0,5.6,16.0,543.0,657.2,529.07
2016,6,15,8,45,369.0,282.5,5.7,16.5,537.0,628.21,502.11
2016,6,15,9,0,268.0,334.0,5.8,17.0,531.0,601.71,476.83
2016,6,15,9,15,586.0,215.5,5.85,17.0,676.5,779.43,619.9
2016,6,15,9,30,904.0,97.0,5.9,17.0,822.0,948.04,742.66
2016,6,15,9,45,906.5,101.0,6.0,17.5,853.0,967.97,753.97
2016,6,15,10,0,909.0,105.0,6.1,18.0,884.0,985.14,764.13
2016,6,15,10,15,914.5,106.0,6.15,18.0,911.0,999.22,773.36
2016,6,15,10,30,920.0,107.0,6.2,18.0,938.0,1010.49,780.73
2016,6,15,10,45,685.5,248.5,6.3,18.5,875.0,937.69,727.23
2016,6,15,11,0,451.0,390.0,6.4,19.0,812.0,847.99,653.53
2016,6,15,11,15,457.0,398.5,6.45,19.0,831.5,857.31,660.38
2016,6,15,11,30,463.0,407.0,6.5,19.0,851.0,864.81,665.56
2016,6,15,11,45,483.0,390.5,6.55,19.0,856.0,859.47,662.55
2016,6,15,12,0,503.0,374.0,6.6,19.0,861.0,852.32,658.32
2016,6,15,12,15,719.5,242.5,6.6,19.0,937.5,914.13,709.45
2016,6,15,12,30,936.0,111.0,6.6,19.0,1014.0,964.57,745.42
2016,6,15,12,45,924.5,117.0,6.6,19.0,1002.5,939.32,727.34
2016,6,15,13,0,913.0,123.0,6.6,19.0,991.0,911.97,708.11
2016,6,15,13,15,909.5,122.5,6.55,19.0,975.0,883.36,687.74
2016,6,15,13,30,906.0,122.0,6.5,19.0,959.0,852.65,665.85
2016,6,15,13,45,904.5,119.0,6.5,19.0,936.5,819.22,642.11
2016,6,15,14,0,903.0,116.0,6.5,19.0,914.0,783.84,616.85
2016,6,15,14,15,896.0,114.5,6.45,18.5,884.5,744.11,589.2
2016,6,15,14,30,889.0,113.0,6.4,18.0,855.0,703.1,559.67
2016,6,15,14,45,885.0,108.5,6.35,18.0,821.0,660.18,525.93
2016,6,15,15,0,881.0,104.0,6.3,18.0,787.0,616.12,490.67
2016,6,15,15,15,869.5,102.0,6.2,17.5,746.5,569.23,453.19
2016,6,15,15,30,858.0,100.0,6.1,17.0,706.0,522.2,414.67
2016,6,15,15,45,850.5,94.5,6.1,17.0,663.0,473.94,373.67
2016,6,15,16,0,843.0,89.0,6.1,17.0,620.0,425.59,331.63
2016,6,15,16,15,825.0,86.5,5.95,16.5,572.0,372.02,285.11
2016,6,15,16,30,807.0,84.0,5.8,16.0,524.0,323.75,241.99
2016,6,15,16,45,788.0,79.0,5.7,16.0,475.0,274.51,197.35
2016,6,15,17,0,769.0,74.0,5.6,16.0,426.0,227.04,154.45
2016,6,15,17,15,737.5,70.0,5.4,15.5,375.0,180.27,114.09
2016,6,15,17,30,706.0,66.0,5.2,15.0,324.0,136.79,79.06
2016,6,15,17,45,664.5,61.0,5.05,14.5,274.0,95.1,50.39
2016,6,15,18,0,623.0,56.0,4.9,14.0,224.0,54.57,29.34
2016,6,15,18,15,558.5,49.5,4.5,13.5,177.0,33.55,24.39
2016,6,15,18,30,494.0,43.0,4.1,13.0,130.0,30.52,21.47
2016,6,15,18,45,396.5,34.0,3.75,12.5,90.0,25.02,16.15
2016,6,15,19,0,299.0,25.0,3.4,12.0,50.0,19.12,9.23
2016,6,15,19,15,149.5,12.5,3.15,11.5,25.0,12.29,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.73,0.0
2016,6,16,5,15,172.5,26.0,0.7,10.5,47.0,96.09,57.62
2016,6,16,5,30,345.0,36.0,0.7,11.0,78.0,179.23,135.51
2016,6,16,5,45,426.5,44.5,0.75,12.0,120.5,237.64,187.29
2016,6,16,6,0,508.0,53.0,0.8,13.0,163.0,303.5,243.81
2016,6,16,6,15,563.5,59.5,0.7,13.5,211.0,361.28,292.38
2016,6,16,6,30,619.0,66.0,0.6,14.0,259.0,423.43,342.28
2016,6,16,6,45,650.5,73.0,0.5,14.5,307.5,476.28,382.69
2016,6,16,7,0,682.0,80.0,0.4,15.0,356.0,530.8,422.44
2016,6,16,7,15,711.5,84.5,0.4,15.5,406.0,580.22,457.87
2016,6,16,7,30,741.0,89.0,0.4,16.0,456.0,632.96,494.11
2016,6,16,7,45,501.0,167.5,0.4,16.5,427.0,568.4,441.29
2016,6,16,8,0,261.0,246.0,0.4,17.0,398.0,477.09,368.73
2016,6,16,8,15,207.5,274.5,0.45,17.5,401.5,463.21,357.04
2016,6,16,8,30,154.0,303.0,0.5,18.0,405.0,454.04,347.62
2016,6,16,8,45,116.5,317.0,0.55,18.5,397.5,438.95,334.47
2016,6,16,9,0,79.0,331.0,0.6,19.0,390.0,412.58,313.22
2016,6,16,9,15,48.0,302.0,0.7,19.0,338.5,352.98,268.88
2016,6,16,9,30,17.0,273.0,0.8,19.0,287.0,285.74,218.06
2016,6,16,9,45,183.0,329.0,0.95,19.5,485.5,516.0,392.37
2016,6,16,10,0,349.0,385.0,1.1,20.0,684.0,742.5,550.1
2016,6,16,10,15,628.5,247.0,1.25,20.5,806.5,879.21,647.45
2016,6,16,10,30,908.0,109.0,1.4,21.0,929.0,1000.93,724.82
2016,6,16,10,45,911.5,110.5,1.55,21.5,948.5,1007.86,727.91
2016,6,16,11,0,915.0,112.0,1.7,22.0,968.0,1011.88,730.6
2016,6,16,11,15,917.0,112.5,1.9,22.0,981.0,1010.49,731.94
2016,6,16,11,30,919.0,113.0,2.1,22.0,994.0,1006.19,731.34
2016,6,16,11,45,922.0,111.5,2.3,22.5,1000.0,997.98,726.74
2016,6,16,12,0,925.0,110.0,2.5,23.0,1006.0,986.94,720.21
2016,6,16,12,15,925.0,110.0,2.7,23.0,1004.5,971.77,712.27
2016,6,16,12,30,925.0,110.0,2.9,23.0,1003.0,953.93,702.45
2016,6,16,12,45,924.5,108.5,3.1,23.5,994.0,931.63,688.16
2016,6,16,13,0,924.0,107.0,3.3,24.0,985.0,906.84,672.09
2016,6,16,13,15,921.0,106.5,3.45,24.0,969.0,878.5,654.45
2016,6,16,13,30,918.0,106.0,3.6,24.0,953.0,848.0,635.15
2016,6,16,13,45,914.5,104.0,3.8,24.0,930.5,813.67,613.22
2016,6,16,14,0,911.0,102.0,4.0,24.0,908.0,777.48,589.67
2016,6,16,14,15,904.5,100.5,4.1,23.5,878.5,737.91,564.13
2016,6,16,14,30,898.0,99.0,4.2,23.0,849.0,697.01,537.13
2016,6,16,14,45,891.5,96.5,4.35,23.0,814.5,654.05,505.33
2016,6,16,15,0,885.0,94.0,4.5,23.0,780.0,610.13,472.18
2016,6,16,15,15,874.5,92.0,4.55,22.5,740.0,563.69,436.79
2016,6,16,15,30,864.0,90.0,4.6,22.0,700.0,517.0,400.16
2016,6,16,15,45,853.0,86.5,4.7,22.0,656.5,468.71,360.58
2016,6,16,16,0,842.0,83.0,4.8,22.0,613.0,420.62,320.11
2016,6,16,16,15,824.5,80.0,4.8,21.5,565.5,371.02,278.0
2016,6,16,16,30,807.0,77.0,4.8,21.0,518.0,318.35,232.64
2016,6,16,16,45,786.5,73.0,4.8,21.0,469.0,269.6,189.47
2016,6,16,17,0,766.0,69.0,4.8,21.0,420.0,222.76,148.04
2016,6,16,17,15,735.5,65.5,4.65,20.0,370.0,176.71,109.23
2016,6,16,17,30,705.0,62.0,4.5,19.0,320.0,133.84,75.35
2016,6,16,17,45,665.5,57.0,4.4,18.5,271.0,92.28,47.03
2016,6,16,18,0,626.0,52.0,4.3,18.0,222.0,54.95,28.78
2016,6,16,18,15,564.5,46.0,3.95,17.5,175.5,30.66,21.42
2016,6,16,18,30,503.0,40.0,3.6,17.0,129.0,27.9,18.8
2016,6,16,18,45,408.5,32.0,3.25,16.5,89.5,23.18,14.28
2016,6,16,19,0,314.0,24.0,2.9,16.0,50.0,18.14,8.35
2016,6,16,19,15,157.0,12.0,2.65,15.5,25.0,11.8,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,72.0,6.0,1.05,12.5,8.0,0.0,0.0
2016,6,17,5,0,144.0,12.0,1.1,13.0,16.0,49.32,0.0
2016,6,17,5,15,270.0,21.5,1.3,13.5,48.0,121.67,71.85
2016,6,17,5,30,396.0,31.0,1.5,14.0,80.0,191.38,143.13
2016,6,17,5,45,474.0,38.0,1.7,14.5,122.5,248.74,195.04
2016,6,17,6,0,552.0,45.0,1.9,15.0,165.0,313.34,251.71
2016,6,17,6,15,309.5,81.5,1.95,15.5,152.0,258.35,210.27
2016,6,17,6,30,67.0,118.0,2.0,16.0,139.0,162.49,131.09
2016,6,17,6,45,71.0,139.5,2.05,16.5,165.0,190.15,153.89
2016,6,17,7,0,75.0,161.0,2.1,17.0,191.0,217.87,175.92
2016,6,17,7,15,65.0,179.5,2.1,17.5,208.5,232.87,186.92
2016,6,17,7,30,55.0,198.0,2.1,18.0,226.0,246.94,196.91
2016,6,17,7,45,216.5,209.5,2.15,18.5,333.5,395.84,316.34
2016,6,17,8,0,378.0,221.0,2.2,19.0,441.0,539.43,426.33
2016,6,17,8,15,609.0,152.5,2.3,19.0,541.0,674.3,529.72
2016,6,17,8,30,840.0,84.0,2.4,19.0,641.0,800.28,618.2
2016,6,17,8,45,565.0,206.0,2.5,19.5,591.5,723.04,558.78
2016,6,17,9,0,290.0,328.0,2.6,20.0,542.0,614.63,471.59
2016,6,17,9,15,585.5,210.5,2.7,20.5,670.5,773.52,593.3
2016,6,17,9,30,881.0,93.0,2.8,21.0,799.0,922.09,693.59
2016,6,17,9,45,888.5,94.0,2.95,21.5,831.0,943.27,705.18
2016,6,17,10,0,896.0,95.0,3.1,22.0,863.0,961.95,716.25
2016,6,17,10,15,626.5,249.5,3.25,22.0,795.0,879.85,660.16
2016,6,17,10,30,357.0,404.0,3.4,22.0,727.0,770.26,576.07
2016,6,17,10,45,189.0,370.5,3.6,22.5,542.0,563.33,425.97
2016,6,17,11,0,21.0,337.0,3.8,23.0,357.0,351.13,264.89
2016,6,17,11,15,46.0,395.5,3.95,23.0,439.5,438.84,331.05
2016,6,17,11,30,71.0,454.0,4.1,23.0,522.0,519.7,390.14
2016,6,17,11,45,46.5,402.0,4.3,23.5,447.0,441.49,331.85
2016,6,17,12,0,22.0,350.0,4.5,24.0,372.0,361.55,272.11
2016,6,17,12,15,23.0,355.0,4.6,24.0,378.0,366.27,275.95
2016,6,17,12,30,24.0,360.0,4.7,24.0,384.0,372.3,280.54
2016,6,17,12,45,21.0,338.5,4.85,24.0,359.0,346.12,261.23
2016,6,17,13,0,18.0,317.0,5.0,24.0,334.0,321.66,243.16
2016,6,17,13,15,109.0,389.0,5.1,24.0,489.5,464.4,352.42
2016,6,17,13,30,200.0,461.0,5.2,24.0,645.0,599.38,452.5
2016,6,17,13,45,211.5,438.5,5.3,24.0,629.5,578.23,437.62
2016,6,17,14,0,223.0,416.0,5.4,24.0,614.0,556.21,422.51
2016,6,17,14,15,154.0,403.5,5.45,23.5,538.0,484.98,369.69
2016,6,17,14,30,85.0,391.0,5.5,23.0,462.0,422.06,322.42
2016,6,17,14,45,54.5,340.0,5.55,23.0,385.0,351.57,269.38
2016,6,17,15,0,24.0,289.0,5.6,23.0,308.0,288.04,220.96
2016,6,17,15,15,32.0,288.5,5.55,22.5,312.5,285.24,219.78
2016,6,17,15,30,40.0,288.0,5.5,22.0,317.0,285.61,220.87
2016,6,17,15,45,53.0,278.5,5.45,21.5,314.0,279.49,216.88
2016,6,17,16,0,66.0,269.0,5.4,21.0,311.0,272.03,211.63
2016,6,17,16,15,74.0,250.0,5.3,20.5,293.5,253.42,197.44
2016,6,17,16,30,82.0,231.0,5.2,20.0,276.0,234.09,182.39
2016,6,17,16,45,99.5,211.0,5.15,19.5,260.5,215.77,167.57
2016,6,17,17,0,117.0,191.0,5.1,19.0,245.0,191.44,147.51
2016,6,17,17,15,58.5,133.5,4.95,18.5,160.5,131.43,101.12
2016,6,17,17,30,0.0,76.0,4.8,18.0,76.0,73.2,55.81
2016,6,17,17,45,0.0,64.5,4.65,17.5,64.5,62.34,46.95
2016,6,17,18,0,0.0,53.0,4.5,17.0,53.0,51.21,37.66
2016,6,17,18,15,0.0,41.5,4.25,16.5,41.5,40.08,29.84
2016,6,17,18,30,0.0,30.0,4.0,16.0,30.0,28.96,19.82
2016,6,17,18,45,0.0,21.0,3.8,15.5,21.0,20.26,11.84
2016,6,17,19,0,0.0,12.0,3.6,15.0,12.0,11.57,3.36
2016,6,17,19,15,0.0,6.0,3.45,14.5,6.0,5.78,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.0,1.55,11.5,8.0,0.0,0.0
2016,6,18,5,0,129.0,12.0,1.7,12.0,16.0,45.34,0.0
2016,6,18,5,15,258.5,22.0,1.8,12.5,48.0,118.47,69.71
2016,6,18,5,30,388.0,32.0,1.9,13.0,80.0,189.54,142.38
2016,6,18,5,45,471.0,39.5,2.05,13.5,123.0,249.13,196.29
2016,6,18,6,0,554.0,47.0,2.2,14.0,166.0,316.39,255.36
2016,6,18,6,15,608.5,52.0,2.25,14.5,214.5,371.71,303.63
2016,6,18,6,30,663.0,57.0,2.3,15.0,263.0,433.7,355.58
2016,6,18,6,45,701.5,61.5,2.35,16.0,314.0,489.69,400.27
2016,6,18,7,0,740.0,66.0,2.4,17.0,365.0,547.88,444.94
2016,6,18,7,15,768.0,69.5,2.35,17.5,416.0,599.82,483.69
2016,6,18,7,30,796.0,73.0,2.3,18.0,467.0,652.52,520.43
2016,6,18,7,45,817.0,76.0,2.3,18.5,516.5,695.48,548.87
2016,6,18,8,0,838.0,79.0,2.3,19.0,566.0,742.47,579.68
2016,6,18,8,15,855.0,81.5,2.25,19.5,613.5,785.13,606.38
2016,6,18,8,30,872.0,84.0,2.2,20.0,661.0,826.73,631.8
2016,6,18,8,45,885.0,86.0,2.15,20.5,705.0,863.03,653.09
2016,6,18,9,0,898.0,88.0,2.1,21.0,749.0,897.6,672.88
2016,6,18,9,15,908.0,89.5,2.05,21.5,788.0,926.96,688.9
2016,6,18,9,30,918.0,91.0,2.0,22.0,827.0,954.08,703.28
2016,6,18,9,45,923.0,94.5,1.95,22.5,860.0,976.25,714.29
2016,6,18,10,0,928.0,98.0,1.9,23.0,893.0,995.68,723.51
2016,6,18,10,15,934.0,99.0,1.85,23.0,920.5,1010.61,731.24
2016,6,18,10,30,940.0,100.0,1.8,23.0,948.0,1022.69,737.25
2016,6,18,10,45,946.0,100.0,1.8,23.5,969.5,1030.81,740.11
2016,6,18,11,0,952.0,100.0,1.8,24.0,991.0,1035.94,741.23
2016,6,18,11,15,954.5,100.5,1.8,24.0,1005.0,1035.15,740.21
2016,6,18,11,30,957.0,101.0,1.8,24.0,1019.0,1031.32,737.47
2016,6,18,11,45,959.5,101.0,1.8,24.5,1025.5,1023.97,731.26
2016,6,18,12,0,962.0,101.0,1.8,25.0,1032.0,1013.66,723.34
2016,6,18,12,15,962.0,101.0,1.85,25.0,1031.0,998.09,714.3
2016,6,18,12,30,962.0,101.0,1.9,25.0,1030.0,979.74,703.57
2016,6,18,12,45,962.5,99.5,2.0,25.5,1022.0,957.68,689.71
2016,6,18,13,0,963.0,98.0,2.1,26.0,1014.0,932.99,674.11
2016,6,18,13,15,961.0,97.5,2.15,26.0,998.5,904.59,656.83
2016,6,18,13,30,959.0,97.0,2.2,26.0,983.0,873.85,637.92
2016,6,18,13,45,955.0,96.0,2.25,26.5,960.0,838.88,614.84
2016,6,18,14,0,951.0,95.0,2.3,27.0,937.0,801.97,590.36
2016,6,18,14,15,946.0,94.0,2.3,27.0,908.0,762.58,564.81
2016,6,18,14,30,941.0,93.0,2.3,27.0,879.0,721.65,537.98
2016,6,18,14,45,933.5,91.5,2.3,27.0,844.0,677.32,506.65
2016,6,18,15,0,926.0,90.0,2.3,27.0,809.0,632.02,473.58
2016,6,18,15,15,916.0,88.5,2.3,26.5,768.5,584.59,439.0
2016,6,18,15,30,906.0,87.0,2.3,26.0,728.0,536.8,403.05
2016,6,18,15,45,891.5,85.5,2.35,26.0,683.0,486.8,363.76
2016,6,18,16,0,877.0,84.0,2.4,26.0,638.0,437.26,323.7
2016,6,18,16,15,860.0,81.5,2.4,25.5,589.5,386.61,282.28
2016,6,18,16,30,843.0,79.0,2.4,25.0,541.0,337.07,240.68
2016,6,18,16,45,818.5,76.5,2.4,25.0,490.0,282.54,194.41
2016,6,18,17,0,794.0,74.0,2.4,25.0,439.0,234.54,153.24
2016,6,18,17,15,763.5,70.0,2.2,24.0,387.0,186.66,113.84
2016,6,18,17,30,733.0,66.0,2.0,23.0,335.0,141.97,79.21
2016,6,18,17,45,689.5,61.0,1.85,22.5,284.0,98.73,50.29
2016,6,18,18,0,646.0,56.0,1.7,22.0,233.0,60.13,31.59
2016,6,18,18,15,581.5,50.0,1.65,21.0,184.5,33.85,23.87
2016,6,18,18,30,517.0,44.0,1.6,20.0,136.0,31.27,21.48
2016,6,18,18,45,418.5,35.0,1.55,19.0,94.5,25.8,16.37
2016,6,18,19,0,320.0,26.0,1.5,18.0,53.0,19.95,9.81
2016,6,18,19,15,160.0,13.0,1.5,17.5,26.5,9.77,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,77.0,6.0,1.3,12.5,8.0,0.0,0.0
2016,6,19,5,0,154.0,12.0,1.3,13.0,16.0,51.75,0.0
2016,6,19,5,15,289.0,22.0,1.55,14.0,49.5,127.49,73.98
2016,6,19,5,30,424.0,32.0,1.8,15.0,83.0,202.01,150.38
2016,6,19,5,45,505.0,39.0,2.1,16.0,128.0,261.83,204.17
2016,6,19,6,0,586.0,46.0,2.4,17.0,173.0,326.7,260.7
2016,6,19,6,15,638.0,51.5,2.45,17.5,222.0,385.29,311.16
2016,6,19,6,30,690.0,57.0,2.5,18.0,271.0,447.81,362.99
2016,6,19,6,45,726.0,61.0,2.6,19.0,322.0,502.93,406.65
2016,6,19,7,0,762.0,65.0,2.7,20.0,373.0,560.0,450.14
2016,6,19,7,15,787.5,68.5,2.75,20.5,423.5,611.17,488.34
2016,6,19,7,30,813.0,72.0,2.8,21.0,474.0,662.88,524.4
2016,6,19,7,45,831.5,75.0,2.85,22.0,523.0,704.64,550.99
2016,6,19,8,0,850.0,78.0,2.9,23.0,572.0,750.23,579.75
2016,6,19,8,15,865.0,80.5,2.8,23.5,619.0,791.7,605.24
2016,6,19,8,30,880.0,83.0,2.7,24.0,666.0,831.96,629.34
2016,6,19,8,45,786.5,130.5,2.65,24.5,677.0,832.18,626.0
2016,6,19,9,0,693.0,178.0,2.6,25.0,688.0,822.53,616.42
2016,6,19,9,15,805.5,135.0,2.45,25.5,757.5,888.56,657.36
2016,6,19,9,30,918.0,92.0,2.3,26.0,827.0,954.97,696.52
2016,6,19,9,45,932.0,89.0,2.2,26.5,861.5,978.64,707.56
2016,6,19,10,0,946.0,86.0,2.1,27.0,896.0,999.93,717.34
2016,6,19,10,15,951.0,87.0,1.95,27.5,923.5,1014.24,721.98
2016,6,19,10,30,956.0,88.0,1.8,28.0,951.0,1025.63,724.73
2016,6,19,10,45,959.5,89.5,1.7,28.5,971.0,1033.09,725.69
2016,6,19,11,0,963.0,91.0,1.6,29.0,991.0,1037.48,724.82
2016,6,19,11,15,965.0,91.0,1.6,29.0,1004.5,1035.8,723.3
2016,6,19,11,30,967.0,91.0,1.6,29.0,1018.0,1031.06,720.09
2016,6,19,11,45,965.0,94.0,1.65,29.5,1023.5,1022.45,713.96
2016,6,19,12,0,963.0,97.0,1.7,30.0,1029.0,1010.88,706.13
2016,6,19,12,15,963.0,97.0,1.85,30.0,1028.0,995.37,698.65
2016,6,19,12,30,963.0,97.0,2.0,30.0,1027.0,977.08,689.31
2016,6,19,12,45,735.0,242.5,2.15,30.0,948.5,894.83,639.16
2016,6,19,13,0,507.0,388.0,2.3,30.0,870.0,814.59,582.53
2016,6,19,13,15,716.5,251.0,2.4,30.0,920.0,844.6,610.17
2016,6,19,13,30,926.0,114.0,2.5,30.0,970.0,863.38,623.98
2016,6,19,13,45,926.5,110.0,2.7,30.0,948.5,830.12,603.88
2016,6,19,14,0,927.0,106.0,2.9,30.0,927.0,794.72,582.36
2016,6,19,14,15,921.0,104.5,3.0,30.0,897.5,754.99,556.99
2016,6,19,14,30,915.0,103.0,3.1,30.0,868.0,713.85,530.25
2016,6,19,14,45,910.5,99.5,3.25,30.0,834.0,670.61,499.91
2016,6,19,15,0,906.0,96.0,3.4,30.0,800.0,626.22,467.87
2016,6,19,15,15,895.5,94.0,3.5,29.5,760.0,578.9,433.48
2016,6,19,15,30,885.0,92.0,3.6,29.0,720.0,531.3,397.76
2016,6,19,15,45,874.0,89.0,3.7,29.0,675.5,482.5,359.28
2016,6,19,16,0,863.0,86.0,3.8,29.0,631.0,433.88,319.86
2016,6,19,16,15,846.0,83.5,3.8,28.5,583.5,383.87,278.93
2016,6,19,16,30,829.0,81.0,3.8,28.0,536.0,330.75,234.75
2016,6,19,16,45,805.0,78.0,3.85,27.5,485.5,280.82,192.53
2016,6,19,17,0,781.0,75.0,3.9,27.0,435.0,233.13,152.03
2016,6,19,17,15,750.5,71.5,3.75,26.0,384.0,186.3,113.57
2016,6,19,17,30,720.0,68.0,3.6,25.0,333.0,142.65,79.84
2016,6,19,17,45,674.5,63.5,3.45,24.5,282.0,100.3,51.66
2016,6,19,18,0,629.0,59.0,3.3,24.0,231.0,59.28,30.72
2016,6,19,18,15,565.5,52.0,3.15,23.0,183.5,35.47,25.03
2016,6,19,18,30,502.0,45.0,3.0,22.0,136.0,32.1,21.98
2016,6,19,18,45,405.5,36.0,2.9,21.0,95.0,26.67,16.94
2016,6,19,19,0,309.0,27.0,2.8,20.0,54.0,20.87,10.45
2016,6,19,19,15,154.5,13.5,2.8,19.5,27.0,10.2,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,77.5,6.5,2.4,10.5,8.5,0.0,0.0
2016,6,20,5,0,155.0,13.0,2.6,11.0,17.0,52.9,0.0
2016,6,20,5,15,297.5,23.0,2.6,11.5,51.5,130.88,76.05
2016,6,20,5,30,440.0,33.0,2.6,12.0,86.0,208.53,157.17
2016,6,20,5,45,527.5,39.5,2.65,13.0,132.0,271.1,213.98
2016,6,20,6,0,615.0,46.0,2.7,14.0,178.0,339.24,273.79
2016,6,20,6,15,667.5,51.0,2.6,14.5,228.5,398.81,325.56
2016,6,20,6,30,720.0,56.0,2.5,15.0,279.0,462.31,378.48
2016,6,20,6,45,759.0,59.5,2.45,16.0,331.5,519.87,424.04
2016,6,20,7,0,798.0,63.0,2.4,17.0,384.0,579.59,469.28
2016,6,20,7,15,824.0,66.0,2.4,18.0,436.5,631.96,507.31
2016,6,20,7,30,850.0,69.0,2.4,19.0,489.0,680.57,539.45
2016,6,20,7,45,870.5,71.5,2.45,20.0,540.0,728.94,570.66
2016,6,20,8,0,891.0,74.0,2.5,21.0,591.0,776.9,600.77
2016,6,20,8,15,906.0,76.0,2.55,22.0,639.0,819.18,626.21
2016,6,20,8,30,921.0,78.0,2.6,23.0,687.0,860.17,650.29
2016,6,20,8,45,933.0,79.5,2.65,24.0,731.0,896.49,670.76
2016,6,20,9,0,945.0,81.0,2.7,25.0,775.0,930.93,689.68
2016,6,20,9,15,953.5,82.5,2.7,25.5,814.5,960.09,705.82
2016,6,20,9,30,962.0,84.0,2.7,26.0,854.0,986.82,720.3
2016,6,20,9,45,958.5,91.5,2.75,27.0,885.0,1006.16,728.95
2016,6,20,10,0,955.0,99.0,2.8,28.0,916.0,1022.3,735.59
2016,6,20,10,15,959.5,100.0,2.75,28.5,943.0,1036.12,741.34
2016,6,20,10,30,964.0,101.0,2.7,29.0,970.0,1046.99,745.28
2016,6,20,10,45,967.5,101.5,2.7,29.5,990.0,1053.35,746.96
2016,6,20,11,0,971.0,102.0,2.7,30.0,1010.0,1056.63,746.87
2016,6,20,11,15,972.5,102.5,2.8,30.0,1023.0,1054.88,746.26
2016,6,20,11,30,974.0,103.0,2.9,30.0,1036.0,1050.04,743.84
2016,6,20,11,45,974.5,103.0,3.0,30.5,1041.5,1040.69,737.18
2016,6,20,12,0,975.0,103.0,3.1,31.0,1047.0,1028.36,728.75
2016,6,20,12,15,974.0,103.0,3.25,31.0,1045.0,1011.72,719.51
2016,6,20,12,30,973.0,103.0,3.4,31.0,1043.0,992.3,708.46
2016,6,20,12,45,973.5,101.0,3.55,31.0,1034.0,969.6,695.23
2016,6,20,13,0,974.0,99.0,3.7,31.0,1025.0,944.24,680.19
2016,6,20,13,15,971.0,98.0,3.85,30.5,1008.5,914.29,663.34
2016,6,20,13,30,968.0,97.0,4.0,30.0,992.0,882.04,644.71
2016,6,20,13,45,964.0,96.0,4.15,30.0,968.5,846.84,622.55
2016,6,20,14,0,960.0,95.0,4.3,30.0,945.0,809.69,598.8
2016,6,20,14,15,954.0,94.0,4.4,29.5,915.5,769.31,573.52
2016,6,20,14,30,948.0,93.0,4.5,29.0,886.0,727.44,546.8
2016,6,20,14,45,938.5,92.0,4.65,29.0,850.0,682.06,514.6
2016,6,20,15,0,929.0,91.0,4.8,29.0,814.0,635.86,480.63
2016,6,20,15,15,919.0,89.5,4.8,28.5,773.5,588.31,445.18
2016,6,20,15,30,909.0,88.0,4.8,28.0,733.0,540.4,408.42
2016,6,20,15,45,893.5,87.0,4.85,27.5,687.0,490.25,369.0
2016,6,20,16,0,878.0,86.0,4.9,27.0,641.0,440.64,328.83
2016,6,20,16,15,861.5,83.5,4.85,26.0,593.0,390.1,287.33
2016,6,20,16,30,845.0,81.0,4.8,25.0,545.0,340.62,245.58
2016,6,20,16,45,583.0,126.5,4.8,24.5,432.5,260.73,185.85
2016,6,20,17,0,321.0,172.0,4.8,24.0,320.0,216.99,157.57
2016,6,20,17,15,240.5,158.5,4.65,23.0,262.5,174.31,126.28
2016,6,20,17,30,160.0,145.0,4.5,22.0,205.0,143.93,105.69
2016,6,20,17,45,149.0,125.0,4.4,21.5,174.0,117.06,85.51
2016,6,20,18,0,138.0,105.0,4.3,21.0,143.0,91.51,67.47
2016,6,20,18,15,121.5,85.0,4.15,20.0,113.5,70.37,55.67
2016,6,20,18,30,105.0,65.0,4.0,19.0,84.0,54.87,41.98
2016,6,20,18,45,81.0,47.0,3.9,18.5,59.0,40.42,28.85
2016,6,20,19,0,57.0,29.0,3.8,18.0,34.0,25.61,14.32
2016,6,20,19,15,28.5,14.5,3.8,17.5,17.0,13.2,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,62.5,6.0,2.5,11.5,8.0,0.0,0.0
2016,6,21,5,0,125.0,12.0,2.7,12.0,16.0,44.06,0.0
2016,6,21,5,15,261.5,23.0,2.7,12.5,48.5,119.51,68.07
2016,6,21,5,30,398.0,34.0,2.7,13.0,81.0,194.58,146.02
2016,6,21,5,45,490.5,40.5,2.75,13.5,126.5,257.18,202.71
2016,6,21,6,0,583.0,47.0,2.8,14.0,172.0,328.23,265.1
2016,6,21,6,15,636.5,52.0,2.75,15.0,221.0,384.26,313.58
2016,6,21,6,30,690.0,57.0,2.7,16.0,270.0,446.9,365.35
2016,6,21,6,45,732.5,60.0,2.65,17.0,322.5,504.6,411.16
2016,6,21,7,0,775.0,63.0,2.6,18.0,375.0,564.79,456.98
2016,6,21,7,15,801.0,66.0,2.6,19.0,426.0,616.24,494.48
2016,6,21,7,30,827.0,69.0,2.6,20.0,477.0,663.97,526.33
2016,6,21,7,45,849.0,71.0,2.6,21.0,527.5,712.03,557.28
2016,6,21,8,0,871.0,73.0,2.6,22.0,578.0,759.85,587.19
2016,6,21,8,15,885.5,75.0,2.6,23.0,625.0,801.11,611.74
2016,6,21,8,30,900.0,77.0,2.6,24.0,672.0,841.11,634.92
2016,6,21,8,45,912.0,78.5,2.6,25.0,715.5,876.9,654.76
2016,6,21,9,0,924.0,80.0,2.6,26.0,759.0,910.86,673.05
2016,6,21,9,15,932.5,81.5,2.55,26.5,797.5,939.61,688.54
2016,6,21,9,30,941.0,83.0,2.5,27.0,836.0,965.99,702.36
2016,6,21,9,45,943.0,87.0,2.5,28.0,868.0,986.45,711.31
2016,6,21,10,0,945.0,91.0,2.5,29.0,900.0,1004.01,718.41
2016,6,21,10,15,950.5,92.0,2.45,29.5,927.0,1018.82,724.72
2016,6,21,10,30,956.0,93.0,2.4,30.0,954.0,1030.73,729.25
2016,6,21,10,45,959.0,93.5,2.4,31.0,974.0,1036.69,729.21
2016,6,21,11,0,962.0,94.0,2.4,32.0,994.0,1039.61,727.44
2016,6,21,11,15,964.5,94.5,2.4,32.5,1007.5,1038.98,725.09
2016,6,21,11,30,967.0,95.0,2.4,33.0,1021.0,1035.29,721.01
2016,6,21,11,45,967.0,96.0,2.45,33.5,1027.0,1026.64,714.55
2016,6,21,12,0,967.0,97.0,2.5,34.0,1033.0,1015.03,706.41
2016,6,21,12,15,966.5,97.0,2.6,34.0,1031.5,999.07,697.58
2016,6,21,12,30,966.0,97.0,2.7,34.0,1030.0,980.33,687.03
2016,6,21,12,45,958.5,100.5,2.85,34.5,1019.5,955.99,671.93
2016,6,21,13,0,951.0,104.0,3.0,35.0,1009.0,929.3,655.28
2016,6,21,13,15,947.5,103.5,3.15,34.5,992.5,900.01,639.48
2016,6,21,13,30,944.0,103.0,3.3,34.0,976.0,868.51,621.95
2016,6,21,13,45,939.0,102.0,3.45,34.0,952.5,833.28,600.42
2016,6,21,14,0,934.0,101.0,3.6,34.0,929.0,796.21,577.39
2016,6,21,14,15,927.5,99.5,3.75,33.5,899.0,755.94,553.01
2016,6,21,14,30,921.0,98.0,3.9,33.0,869.0,714.28,527.2
2016,6,21,14,45,912.0,96.5,4.1,33.0,833.5,669.83,496.15
2016,6,21,15,0,903.0,95.0,4.3,33.0,798.0,624.56,463.5
2016,6,21,15,15,892.5,93.5,4.45,32.5,757.5,577.85,429.67
2016,6,21,15,30,882.0,92.0,4.6,32.0,717.0,530.85,394.55
2016,6,21,15,45,868.5,89.5,4.75,31.5,672.5,481.49,356.69
2016,6,21,16,0,855.0,87.0,4.9,31.0,628.0,432.53,317.89
2016,6,21,16,15,837.5,84.5,5.0,30.0,580.5,382.7,277.84
2016,6,21,16,30,820.0,82.0,5.1,29.0,533.0,329.82,234.39
2016,6,21,16,45,797.5,78.5,5.2,28.0,483.0,280.26,192.74
2016,6,21,17,0,775.0,75.0,5.3,27.0,433.0,232.79,152.54
2016,6,21,17,15,745.0,71.0,5.3,25.5,382.0,185.85,114.01
2016,6,21,17,30,715.0,67.0,5.3,24.0,331.0,142.03,80.0
2016,6,21,17,45,674.0,62.0,5.3,23.0,281.0,99.74,51.43
2016,6,21,18,0,633.0,57.0,5.3,22.0,231.0,58.53,29.91
2016,6,21,18,15,570.5,51.0,5.15,21.0,183.5,34.57,24.47
2016,6,21,18,30,508.0,45.0,5.0,20.0,136.0,32.04,22.12
2016,6,21,18,45,411.5,36.0,4.85,19.0,95.5,26.61,17.05
2016,6,21,19,0,315.0,27.0,4.7,18.0,55.0,20.8,10.62
2016,6,21,19,15,157.5,13.5,4.65,17.5,27.5,10.16,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
