Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,74.0,6.0,4.2,10.5,8.0,0.0,0.0
2016,6,22,5,0,148.0,12.0,4.3,11.0,16.0,49.88,0.0
2016,6,22,5,15,290.0,22.0,4.3,11.5,50.0,126.65,71.45
2016,6,22,5,30,432.0,32.0,4.3,12.0,84.0,203.92,153.7
2016,6,22,5,45,515.5,39.0,4.3,13.0,129.0,264.95,209.76
2016,6,22,6,0,599.0,46.0,4.3,14.0,174.0,331.2,268.59
2016,6,22,6,15,652.0,51.5,4.3,14.5,224.0,390.81,321.2
2016,6,22,6,30,705.0,57.0,4.3,15.0,274.0,454.43,375.3
2016,6,22,6,45,741.0,61.0,4.3,15.5,325.5,510.18,421.32
2016,6,22,7,0,777.0,65.0,4.3,16.0,377.0,567.87,467.24
2016,6,22,7,15,803.5,68.0,4.3,16.5,428.5,619.74,507.14
2016,6,22,7,30,830.0,71.0,4.3,17.0,480.0,667.91,541.49
2016,6,22,7,45,848.5,74.0,4.35,18.0,529.5,714.66,572.81
2016,6,22,8,0,867.0,77.0,4.4,19.0,579.0,760.9,603.01
2016,6,22,8,15,881.5,79.5,4.4,19.5,626.5,802.59,630.16
2016,6,22,8,30,896.0,82.0,4.4,20.0,674.0,843.02,655.99
2016,6,22,8,45,907.5,84.0,4.45,20.5,717.0,878.81,678.51
2016,6,22,9,0,919.0,86.0,4.5,21.0,760.0,912.75,699.54
2016,6,22,9,15,927.5,87.5,4.55,21.5,798.5,941.37,716.72
2016,6,22,9,30,936.0,89.0,4.6,22.0,837.0,967.64,732.23
2016,6,22,9,45,943.0,90.0,4.65,22.5,870.0,989.45,744.66
2016,6,22,10,0,950.0,91.0,4.7,23.0,903.0,1008.59,755.31
2016,6,22,10,15,954.5,92.0,4.75,23.0,930.0,1022.53,764.04
2016,6,22,10,30,959.0,93.0,4.8,23.0,957.0,1033.53,770.92
2016,6,22,10,45,962.5,93.5,4.9,23.5,977.5,1040.04,773.81
2016,6,22,11,0,966.0,94.0,5.0,24.0,998.0,1043.49,774.77
2016,6,22,11,15,968.5,94.5,5.05,24.0,1011.5,1042.9,774.29
2016,6,22,11,30,971.0,95.0,5.1,24.0,1025.0,1039.22,771.88
2016,6,22,11,45,971.5,95.0,5.2,24.5,1031.0,1030.06,764.76
2016,6,22,12,0,972.0,95.0,5.3,25.0,1037.0,1017.93,755.77
2016,6,22,12,15,972.0,95.0,5.35,25.0,1035.5,1002.42,745.73
2016,6,22,12,30,972.0,95.0,5.4,25.0,1034.0,984.09,733.83
2016,6,22,12,45,965.0,99.0,5.5,25.0,1024.0,960.61,718.78
2016,6,22,13,0,958.0,103.0,5.6,25.0,1014.0,934.72,702.04
2016,6,22,13,15,955.5,102.0,5.6,24.5,998.5,905.65,683.83
2016,6,22,13,30,953.0,101.0,5.6,24.0,983.0,874.3,663.9
2016,6,22,13,45,948.0,101.0,5.7,24.0,960.0,839.76,640.77
2016,6,22,14,0,943.0,101.0,5.8,24.0,937.0,803.35,616.1
2016,6,22,14,15,937.5,99.5,5.8,23.5,908.0,763.49,589.5
2016,6,22,14,30,932.0,98.0,5.8,23.0,879.0,722.14,561.51
2016,6,22,14,45,924.0,97.0,5.85,23.0,844.0,678.35,528.49
2016,6,22,15,0,916.0,96.0,5.9,23.0,809.0,633.64,493.82
2016,6,22,15,15,906.0,94.0,5.9,22.5,768.5,586.19,457.1
2016,6,22,15,30,896.0,92.0,5.9,22.0,728.0,538.4,419.1
2016,6,22,15,45,883.5,89.5,5.9,21.5,683.5,488.87,378.71
2016,6,22,16,0,871.0,87.0,5.9,21.0,639.0,439.62,337.42
2016,6,22,16,15,853.5,84.5,5.85,20.5,590.5,389.03,294.04
2016,6,22,16,30,836.0,82.0,5.8,20.0,542.0,335.37,247.41
2016,6,22,16,45,814.5,78.0,5.75,19.5,491.5,284.86,202.78
2016,6,22,17,0,793.0,74.0,5.7,19.0,441.0,236.34,159.8
2016,6,22,17,15,762.0,70.5,5.65,18.0,389.0,188.76,119.2
2016,6,22,17,30,731.0,67.0,5.6,17.0,337.0,144.41,83.56
2016,6,22,17,45,687.5,62.0,5.55,16.5,286.0,101.13,53.41
2016,6,22,18,0,644.0,57.0,5.5,16.0,235.0,59.19,30.87
2016,6,22,18,15,581.0,51.0,5.4,15.5,187.0,34.55,25.07
2016,6,22,18,30,518.0,45.0,5.3,15.0,139.0,32.01,22.62
2016,6,22,18,45,416.0,36.5,5.2,14.5,97.0,27.04,17.81
2016,6,22,19,0,314.0,28.0,5.1,14.0,55.0,21.74,11.64
2016,6,22,19,15,157.0,14.0,5.05,13.5,27.5,10.61,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,70.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,140.0,12.0,3.6,10.0,16.0,47.71,0.0
2016,6,23,5,15,282.0,22.0,3.6,10.5,49.0,123.79,68.76
2016,6,23,5,30,424.0,32.0,3.6,11.0,82.0,200.78,151.5
2016,6,23,5,45,514.0,38.5,3.65,12.0,128.0,263.33,208.8
2016,6,23,6,0,604.0,45.0,3.7,13.0,174.0,331.82,269.49
2016,6,23,6,15,657.5,50.5,3.7,13.5,224.0,391.84,322.45
2016,6,23,6,30,711.0,56.0,3.7,14.0,274.0,455.93,376.92
2016,6,23,6,45,750.0,59.0,3.75,15.0,326.0,512.48,422.87
2016,6,23,7,0,789.0,62.0,3.8,16.0,378.0,571.21,468.76
2016,6,23,7,15,815.0,65.5,3.8,16.5,430.0,623.83,509.01
2016,6,23,7,30,841.0,69.0,3.8,17.0,482.0,672.72,543.57
2016,6,23,7,45,861.5,71.0,3.8,18.0,532.5,720.22,574.98
2016,6,23,8,0,882.0,73.0,3.8,19.0,583.0,767.36,605.32
2016,6,23,8,15,896.5,75.0,3.8,20.0,630.5,809.02,630.98
2016,6,23,8,30,911.0,77.0,3.8,21.0,678.0,849.41,655.21
2016,6,23,8,45,923.0,78.5,3.8,22.0,722.0,885.56,676.02
2016,6,23,9,0,935.0,80.0,3.8,23.0,766.0,919.85,695.21
2016,6,23,9,15,943.5,81.5,3.8,23.5,805.0,948.92,711.94
2016,6,23,9,30,952.0,83.0,3.8,24.0,844.0,975.59,726.96
2016,6,23,9,45,953.5,87.5,3.85,24.5,876.0,996.37,738.31
2016,6,23,10,0,955.0,92.0,3.9,25.0,908.0,1014.22,747.76
2016,6,23,10,15,958.5,92.5,3.95,25.5,934.0,1026.74,753.77
2016,6,23,10,30,962.0,93.0,4.0,26.0,960.0,1036.31,757.95
2016,6,23,10,45,963.0,95.0,4.1,26.5,979.0,1041.99,760.02
2016,6,23,11,0,964.0,97.0,4.2,27.0,998.0,1044.57,760.2
2016,6,23,11,15,965.0,97.5,4.3,27.0,1010.0,1042.52,758.99
2016,6,23,11,30,966.0,98.0,4.4,27.0,1022.0,1037.42,755.92
2016,6,23,11,45,965.0,98.0,4.55,27.5,1027.0,1026.88,748.17
2016,6,23,12,0,964.0,98.0,4.7,28.0,1032.0,1013.41,738.87
2016,6,23,12,15,963.0,98.0,4.85,28.0,1029.5,997.1,729.42
2016,6,23,12,30,962.0,98.0,5.0,28.0,1027.0,978.03,718.09
2016,6,23,12,45,959.0,97.5,5.2,28.0,1017.0,954.01,703.72
2016,6,23,13,0,956.0,97.0,5.4,28.0,1007.0,927.5,687.5
2016,6,23,13,15,953.0,96.5,5.55,27.5,991.0,898.61,670.53
2016,6,23,13,30,950.0,96.0,5.7,27.0,975.0,867.45,651.74
2016,6,23,13,45,945.0,95.5,5.85,27.0,952.0,832.59,628.8
2016,6,23,14,0,940.0,95.0,6.0,27.0,929.0,795.86,604.3
2016,6,23,14,15,935.0,94.0,6.05,26.5,900.5,756.98,578.79
2016,6,23,14,30,930.0,93.0,6.1,26.0,872.0,716.57,551.84
2016,6,23,14,45,925.0,90.0,6.2,26.0,838.0,672.98,519.57
2016,6,23,15,0,920.0,87.0,6.3,26.0,804.0,628.24,485.3
2016,6,23,15,15,910.0,85.5,6.3,25.5,763.5,581.13,449.06
2016,6,23,15,30,900.0,84.0,6.3,25.0,723.0,533.66,411.55
2016,6,23,15,45,891.0,80.5,6.3,24.5,679.5,484.71,371.88
2016,6,23,16,0,882.0,77.0,6.3,24.0,636.0,435.73,331.06
2016,6,23,16,15,864.5,74.5,6.2,23.5,587.5,384.68,287.58
2016,6,23,16,30,847.0,72.0,6.1,23.0,539.0,334.79,244.15
2016,6,23,16,45,827.0,68.5,6.05,22.5,489.0,284.69,200.15
2016,6,23,17,0,807.0,65.0,6.0,22.0,439.0,236.36,157.61
2016,6,23,17,15,777.5,62.0,5.85,21.0,387.5,184.43,113.73
2016,6,23,17,30,748.0,59.0,5.7,20.0,336.0,139.91,78.15
2016,6,23,17,45,706.0,55.0,5.6,19.5,285.5,96.74,48.36
2016,6,23,18,0,664.0,51.0,5.5,19.0,235.0,58.05,28.97
2016,6,23,18,15,603.5,45.5,5.3,18.0,187.0,32.87,23.31
2016,6,23,18,30,543.0,40.0,5.1,17.0,139.0,30.24,20.86
2016,6,23,18,45,442.5,32.5,4.9,16.5,97.5,23.43,14.54
2016,6,23,19,0,342.0,25.0,4.7,16.0,56.0,18.87,9.28
2016,6,23,19,15,171.0,12.5,4.65,15.5,28.0,9.24,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,67.5,5.5,3.35,10.5,7.5,0.0,0.0
2016,6,24,5,0,135.0,11.0,3.5,11.0,15.0,45.33,0.0
2016,6,24,5,15,278.0,21.5,3.5,11.5,48.0,121.53,65.73
2016,6,24,5,30,421.0,32.0,3.5,12.0,81.0,199.36,149.6
2016,6,24,5,45,503.5,39.0,3.5,12.5,126.0,259.35,205.07
2016,6,24,6,0,586.0,46.0,3.5,13.0,171.0,324.43,263.31
2016,6,24,6,15,641.0,51.5,3.4,13.5,220.5,384.37,316.02
2016,6,24,6,30,696.0,57.0,3.3,14.0,270.0,448.51,370.29
2016,6,24,6,45,732.0,61.5,3.25,15.0,321.5,504.44,415.39
2016,6,24,7,0,768.0,66.0,3.2,16.0,373.0,562.33,460.15
2016,6,24,7,15,795.0,69.5,3.05,16.5,425.0,614.77,499.55
2016,6,24,7,30,822.0,73.0,2.9,17.0,477.0,667.86,536.69
2016,6,24,7,45,841.5,76.5,2.8,18.0,527.0,711.34,564.25
2016,6,24,8,0,861.0,80.0,2.7,19.0,577.0,758.69,593.82
2016,6,24,8,15,876.5,82.0,2.65,19.5,624.5,800.44,619.97
2016,6,24,8,30,892.0,84.0,2.6,20.0,672.0,841.02,644.81
2016,6,24,8,45,903.0,86.5,2.6,21.0,715.5,876.88,665.06
2016,6,24,9,0,914.0,89.0,2.6,22.0,759.0,910.86,683.7
2016,6,24,9,15,923.0,90.5,2.6,22.5,797.5,939.86,700.06
2016,6,24,9,30,932.0,92.0,2.6,23.0,836.0,966.56,714.81
2016,6,24,9,45,940.5,92.5,2.6,24.0,870.0,989.23,725.43
2016,6,24,10,0,949.0,93.0,2.6,25.0,904.0,1009.3,734.3
2016,6,24,10,15,954.0,94.0,2.65,25.5,931.0,1023.77,741.5
2016,6,24,10,30,959.0,95.0,2.7,26.0,958.0,1035.32,746.94
2016,6,24,10,45,962.5,95.5,2.75,27.0,978.5,1041.89,747.84
2016,6,24,11,0,966.0,96.0,2.8,28.0,999.0,1045.41,746.93
2016,6,24,11,15,968.0,96.5,2.85,28.5,1012.5,1044.39,744.76
2016,6,24,11,30,970.0,97.0,2.9,29.0,1026.0,1040.29,740.81
2016,6,24,11,45,971.5,97.0,3.0,29.5,1032.0,1032.16,734.87
2016,6,24,12,0,973.0,97.0,3.1,30.0,1038.0,1021.04,727.14
2016,6,24,12,15,972.5,97.0,3.2,30.0,1037.0,1005.1,717.88
2016,6,24,12,30,972.0,97.0,3.3,30.0,1036.0,986.36,706.85
2016,6,24,12,45,962.5,102.0,3.45,30.5,1025.0,961.64,690.88
2016,6,24,13,0,953.0,107.0,3.6,31.0,1014.0,934.62,673.38
2016,6,24,13,15,950.0,106.5,3.7,31.0,998.5,905.77,655.64
2016,6,24,13,30,947.0,106.0,3.8,31.0,983.0,874.66,636.28
2016,6,24,13,45,943.5,105.0,3.9,31.0,960.0,840.57,614.76
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,804.53,591.73
2016,6,24,14,15,934.0,102.5,4.05,31.0,908.0,764.44,565.52
2016,6,24,14,30,928.0,101.0,4.1,31.0,879.0,722.9,538.05
2016,6,24,14,45,920.5,99.5,4.15,31.0,844.0,679.14,506.78
2016,6,24,15,0,913.0,98.0,4.2,31.0,809.0,634.42,473.96
2016,6,24,15,15,903.0,96.0,4.25,30.5,768.5,587.11,439.35
2016,6,24,15,30,893.0,94.0,4.3,30.0,728.0,539.44,403.43
2016,6,24,15,45,879.5,92.0,4.35,30.0,683.5,490.01,364.38
2016,6,24,16,0,866.0,90.0,4.4,30.0,639.0,440.95,324.62
2016,6,24,16,15,848.5,87.0,4.4,29.0,591.0,390.12,283.75
2016,6,24,16,30,831.0,84.0,4.4,28.0,543.0,336.25,239.51
2016,6,24,16,45,808.0,81.0,4.45,27.5,492.0,286.41,197.27
2016,6,24,17,0,785.0,78.0,4.5,27.0,441.0,238.71,156.63
2016,6,24,17,15,754.0,74.0,4.5,26.0,389.5,191.04,117.43
2016,6,24,17,30,723.0,70.0,4.5,25.0,338.0,146.6,82.9
2016,6,24,17,45,679.5,65.0,4.55,24.0,287.0,103.67,54.01
2016,6,24,18,0,636.0,60.0,4.6,23.0,236.0,61.82,32.04
2016,6,24,18,15,571.5,53.5,4.6,21.5,187.5,36.59,26.18
2016,6,24,18,30,507.0,47.0,4.6,20.0,139.0,33.74,23.6
2016,6,24,18,45,405.5,37.5,4.65,19.0,97.0,27.92,18.19
2016,6,24,19,0,304.0,28.0,4.7,18.0,55.0,21.7,11.42
2016,6,24,19,15,152.0,14.0,4.7,17.0,27.5,10.58,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,5.5,1.2,12.5,7.0,0.0,0.0
2016,6,25,5,0,119.0,11.0,1.2,13.0,14.0,41.12,0.0
2016,6,25,5,15,260.5,22.0,1.45,14.0,46.5,116.31,60.53
2016,6,25,5,30,402.0,33.0,1.7,15.0,79.0,193.49,142.84
2016,6,25,5,45,489.5,40.0,2.0,16.0,124.0,254.55,197.72
2016,6,25,6,0,577.0,47.0,2.3,17.0,169.0,323.66,257.58
2016,6,25,6,15,632.5,53.0,2.3,17.5,219.0,381.33,307.32
2016,6,25,6,30,688.0,59.0,2.3,18.0,269.0,445.93,360.71
2016,6,25,6,45,727.5,63.0,2.3,19.0,321.0,502.97,405.58
2016,6,25,7,0,767.0,67.0,2.3,20.0,373.0,562.26,450.3
2016,6,25,7,15,794.5,70.5,2.35,21.0,425.0,615.0,488.54
2016,6,25,7,30,822.0,74.0,2.4,22.0,477.0,668.43,524.76
2016,6,25,7,45,844.0,76.5,2.5,23.0,527.5,712.59,552.98
2016,6,25,8,0,866.0,79.0,2.6,24.0,578.0,760.84,583.49
2016,6,25,8,15,882.0,81.0,2.65,24.5,626.0,803.18,610.07
2016,6,25,8,30,898.0,83.0,2.7,25.0,674.0,844.38,635.48
2016,6,25,8,45,910.5,85.0,2.8,26.0,718.5,881.18,656.63
2016,6,25,9,0,923.0,87.0,2.9,27.0,763.0,916.17,676.29
2016,6,25,9,15,932.5,88.5,2.95,27.5,802.0,945.88,693.23
2016,6,25,9,30,942.0,90.0,3.0,28.0,841.0,973.27,708.59
2016,6,25,9,45,943.5,94.5,3.05,29.0,873.5,993.9,718.07
2016,6,25,10,0,945.0,99.0,3.1,30.0,906.0,1011.61,725.69
2016,6,25,10,15,950.5,100.5,3.15,30.5,933.5,1027.03,733.36
2016,6,25,10,30,956.0,102.0,3.2,31.0,961.0,1039.55,739.24
2016,6,25,10,45,960.5,102.5,3.25,32.0,982.5,1047.05,740.56
2016,6,25,11,0,965.0,103.0,3.3,33.0,1004.0,1051.51,740.1
2016,6,25,11,15,967.0,103.5,3.4,33.0,1017.5,1050.46,739.72
2016,6,25,11,30,969.0,104.0,3.5,33.0,1031.0,1046.34,737.55
2016,6,25,11,45,970.0,104.0,3.6,33.0,1037.5,1037.7,732.65
2016,6,25,12,0,971.0,104.0,3.7,33.0,1044.0,1026.09,725.96
2016,6,25,12,15,970.5,104.0,3.8,33.0,1042.5,1010.16,716.58
2016,6,25,12,30,970.0,104.0,3.9,33.0,1041.0,991.43,705.45
2016,6,25,12,45,969.0,103.0,4.05,33.0,1032.5,968.57,691.95
2016,6,25,13,0,968.0,102.0,4.2,33.0,1024.0,943.1,676.7
2016,6,25,13,15,965.5,101.5,4.3,33.0,1008.0,914.34,658.93
2016,6,25,13,30,963.0,101.0,4.4,33.0,992.0,883.24,639.53
2016,6,25,13,45,958.0,100.5,4.55,33.0,968.5,847.99,617.4
2016,6,25,14,0,953.0,100.0,4.7,33.0,945.0,810.84,593.8
2016,6,25,14,15,947.0,99.0,4.75,32.5,915.5,770.78,568.9
2016,6,25,14,30,941.0,98.0,4.8,32.0,886.0,729.24,542.6
2016,6,25,14,45,932.5,96.5,4.9,32.0,850.5,684.35,510.84
2016,6,25,15,0,924.0,95.0,5.0,32.0,815.0,638.56,477.33
2016,6,25,15,15,913.5,93.0,5.0,31.5,774.5,590.51,441.96
2016,6,25,15,30,903.0,91.0,5.0,31.0,734.0,542.14,405.33
2016,6,25,15,45,890.0,89.0,5.05,30.5,688.5,492.5,366.77
2016,6,25,16,0,877.0,87.0,5.1,30.0,643.0,443.17,327.28
2016,6,25,16,15,859.5,84.0,5.1,29.0,594.5,391.83,285.76
2016,6,25,16,30,842.0,81.0,5.1,28.0,546.0,341.63,244.01
2016,6,25,16,45,820.0,78.0,5.1,27.5,495.5,287.3,198.04
2016,6,25,17,0,798.0,75.0,5.1,27.0,445.0,239.22,156.83
2016,6,25,17,15,767.5,71.0,4.95,26.0,393.0,190.98,116.95
2016,6,25,17,30,737.0,67.0,4.8,25.0,341.0,145.91,81.79
2016,6,25,17,45,695.5,62.0,4.7,24.5,290.0,102.41,52.25
2016,6,25,18,0,654.0,57.0,4.6,24.0,239.0,63.38,32.74
2016,6,25,18,15,591.0,51.0,4.4,22.5,190.0,34.5,24.26
2016,6,25,18,30,528.0,45.0,4.2,21.0,141.0,31.97,21.98
2016,6,25,18,45,429.5,36.0,4.05,20.0,99.0,26.54,16.94
2016,6,25,19,0,331.0,27.0,3.9,19.0,57.0,20.73,10.62
2016,6,25,19,15,165.5,13.5,3.9,18.5,28.5,10.12,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,60.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,121.0,11.0,2.9,12.0,14.0,41.52,0.0
2016,6,26,5,15,258.5,21.5,2.9,12.5,46.0,114.66,58.28
2016,6,26,5,30,396.0,32.0,2.9,13.0,78.0,189.9,141.3
2016,6,26,5,45,481.0,39.5,2.9,13.5,122.0,250.15,196.54
2016,6,26,6,0,566.0,47.0,2.9,14.0,166.0,318.29,256.72
2016,6,26,6,15,620.5,52.5,2.8,15.0,215.0,374.34,305.34
2016,6,26,6,30,675.0,58.0,2.7,16.0,264.0,437.26,357.44
2016,6,26,6,45,712.5,62.5,2.65,17.0,314.5,493.14,401.97
2016,6,26,7,0,750.0,67.0,2.6,18.0,365.0,551.13,446.25
2016,6,26,7,15,777.5,70.5,2.5,19.0,416.0,603.18,484.04
2016,6,26,7,30,805.0,74.0,2.4,20.0,467.0,655.96,519.74
2016,6,26,7,45,825.0,77.0,2.35,21.0,517.0,703.08,549.68
2016,6,26,8,0,845.0,80.0,2.3,22.0,567.0,745.25,575.23
2016,6,26,8,15,860.5,82.5,2.3,23.0,614.0,787.1,600.24
2016,6,26,8,30,876.0,85.0,2.3,24.0,661.0,827.81,623.88
2016,6,26,8,45,888.0,87.0,2.3,25.0,704.0,863.59,643.69
2016,6,26,9,0,900.0,89.0,2.3,26.0,747.0,897.59,661.98
2016,6,26,9,15,909.0,90.5,2.3,26.5,785.5,926.36,677.87
2016,6,26,9,30,918.0,92.0,2.3,27.0,824.0,952.86,692.2
2016,6,26,9,45,927.5,92.0,2.35,28.0,858.0,975.79,703.25
2016,6,26,10,0,937.0,92.0,2.4,29.0,892.0,996.18,712.65
2016,6,26,10,15,942.0,93.0,2.4,29.5,918.5,1010.63,719.21
2016,6,26,10,30,947.0,94.0,2.4,30.0,945.0,1022.19,724.07
2016,6,26,10,45,950.0,95.0,2.45,31.0,965.5,1028.84,725.01
2016,6,26,11,0,953.0,96.0,2.5,32.0,986.0,1032.46,724.2
2016,6,26,11,15,954.5,96.5,2.55,32.5,999.0,1031.07,721.87
2016,6,26,11,30,956.0,97.0,2.6,33.0,1012.0,1026.64,717.82
2016,6,26,11,45,955.5,98.0,2.65,33.5,1017.5,1017.79,711.15
2016,6,26,12,0,955.0,99.0,2.7,34.0,1023.0,1006.01,702.81
2016,6,26,12,15,954.5,99.0,2.8,34.0,1021.5,990.39,694.04
2016,6,26,12,30,954.0,99.0,2.9,34.0,1020.0,972.02,683.55
2016,6,26,12,45,940.5,106.5,3.05,34.5,1008.0,946.53,667.52
2016,6,26,13,0,927.0,114.0,3.2,35.0,996.0,918.92,650.09
2016,6,26,13,15,923.5,113.5,3.35,35.0,980.0,890.34,633.21
2016,6,26,13,30,920.0,113.0,3.5,35.0,964.0,859.59,614.74
2016,6,26,13,45,915.0,111.5,3.7,35.0,941.0,824.7,593.55
2016,6,26,14,0,910.0,110.0,3.9,35.0,918.0,788.03,570.85
2016,6,26,14,15,903.5,109.0,4.05,34.5,889.0,749.12,547.25
2016,6,26,14,30,897.0,108.0,4.2,34.0,860.0,708.85,522.12
2016,6,26,14,45,888.5,106.0,4.4,34.0,825.0,665.22,491.47
2016,6,26,15,0,880.0,104.0,4.6,34.0,790.0,620.76,459.44
2016,6,26,15,15,869.0,102.0,4.7,33.5,750.0,574.28,425.86
2016,6,26,15,30,858.0,100.0,4.8,33.0,710.0,527.58,391.1
2016,6,26,15,45,842.5,98.0,4.9,32.5,665.5,478.78,353.72
2016,6,26,16,0,827.0,96.0,5.0,32.0,621.0,426.65,312.81
2016,6,26,16,15,809.0,93.0,5.05,31.0,573.5,377.29,273.34
2016,6,26,16,30,791.0,90.0,5.1,30.0,526.0,329.23,233.78
2016,6,26,16,45,766.0,86.5,5.15,29.5,476.5,280.3,192.63
2016,6,26,17,0,741.0,83.0,5.2,29.0,427.0,233.71,153.32
2016,6,26,17,15,709.0,78.5,5.15,28.0,376.5,187.52,115.67
2016,6,26,17,30,677.0,74.0,5.1,27.0,326.0,141.28,79.95
2016,6,26,17,45,633.5,68.5,5.05,26.0,276.5,99.87,52.15
2016,6,26,18,0,590.0,63.0,5.0,25.0,227.0,63.04,33.61
2016,6,26,18,15,526.5,56.0,4.9,24.0,180.0,38.65,27.65
2016,6,26,18,30,463.0,49.0,4.8,23.0,133.0,35.49,24.77
2016,6,26,18,45,368.5,39.0,4.75,22.0,93.0,29.29,19.08
2016,6,26,19,0,274.0,29.0,4.7,21.0,53.0,22.66,12.0
2016,6,26,19,15,137.0,14.5,4.7,20.0,26.5,11.04,0.0
2016,6,26,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,52.0,5.0,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,104.0,10.0,2.2,13.0,13.0,36.11,0.0
2016,6,27,5,15,238.5,21.0,2.2,13.5,44.0,107.59,52.34
2016,6,27,5,30,373.0,32.0,2.2,14.0,75.0,181.55,134.11
2016,6,27,5,45,458.5,40.0,2.2,14.5,118.5,241.42,188.5
2016,6,27,6,0,544.0,48.0,2.2,15.0,162.0,309.26,247.84
2016,6,27,6,15,599.0,54.0,2.2,16.0,210.0,367.42,297.71
2016,6,27,6,30,654.0,60.0,2.2,17.0,258.0,427.74,347.47
2016,6,27,6,45,693.0,64.5,2.2,18.0,308.5,483.59,391.73
2016,6,27,7,0,732.0,69.0,2.2,19.0,359.0,541.69,435.9
2016,6,27,7,15,760.0,72.5,2.15,20.0,410.0,593.36,473.26
2016,6,27,7,30,788.0,76.0,2.1,21.0,461.0,645.82,508.89
2016,6,27,7,45,809.0,79.0,2.05,22.0,510.5,693.06,538.71
2016,6,27,8,0,830.0,82.0,2.0,23.0,560.0,735.42,564.2
2016,6,27,8,15,846.0,85.0,2.05,24.0,606.5,777.76,589.74
2016,6,27,8,30,862.0,88.0,2.1,25.0,653.0,819.02,614.01
2016,6,27,8,45,874.5,90.0,2.15,26.5,696.5,854.84,632.92
2016,6,27,9,0,887.0,92.0,2.2,28.0,740.0,888.95,650.32
2016,6,27,9,15,896.5,94.0,2.3,29.0,778.5,918.44,666.15
2016,6,27,9,30,906.0,96.0,2.4,30.0,817.0,945.71,680.43
2016,6,27,9,45,904.5,102.5,2.5,31.0,848.0,965.08,689.56
2016,6,27,10,0,903.0,109.0,2.6,32.0,879.0,981.53,696.87
2016,6,27,10,15,909.0,110.0,2.65,33.0,906.5,996.46,702.8
2016,6,27,10,30,915.0,111.0,2.7,34.0,934.0,1008.63,707.03
2016,6,27,10,45,920.0,111.5,2.8,35.0,955.0,1016.45,709.07
2016,6,27,11,0,925.0,112.0,2.9,36.0,976.0,1021.36,709.4
2016,6,27,11,15,928.0,113.0,2.95,36.0,990.0,1021.87,709.64
2016,6,27,11,30,931.0,114.0,3.0,36.0,1004.0,1019.4,708.19
2016,6,27,11,45,932.5,114.0,3.05,36.5,1010.5,1011.55,702.07
2016,6,27,12,0,934.0,114.0,3.1,37.0,1017.0,1000.83,694.31
2016,6,27,12,15,934.0,114.0,3.2,37.0,1016.5,985.89,685.84
2016,6,27,12,30,934.0,114.0,3.3,37.0,1016.0,968.24,675.71
2016,6,27,12,45,936.0,111.5,3.45,37.0,1008.5,947.36,663.87
2016,6,27,13,0,938.0,109.0,3.6,37.0,1001.0,923.87,650.28
2016,6,27,13,15,935.5,108.0,3.7,36.5,985.5,895.42,634.46
2016,6,27,13,30,933.0,107.0,3.8,36.0,970.0,864.73,617.01
2016,6,27,13,45,929.0,106.0,3.95,36.0,948.0,830.73,596.14
2016,6,27,14,0,925.0,105.0,4.1,36.0,926.0,794.85,573.78
2016,6,27,14,15,918.5,104.0,4.2,35.5,897.0,755.43,549.74
2016,6,27,14,30,912.0,103.0,4.3,35.0,868.0,714.63,524.36
2016,6,27,14,45,904.5,101.0,4.4,35.0,833.0,671.06,493.69
2016,6,27,15,0,897.0,99.0,4.5,35.0,798.0,626.56,461.55
2016,6,27,15,15,886.5,97.0,4.55,34.5,758.0,579.66,427.68
2016,6,27,15,30,876.0,95.0,4.6,34.0,718.0,532.46,392.56
2016,6,27,15,45,863.0,92.5,4.65,34.0,674.0,483.57,354.51
2016,6,27,16,0,850.0,90.0,4.7,34.0,630.0,435.02,315.73
2016,6,27,16,15,832.0,87.0,4.7,33.0,582.0,380.61,272.9
2016,6,27,16,30,814.0,84.0,4.7,32.0,534.0,331.44,232.8
2016,6,27,16,45,792.5,80.5,4.75,31.5,484.5,282.34,191.71
2016,6,27,17,0,771.0,77.0,4.8,31.0,435.0,235.23,152.1
2016,6,27,17,15,740.5,73.0,4.75,30.0,384.0,188.25,113.98
2016,6,27,17,30,710.0,69.0,4.7,29.0,333.0,144.45,80.39
2016,6,27,17,45,669.5,63.5,4.7,28.0,283.0,101.84,51.94
2016,6,27,18,0,629.0,58.0,4.7,27.0,233.0,60.19,30.18
2016,6,27,18,15,566.5,51.5,4.6,26.0,185.5,34.88,24.19
2016,6,27,18,30,504.0,45.0,4.5,25.0,138.0,31.94,21.54
2016,6,27,18,45,409.5,36.0,4.45,24.0,96.5,26.52,16.58
2016,6,27,19,0,315.0,27.0,4.4,23.0,55.0,20.72,10.37
2016,6,27,19,15,157.5,13.5,4.4,22.0,27.5,10.12,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,5.0,3.15,12.5,6.0,0.0,0.0
2016,6,28,5,0,79.0,10.0,3.2,13.0,12.0,29.71,0.0
2016,6,28,5,15,206.5,22.0,3.2,13.5,42.0,98.6,45.8
2016,6,28,5,30,334.0,34.0,3.2,14.0,72.0,169.88,125.45
2016,6,28,5,45,420.5,43.0,3.2,14.5,114.5,229.51,179.6
2016,6,28,6,0,507.0,52.0,3.2,15.0,157.0,297.16,238.99
2016,6,28,6,15,564.0,58.5,3.15,15.5,204.5,355.23,289.65
2016,6,28,6,30,621.0,65.0,3.1,16.0,252.0,417.86,342.37
2016,6,28,6,45,663.5,69.5,3.05,17.0,303.0,474.02,387.5
2016,6,28,7,0,706.0,74.0,3.0,18.0,354.0,530.74,431.35
2016,6,28,7,15,735.0,78.0,2.95,19.0,404.5,582.63,469.7
2016,6,28,7,30,764.0,82.0,2.9,20.0,455.0,635.41,506.86
2016,6,28,7,45,788.0,85.0,2.85,21.5,504.5,683.99,537.5
2016,6,28,8,0,812.0,88.0,2.8,23.0,554.0,732.53,567.06
2016,6,28,8,15,829.0,90.5,2.8,23.5,601.0,774.6,593.67
2016,6,28,8,30,846.0,93.0,2.8,24.0,648.0,810.79,615.77
2016,6,28,8,45,860.0,95.0,2.8,25.0,691.5,847.44,636.65
2016,6,28,9,0,874.0,97.0,2.8,26.0,735.0,882.5,656.06
2016,6,28,9,15,884.0,99.0,2.8,26.5,774.0,912.14,672.87
2016,6,28,9,30,894.0,101.0,2.8,27.0,813.0,939.62,688.13
2016,6,28,9,45,905.0,101.0,2.8,28.0,847.0,963.57,699.61
2016,6,28,10,0,916.0,101.0,2.8,29.0,881.0,985.09,709.43
2016,6,28,10,15,921.5,102.0,2.9,29.5,908.5,999.79,717.14
2016,6,28,10,30,927.0,103.0,3.0,30.0,936.0,1011.68,723.17
2016,6,28,10,45,931.5,103.5,3.1,30.5,957.0,1019.18,726.49
2016,6,28,11,0,936.0,104.0,3.2,31.0,978.0,1023.73,728.07
2016,6,28,11,15,938.5,105.0,3.3,31.0,991.5,1023.85,728.42
2016,6,28,11,30,941.0,106.0,3.4,31.0,1005.0,1020.97,727.0
2016,6,28,11,45,942.0,106.0,3.5,31.5,1011.5,1012.67,720.76
2016,6,28,12,0,943.0,106.0,3.6,32.0,1018.0,1001.47,712.79
2016,6,28,12,15,943.0,106.0,3.7,32.0,1017.5,986.5,703.93
2016,6,28,12,30,943.0,106.0,3.8,32.0,1017.0,968.79,693.34
2016,6,28,12,45,934.5,111.0,3.95,32.5,1007.0,945.59,678.09
2016,6,28,13,0,926.0,116.0,4.1,33.0,997.0,920.11,661.36
2016,6,28,13,15,923.5,115.0,4.2,32.5,981.5,891.95,645.21
2016,6,28,13,30,921.0,114.0,4.3,32.0,966.0,861.59,627.41
2016,6,28,13,45,916.5,113.0,4.4,32.0,944.0,827.55,605.7
2016,6,28,14,0,912.0,112.0,4.5,32.0,922.0,791.69,582.57
2016,6,28,14,15,906.0,111.0,4.55,31.5,893.5,753.07,558.3
2016,6,28,14,30,900.0,110.0,4.6,31.0,865.0,713.05,532.53
2016,6,28,14,45,893.0,108.0,4.65,31.0,830.5,670.25,501.69
2016,6,28,15,0,886.0,106.0,4.7,31.0,796.0,626.49,469.45
2016,6,28,15,15,875.0,103.5,4.7,30.5,756.5,579.29,434.69
2016,6,28,15,30,864.0,101.0,4.7,30.0,717.0,531.86,398.77
2016,6,28,15,45,852.0,98.0,4.75,30.0,673.0,483.49,360.48
2016,6,28,16,0,840.0,95.0,4.8,30.0,629.0,431.46,318.56
2016,6,28,16,15,619.0,148.0,4.75,29.0,525.0,352.98,259.24
2016,6,28,16,30,398.0,201.0,4.7,28.0,421.0,297.56,218.8
2016,6,28,16,45,579.5,141.0,4.7,27.5,427.5,274.33,194.41
2016,6,28,17,0,761.0,81.0,4.7,27.0,434.0,236.58,155.96
2016,6,28,17,15,730.0,76.5,4.65,25.5,383.0,189.55,117.51
2016,6,28,17,30,699.0,72.0,4.6,24.0,332.0,145.75,83.56
2016,6,28,17,45,657.0,66.5,4.6,23.0,282.0,100.13,52.11
2016,6,28,18,0,615.0,61.0,4.6,22.0,232.0,62.18,32.82
2016,6,28,18,15,551.5,54.0,4.6,21.0,184.5,36.96,26.56
2016,6,28,18,30,488.0,47.0,4.6,20.0,137.0,33.69,23.57
2016,6,28,18,45,391.5,37.5,4.6,19.0,96.0,27.89,18.17
2016,6,28,19,0,295.0,28.0,4.6,18.0,55.0,21.68,11.43
2016,6,28,19,15,147.5,14.0,4.55,17.0,27.5,10.57,0.0
2016,6,28,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,44.0,5.5,3.8,10.5,6.0,0.0,0.0
2016,6,29,5,0,88.0,11.0,3.9,11.0,12.0,32.87,0.0
2016,6,29,5,15,231.5,22.0,3.9,11.5,43.5,105.48,47.2
2016,6,29,5,30,375.0,33.0,3.9,12.0,75.0,182.53,135.57
2016,6,29,5,45,467.5,40.5,3.95,13.0,119.5,244.56,192.42
2016,6,29,6,0,560.0,48.0,4.0,14.0,164.0,315.14,254.55
2016,6,29,6,15,617.0,54.0,4.0,14.5,213.5,374.92,307.29
2016,6,29,6,30,674.0,60.0,4.0,15.0,263.0,437.0,360.3
2016,6,29,6,45,715.0,64.0,4.05,15.5,315.0,494.28,407.76
2016,6,29,7,0,756.0,68.0,4.1,16.0,367.0,553.94,455.51
2016,6,29,7,15,784.0,72.0,4.1,16.5,419.0,607.18,496.57
2016,6,29,7,30,812.0,76.0,4.1,17.0,471.0,661.17,536.03
2016,6,29,7,45,834.0,78.5,4.15,18.0,521.5,709.49,568.48
2016,6,29,8,0,856.0,81.0,4.2,19.0,572.0,752.96,596.59
2016,6,29,8,15,872.0,83.5,4.2,19.5,619.5,795.64,624.53
2016,6,29,8,30,888.0,86.0,4.2,20.0,667.0,837.19,651.19
2016,6,29,8,45,900.5,88.0,4.25,20.5,711.5,873.81,674.2
2016,6,29,9,0,913.0,90.0,4.3,21.0,756.0,908.66,695.74
2016,6,29,9,15,922.5,92.0,4.35,21.5,795.5,938.82,713.85
2016,6,29,9,30,932.0,94.0,4.4,22.0,835.0,966.69,730.3
2016,6,29,9,45,936.5,97.0,4.45,22.5,868.0,988.48,742.55
2016,6,29,10,0,941.0,100.0,4.5,23.0,901.0,1007.5,752.99
2016,6,29,10,15,946.5,101.0,4.55,23.5,929.0,1022.51,760.87
2016,6,29,10,30,952.0,102.0,4.6,24.0,957.0,1034.63,766.91
2016,6,29,10,45,955.0,103.5,4.7,24.5,977.5,1041.85,770.25
2016,6,29,11,0,958.0,105.0,4.8,25.0,998.0,1046.03,771.7
2016,6,29,11,15,960.5,105.5,4.85,25.0,1012.0,1045.61,771.34
2016,6,29,11,30,963.0,106.0,4.9,25.0,1026.0,1042.14,769.1
2016,6,29,11,45,963.0,107.0,5.0,25.0,1032.5,1033.72,764.1
2016,6,29,12,0,963.0,108.0,5.1,25.0,1039.0,1022.33,757.21
2016,6,29,12,15,963.0,108.0,5.15,25.0,1038.0,1007.07,747.4
2016,6,29,12,30,963.0,108.0,5.2,25.0,1037.0,989.02,735.76
2016,6,29,12,45,958.5,109.5,5.3,25.0,1027.5,965.64,720.89
2016,6,29,13,0,954.0,111.0,5.4,25.0,1018.0,939.8,704.3
2016,6,29,13,15,951.5,110.0,5.45,24.5,1002.5,910.96,686.63
2016,6,29,13,30,949.0,109.0,5.5,24.0,987.0,879.83,667.22
2016,6,29,13,45,944.5,108.0,5.6,24.0,964.5,844.96,643.93
2016,6,29,14,0,940.0,107.0,5.7,24.0,942.0,808.19,619.09
2016,6,29,14,15,934.5,106.0,5.7,23.5,913.0,768.96,593.03
2016,6,29,14,30,929.0,105.0,5.7,23.0,884.0,728.23,565.56
2016,6,29,14,45,921.0,103.0,5.7,22.5,848.5,683.66,532.85
2016,6,29,15,0,913.0,101.0,5.7,22.0,813.0,638.17,498.54
2016,6,29,15,15,903.0,99.0,5.7,21.5,773.0,590.83,461.91
2016,6,29,15,30,893.0,97.0,5.7,21.0,733.0,543.13,423.98
2016,6,29,15,45,879.5,95.0,5.7,20.5,688.0,493.65,383.61
2016,6,29,16,0,866.0,93.0,5.7,20.0,643.0,444.52,342.41
2016,6,29,16,15,848.0,90.0,5.65,19.5,594.5,389.34,295.49
2016,6,29,16,30,830.0,87.0,5.6,19.0,546.0,339.36,251.69
2016,6,29,16,45,807.0,83.5,5.55,18.5,495.0,289.04,207.19
2016,6,29,17,0,784.0,80.0,5.5,18.0,444.0,240.85,164.46
2016,6,29,17,15,752.5,76.0,5.4,17.0,392.0,193.03,123.59
2016,6,29,17,30,721.0,72.0,5.3,16.0,340.0,148.51,87.67
2016,6,29,17,45,676.0,67.0,5.25,15.5,288.5,102.0,54.61
2016,6,29,18,0,631.0,62.0,5.2,15.0,237.0,63.46,34.59
2016,6,29,18,15,566.0,55.0,5.05,14.5,188.5,37.82,28.1
2016,6,29,18,30,501.0,48.0,4.9,14.0,140.0,34.6,25.02
2016,6,29,18,45,396.5,39.0,4.8,13.5,98.0,29.3,19.87
2016,6,29,19,0,292.0,30.0,4.7,13.0,56.0,23.66,13.32
2016,6,29,19,15,146.0,15.0,4.65,12.5,28.0,11.51,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,25.5,4.5,3.1,10.5,5.0,0.0,0.0
2016,6,30,5,0,51.0,9.0,3.2,11.0,10.0,21.57,0.0
2016,6,30,5,15,181.0,22.5,3.15,11.5,40.0,89.73,37.23
2016,6,30,5,30,311.0,36.0,3.1,12.0,70.0,163.22,120.84
2016,6,30,5,45,401.0,46.0,3.1,12.5,113.0,224.22,176.46
2016,6,30,6,0,491.0,56.0,3.1,13.0,156.0,293.55,237.53
2016,6,30,6,15,551.5,63.0,3.05,13.5,205.0,353.22,289.79
2016,6,30,6,30,612.0,70.0,3.0,14.0,254.0,417.7,344.36
2016,6,30,6,45,653.5,76.0,2.95,15.0,304.5,474.69,390.4
2016,6,30,7,0,695.0,82.0,2.9,16.0,355.0,534.25,436.6
2016,6,30,7,15,726.0,86.5,2.85,16.5,406.5,587.44,477.01
2016,6,30,7,30,757.0,91.0,2.8,17.0,458.0,639.4,515.25
2016,6,30,7,45,779.0,95.5,2.75,18.0,508.0,688.02,547.28
2016,6,30,8,0,801.0,100.0,2.7,19.0,558.0,736.45,578.19
2016,6,30,8,15,819.0,103.5,2.65,20.0,606.0,780.13,604.82
2016,6,30,8,30,837.0,107.0,2.6,21.0,654.0,822.87,630.13
2016,6,30,8,45,848.5,110.5,2.55,22.0,697.5,858.85,650.17
2016,6,30,9,0,860.0,114.0,2.5,23.0,741.0,893.08,668.63
2016,6,30,9,15,871.0,116.5,2.5,23.5,780.0,918.43,682.57
2016,6,30,9,30,882.0,119.0,2.5,24.0,819.0,947.02,698.64
2016,6,30,9,45,900.0,115.0,2.55,25.0,856.0,973.02,711.92
2016,6,30,10,0,918.0,111.0,2.6,26.0,893.0,996.87,723.72
2016,6,30,10,15,924.0,112.5,2.7,26.5,920.5,1012.58,732.15
2016,6,30,10,30,930.0,114.0,2.8,27.0,948.0,1025.46,738.89
2016,6,30,10,45,934.0,115.0,2.95,27.5,969.0,1032.97,742.74
2016,6,30,11,0,938.0,116.0,3.1,28.0,990.0,1037.5,744.78
2016,6,30,11,15,940.5,116.5,3.25,28.0,1004.0,1037.06,745.23
2016,6,30,11,30,943.0,117.0,3.4,28.0,1018.0,1033.62,743.84
2016,6,30,11,45,944.0,117.0,3.6,28.5,1024.5,1025.25,738.25
2016,6,30,12,0,945.0,117.0,3.8,29.0,1031.0,1013.99,730.82
2016,6,30,12,15,945.0,117.0,3.95,29.0,1030.0,998.94,722.08
2016,6,30,12,30,945.0,117.0,4.1,29.0,1029.0,981.15,711.55
2016,6,30,12,45,935.5,122.0,4.35,29.0,1018.0,956.95,697.3
2016,6,30,13,0,926.0,127.0,4.6,29.0,1007.0,930.51,681.34
2016,6,30,13,15,922.5,126.0,4.7,29.0,991.0,901.48,663.17
2016,6,30,13,30,919.0,125.0,4.8,29.0,975.0,870.28,643.38
2016,6,30,13,45,914.0,124.0,4.95,29.0,952.0,835.88,621.51
2016,6,30,14,0,909.0,123.0,5.1,29.0,929.0,799.68,598.12
2016,6,30,14,15,902.0,121.5,5.1,28.5,900.0,759.95,572.44
2016,6,30,14,30,895.0,120.0,5.1,28.0,871.0,718.9,544.99
2016,6,30,14,45,886.5,117.5,5.2,28.0,835.5,674.85,512.84
2016,6,30,15,0,878.0,115.0,5.3,28.0,800.0,629.96,479.33
2016,6,30,15,15,866.0,113.0,5.25,27.5,759.5,582.94,443.91
2016,6,30,15,30,854.0,111.0,5.2,27.0,719.0,532.41,405.04
2016,6,30,15,45,840.0,107.5,5.2,27.0,674.0,482.82,365.16
2016,6,30,16,0,826.0,104.0,5.2,27.0,629.0,433.75,324.73
2016,6,30,16,15,806.5,101.0,5.15,26.5,581.0,383.82,283.36
2016,6,30,16,30,787.0,98.0,5.1,26.0,533.0,335.32,242.28
2016,6,30,16,45,763.5,93.5,5.1,25.5,482.5,286.03,200.22
2016,6,30,17,0,740.0,89.0,5.1,25.0,432.0,238.95,159.91
2016,6,30,17,15,706.0,84.0,5.0,24.0,381.0,188.46,118.38
2016,6,30,17,30,672.0,79.0,4.9,23.0,330.0,144.78,84.29
2016,6,30,17,45,628.5,72.5,4.8,22.5,279.5,102.69,55.43
2016,6,30,18,0,585.0,66.0,4.7,22.0,229.0,65.19,36.04
2016,6,30,18,15,519.0,58.5,4.6,21.0,181.5,40.81,29.9
2016,6,30,18,30,453.0,51.0,4.5,20.0,134.0,37.32,26.7
2016,6,30,18,45,354.0,40.5,4.45,19.0,93.5,30.72,20.58
2016,6,30,19,0,255.0,30.0,4.4,18.0,53.0,23.67,12.96
2016,6,30,19,15,127.5,15.0,4.45,17.5,26.5,11.52,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,142.0,18.0,4.05,11.5,33.5,71.45,26.38
2016,7,1,5,30,284.0,36.0,4.1,12.0,67.0,153.58,113.42
2016,7,1,5,45,376.5,46.0,4.2,13.0,109.0,214.21,168.41
2016,7,1,6,0,469.0,56.0,4.3,14.0,151.0,283.39,229.09
2016,7,1,6,15,530.0,63.5,4.3,14.5,199.0,342.81,281.37
2016,7,1,6,30,591.0,71.0,4.3,15.0,247.0,407.13,336.22
2016,7,1,6,45,635.5,76.5,4.3,15.5,298.0,464.33,383.72
2016,7,1,7,0,680.0,82.0,4.3,16.0,349.0,524.37,431.94
2016,7,1,7,15,711.0,86.5,4.2,16.5,399.5,576.94,472.45
2016,7,1,7,30,742.0,91.0,4.1,17.0,450.0,628.31,510.97
2016,7,1,7,45,766.5,94.5,4.1,18.0,500.0,677.09,544.27
2016,7,1,8,0,791.0,98.0,4.1,19.0,550.0,725.89,576.55
2016,7,1,8,15,809.0,101.5,4.1,19.5,597.5,769.27,605.22
2016,7,1,8,30,827.0,105.0,4.1,20.0,645.0,811.73,632.77
2016,7,1,8,45,842.0,107.0,4.1,21.0,689.0,848.8,654.8
2016,7,1,9,0,857.0,109.0,4.1,22.0,733.0,879.1,671.74
2016,7,1,9,15,868.0,111.5,4.1,22.5,772.0,909.8,690.09
2016,7,1,9,30,879.0,114.0,4.1,23.0,811.0,938.42,706.85
2016,7,1,9,45,888.5,115.0,4.2,23.5,845.0,961.77,720.48
2016,7,1,10,0,898.0,116.0,4.3,24.0,879.0,982.69,732.49
2016,7,1,10,15,904.0,117.5,4.35,24.5,907.0,998.18,740.6
2016,7,1,10,30,910.0,119.0,4.4,25.0,935.0,1010.91,746.96
2016,7,1,10,45,915.5,119.5,4.5,25.5,956.5,1019.27,750.79
2016,7,1,11,0,921.0,120.0,4.6,26.0,978.0,1024.73,752.91
2016,7,1,11,15,924.0,121.0,4.7,26.0,992.0,1025.3,753.66
2016,7,1,11,30,927.0,122.0,4.8,26.0,1006.0,1022.92,752.56
2016,7,1,11,45,929.0,121.5,4.9,26.5,1013.5,1015.14,746.48
2016,7,1,12,0,931.0,121.0,5.0,27.0,1021.0,1004.49,738.59
2016,7,1,12,15,931.0,121.0,5.05,27.0,1020.0,989.64,729.1
2016,7,1,12,30,931.0,121.0,5.1,27.0,1019.0,972.09,717.87
2016,7,1,12,45,925.0,124.0,5.2,27.0,1010.0,949.39,703.54
2016,7,1,13,0,919.0,127.0,5.3,27.0,1001.0,924.37,687.6
2016,7,1,13,15,916.0,126.0,5.35,27.0,985.5,895.95,668.97
2016,7,1,13,30,913.0,125.0,5.4,27.0,970.0,865.37,648.77
2016,7,1,13,45,909.0,123.5,5.45,27.0,947.5,831.49,626.17
2016,7,1,14,0,905.0,122.0,5.5,27.0,925.0,795.76,602.13
2016,7,1,14,15,898.5,120.5,5.5,26.5,896.0,756.54,576.38
2016,7,1,14,30,892.0,119.0,5.5,26.0,867.0,715.96,548.84
2016,7,1,14,45,884.5,116.5,5.5,26.0,832.5,672.67,516.43
2016,7,1,15,0,877.0,114.0,5.5,26.0,798.0,628.46,482.69
2016,7,1,15,15,865.5,111.5,5.45,25.5,757.5,581.31,446.8
2016,7,1,15,30,854.0,109.0,5.4,25.0,717.0,533.98,409.83
2016,7,1,15,45,839.5,106.5,5.4,24.5,672.5,481.66,368.26
2016,7,1,16,0,825.0,104.0,5.4,24.0,628.0,433.29,328.52
2016,7,1,16,15,805.5,100.5,5.35,23.0,579.5,382.94,286.83
2016,7,1,16,30,786.0,97.0,5.3,22.0,531.0,334.03,245.28
