Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,760.5,93.0,5.25,21.5,480.5,284.67,202.47
2016,7,1,17,0,735.0,89.0,5.2,21.0,430.0,237.71,161.66
2016,7,1,17,15,701.0,84.5,5.15,20.0,379.0,187.87,120.01
2016,7,1,17,30,667.0,80.0,5.1,19.0,328.0,144.83,85.93
2016,7,1,17,45,619.5,74.0,5.05,18.5,277.5,103.08,57.06
2016,7,1,18,0,572.0,68.0,5.0,18.0,227.0,66.31,37.96
2016,7,1,18,15,505.0,60.0,4.85,17.0,179.5,42.13,31.59
2016,7,1,18,30,438.0,52.0,4.7,16.0,132.0,38.25,27.99
2016,7,1,18,45,336.5,41.0,4.55,15.5,91.5,31.21,21.34
2016,7,1,19,0,235.0,30.0,4.4,15.0,51.0,23.2,12.78
2016,7,1,19,15,117.5,15.0,4.3,14.5,25.5,11.67,0.0
2016,7,1,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,145.0,17.5,3.85,12.5,33.0,73.33,24.48
2016,7,2,5,30,290.0,35.0,4.0,13.0,66.0,154.26,113.05
2016,7,2,5,45,382.5,44.5,4.15,13.5,108.0,214.45,168.04
2016,7,2,6,0,475.0,54.0,4.3,14.0,150.0,283.22,228.79
2016,7,2,6,15,535.0,61.5,4.3,14.5,198.0,342.32,280.89
2016,7,2,6,30,595.0,69.0,4.3,15.0,246.0,406.26,335.5
2016,7,2,6,45,637.5,74.5,4.35,15.5,296.0,462.45,382.34
2016,7,2,7,0,680.0,80.0,4.4,16.0,346.0,521.32,429.85
2016,7,2,7,15,711.0,84.5,4.4,16.5,397.0,573.88,470.81
2016,7,2,7,30,742.0,89.0,4.4,17.0,448.0,625.36,509.8
2016,7,2,7,45,763.5,93.5,4.4,18.0,497.0,673.08,542.39
2016,7,2,8,0,785.0,98.0,4.4,19.0,546.0,720.63,573.87
2016,7,2,8,15,803.0,101.0,4.35,19.5,593.0,763.27,601.87
2016,7,2,8,30,821.0,104.0,4.3,20.0,640.0,805.02,628.83
2016,7,2,8,45,833.0,108.0,4.3,21.0,683.0,841.62,650.67
2016,7,2,9,0,845.0,112.0,4.3,22.0,726.0,876.54,670.98
2016,7,2,9,15,856.0,114.0,4.3,22.5,764.5,901.14,685.14
2016,7,2,9,30,867.0,116.0,4.3,23.0,803.0,929.0,701.53
2016,7,2,9,45,871.5,120.0,4.35,23.5,836.0,950.67,713.83
2016,7,2,10,0,876.0,124.0,4.4,24.0,869.0,969.74,724.4
2016,7,2,10,15,882.5,125.5,4.45,24.5,896.5,985.44,732.73
2016,7,2,10,30,889.0,127.0,4.5,25.0,924.0,998.45,739.32
2016,7,2,10,45,892.5,129.0,4.6,25.5,944.5,1006.26,742.96
2016,7,2,11,0,896.0,131.0,4.7,26.0,965.0,1011.21,744.94
2016,7,2,11,15,899.0,132.0,4.75,26.0,979.5,1011.76,745.21
2016,7,2,11,30,902.0,133.0,4.8,26.0,994.0,1009.42,743.71
2016,7,2,11,45,902.0,134.0,4.9,26.5,1000.5,1001.33,737.39
2016,7,2,12,0,902.0,135.0,5.0,27.0,1007.0,990.47,729.34
2016,7,2,12,15,902.5,135.0,5.1,27.0,1006.5,976.41,720.71
2016,7,2,12,30,903.0,135.0,5.2,27.0,1006.0,959.72,710.33
2016,7,2,12,45,906.5,131.5,5.3,27.0,999.5,939.85,697.81
2016,7,2,13,0,910.0,128.0,5.4,27.0,993.0,917.39,683.5
2016,7,2,13,15,907.5,127.0,5.45,26.5,978.0,889.64,666.58
2016,7,2,13,30,905.0,126.0,5.5,26.0,963.0,859.71,648.01
2016,7,2,13,45,899.0,126.0,5.55,26.0,940.5,825.89,625.28
2016,7,2,14,0,893.0,126.0,5.6,26.0,918.0,790.36,601.2
2016,7,2,14,15,886.5,124.5,5.6,25.5,889.0,751.55,575.54
2016,7,2,14,30,880.0,123.0,5.6,25.0,860.0,711.41,547.94
2016,7,2,14,45,870.0,121.5,5.65,25.0,825.5,667.88,515.28
2016,7,2,15,0,860.0,120.0,5.7,25.0,791.0,623.64,481.42
2016,7,2,15,15,848.5,117.5,5.65,24.5,751.0,574.17,443.66
2016,7,2,15,30,837.0,115.0,5.6,24.0,711.0,527.28,406.82
2016,7,2,15,45,821.0,112.5,5.6,24.0,666.5,478.4,366.85
2016,7,2,16,0,805.0,110.0,5.6,24.0,622.0,430.24,326.56
2016,7,2,16,15,581.5,160.5,5.55,23.0,515.5,350.19,264.48
2016,7,2,16,30,358.0,211.0,5.5,22.0,409.0,297.39,225.18
2016,7,2,16,45,535.5,153.0,5.5,21.5,417.5,272.94,199.54
2016,7,2,17,0,713.0,95.0,5.5,21.0,426.0,234.4,159.87
2016,7,2,17,15,679.5,89.5,5.4,20.0,375.0,188.15,121.15
2016,7,2,17,30,646.0,84.0,5.3,19.0,324.0,145.36,87.29
2016,7,2,17,45,598.0,77.5,5.2,18.5,274.0,104.15,58.82
2016,7,2,18,0,550.0,71.0,5.1,18.0,224.0,67.98,39.94
2016,7,2,18,15,485.0,62.0,4.95,17.0,177.0,43.91,33.15
2016,7,2,18,30,420.0,53.0,4.8,16.0,130.0,39.2,28.82
2016,7,2,18,45,324.0,41.5,4.65,15.5,90.0,31.72,21.76
2016,7,2,19,0,228.0,30.0,4.5,15.0,50.0,23.21,12.74
2016,7,2,19,15,114.0,15.0,4.4,14.5,25.0,11.68,0.0
2016,7,2,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,16.5,3.25,11.5,33.0,73.38,21.52
2016,7,3,5,30,302.0,33.0,3.4,12.0,66.0,155.93,114.15
2016,7,3,5,45,394.5,43.0,3.55,12.5,108.5,216.97,170.23
2016,7,3,6,0,487.0,53.0,3.7,13.0,151.0,286.7,231.92
2016,7,3,6,15,546.5,60.0,3.7,13.5,199.0,345.46,283.85
2016,7,3,6,30,606.0,67.0,3.7,14.0,247.0,409.02,338.18
2016,7,3,6,45,649.5,72.5,3.75,15.0,297.5,466.21,385.09
2016,7,3,7,0,693.0,78.0,3.8,16.0,348.0,526.17,432.46
2016,7,3,7,15,723.5,82.5,3.8,16.5,399.0,576.67,471.62
2016,7,3,7,30,754.0,87.0,3.8,17.0,450.0,630.67,512.22
2016,7,3,7,45,777.0,90.5,3.85,18.0,499.5,678.81,544.88
2016,7,3,8,0,800.0,94.0,3.9,19.0,549.0,726.87,576.66
2016,7,3,8,15,817.5,97.5,3.9,19.5,596.5,770.2,605.21
2016,7,3,8,30,835.0,101.0,3.9,20.0,644.0,812.57,632.6
2016,7,3,8,45,847.5,103.5,3.95,21.0,687.0,843.24,650.26
2016,7,3,9,0,860.0,106.0,4.0,22.0,730.0,877.3,670.12
2016,7,3,9,15,870.5,108.5,4.05,22.5,769.0,907.72,688.49
2016,7,3,9,30,881.0,111.0,4.1,23.0,808.0,936.02,705.29
2016,7,3,9,45,902.0,105.0,4.15,23.5,845.0,962.8,720.98
2016,7,3,10,0,923.0,99.0,4.2,24.0,882.0,987.55,735.24
2016,7,3,10,15,928.5,100.5,4.25,24.5,910.0,1003.07,743.32
2016,7,3,10,30,934.0,102.0,4.3,25.0,938.0,1015.73,749.61
2016,7,3,10,45,938.0,102.5,4.4,25.5,958.5,1022.97,752.69
2016,7,3,11,0,942.0,103.0,4.5,26.0,979.0,1027.23,753.93
2016,7,3,11,15,944.5,103.5,4.6,26.0,993.0,1027.02,753.92
2016,7,3,11,30,947.0,104.0,4.7,26.0,1007.0,1023.79,752.3
2016,7,3,11,45,948.0,104.5,4.8,26.5,1014.0,1016.11,746.32
2016,7,3,12,0,949.0,105.0,4.9,27.0,1021.0,1005.49,738.49
2016,7,3,12,15,949.0,105.0,4.95,27.0,1020.0,990.57,728.98
2016,7,3,12,30,949.0,105.0,5.0,27.0,1019.0,972.88,717.69
2016,7,3,12,45,935.5,112.5,5.1,27.0,1007.5,947.59,701.67
2016,7,3,13,0,922.0,120.0,5.2,27.0,996.0,920.18,684.15
2016,7,3,13,15,919.0,119.0,5.25,26.5,980.5,891.75,666.89
2016,7,3,13,30,916.0,118.0,5.3,26.0,965.0,861.14,647.95
2016,7,3,13,45,910.5,117.5,5.35,26.0,942.5,826.96,625.06
2016,7,3,14,0,905.0,117.0,5.4,26.0,920.0,791.02,600.78
2016,7,3,14,15,898.5,115.5,5.4,25.5,891.0,751.82,574.94
2016,7,3,14,30,892.0,114.0,5.4,25.0,862.0,711.27,547.45
2016,7,3,14,45,882.0,113.0,5.45,25.0,827.0,667.75,514.85
2016,7,3,15,0,872.0,112.0,5.5,25.0,792.0,623.51,481.03
2016,7,3,15,15,861.0,109.5,5.45,24.5,752.0,576.85,445.31
2016,7,3,15,30,850.0,107.0,5.4,24.0,712.0,529.96,408.49
2016,7,3,15,45,834.5,104.5,5.4,23.5,667.5,477.31,366.47
2016,7,3,16,0,819.0,102.0,5.4,23.0,623.0,428.72,326.39
2016,7,3,16,15,800.0,99.0,5.3,22.5,575.0,379.26,284.57
2016,7,3,16,30,781.0,96.0,5.2,22.0,527.0,331.18,243.06
2016,7,3,16,45,756.0,92.0,5.15,21.5,477.0,282.16,200.53
2016,7,3,17,0,731.0,88.0,5.1,21.0,427.0,235.5,159.95
2016,7,3,17,15,698.0,83.0,5.0,20.0,376.5,185.61,118.25
2016,7,3,17,30,665.0,78.0,4.9,19.0,326.0,142.4,84.01
2016,7,3,17,45,620.0,72.0,4.8,18.5,276.0,100.91,55.34
2016,7,3,18,0,575.0,66.0,4.7,18.0,226.0,64.17,36.36
2016,7,3,18,15,510.0,58.0,4.55,17.0,179.0,40.42,30.08
2016,7,3,18,30,445.0,50.0,4.4,16.0,132.0,36.46,26.42
2016,7,3,18,45,349.5,39.5,4.3,15.5,91.5,29.84,20.14
2016,7,3,19,0,254.0,29.0,4.2,15.0,51.0,22.74,12.33
2016,7,3,19,15,127.0,14.5,4.2,14.5,25.5,11.1,0.0
2016,7,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,16.0,3.55,11.5,33.0,75.47,18.59
2016,7,4,5,30,324.0,32.0,3.7,12.0,66.0,161.91,118.05
2016,7,4,5,45,417.5,40.5,3.85,12.5,108.5,222.51,174.37
2016,7,4,6,0,511.0,49.0,4.0,13.0,151.0,291.88,236.02
2016,7,4,6,15,570.0,55.5,4.0,13.5,199.0,350.75,288.29
2016,7,4,6,30,629.0,62.0,4.0,14.0,247.0,414.41,342.93
2016,7,4,6,45,672.5,66.5,4.0,15.0,298.0,471.35,389.75
2016,7,4,7,0,716.0,71.0,4.0,16.0,349.0,529.07,435.48
2016,7,4,7,15,745.5,75.0,3.95,16.5,400.0,581.7,476.25
2016,7,4,7,30,775.0,79.0,3.9,17.0,451.0,635.26,516.06
2016,7,4,7,45,799.0,81.5,3.85,18.0,501.0,683.76,548.62
2016,7,4,8,0,823.0,84.0,3.8,19.0,551.0,732.22,580.26
2016,7,4,8,15,840.0,86.5,3.8,19.5,598.5,770.08,604.74
2016,7,4,8,30,857.0,89.0,3.8,20.0,646.0,811.6,631.51
2016,7,4,8,45,871.0,91.0,3.85,20.5,690.0,848.78,655.01
2016,7,4,9,0,885.0,93.0,3.9,21.0,734.0,884.34,677.14
2016,7,4,9,15,895.5,95.0,3.95,21.5,773.5,914.93,695.61
2016,7,4,9,30,906.0,97.0,4.0,22.0,813.0,943.35,712.49
2016,7,4,9,45,906.0,102.5,4.1,23.0,845.0,963.35,722.46
2016,7,4,10,0,906.0,108.0,4.2,24.0,877.0,980.47,730.52
2016,7,4,10,15,912.5,109.5,4.3,24.0,905.0,996.72,740.89
2016,7,4,10,30,919.0,111.0,4.4,24.0,933.0,1010.18,749.5
2016,7,4,10,45,923.5,112.0,4.5,24.5,954.0,1018.3,753.18
2016,7,4,11,0,928.0,113.0,4.6,25.0,975.0,1023.48,755.21
2016,7,4,11,15,930.5,113.5,4.7,25.0,989.5,1023.22,755.4
2016,7,4,11,30,933.0,114.0,4.8,25.0,1004.0,1019.99,753.74
2016,7,4,11,45,933.5,115.0,4.9,25.5,1011.0,1012.37,747.73
2016,7,4,12,0,934.0,116.0,5.0,26.0,1018.0,1001.86,739.9
2016,7,4,12,15,934.0,116.0,5.05,26.0,1017.0,987.08,730.4
2016,7,4,12,30,934.0,116.0,5.1,26.0,1016.0,969.57,719.14
2016,7,4,12,45,935.5,114.0,5.2,26.0,1009.0,948.85,706.08
2016,7,4,13,0,937.0,112.0,5.3,26.0,1002.0,925.5,691.2
2016,7,4,13,15,934.0,111.0,5.35,25.5,986.5,896.75,673.6
2016,7,4,13,30,931.0,110.0,5.4,25.0,971.0,865.75,654.3
2016,7,4,13,45,927.0,109.0,5.45,25.0,949.0,831.87,631.51
2016,7,4,14,0,923.0,108.0,5.5,25.0,927.0,796.08,607.22
2016,7,4,14,15,917.0,106.5,5.5,24.5,897.5,756.65,581.1
2016,7,4,14,30,911.0,105.0,5.5,24.0,868.0,715.77,553.61
2016,7,4,14,45,902.5,103.0,5.5,24.0,833.0,671.59,520.21
2016,7,4,15,0,894.0,101.0,5.5,24.0,798.0,626.53,485.49
2016,7,4,15,15,883.0,99.0,5.45,23.5,758.0,579.41,449.22
2016,7,4,15,30,872.0,97.0,5.4,23.0,718.0,532.03,411.79
2016,7,4,15,45,857.5,95.0,5.4,23.0,673.0,482.98,371.44
2016,7,4,16,0,843.0,93.0,5.4,23.0,628.0,434.38,330.51
2016,7,4,16,15,825.0,90.0,5.35,22.5,580.0,380.2,285.02
2016,7,4,16,30,807.0,87.0,5.3,22.0,532.0,331.23,242.64
2016,7,4,16,45,782.5,83.5,5.3,21.5,481.5,281.52,199.34
2016,7,4,17,0,758.0,80.0,5.3,21.0,431.0,234.09,157.91
2016,7,4,17,15,726.0,75.5,5.2,20.0,380.0,186.91,118.17
2016,7,4,17,30,694.0,71.0,5.1,19.0,329.0,143.06,83.35
2016,7,4,17,45,648.5,66.0,5.0,18.5,278.5,97.78,51.74
2016,7,4,18,0,603.0,61.0,4.9,18.0,228.0,60.47,32.87
2016,7,4,18,15,539.0,54.0,4.75,17.0,180.5,37.03,27.1
2016,7,4,18,30,475.0,47.0,4.6,16.0,133.0,33.79,24.07
2016,7,4,18,45,375.0,37.5,4.45,15.5,92.5,27.99,18.54
2016,7,4,19,0,275.0,28.0,4.3,15.0,52.0,21.8,11.53
2016,7,4,19,15,137.5,14.0,4.2,14.5,26.0,10.66,0.0
2016,7,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,161.0,15.5,3.8,11.5,32.5,74.06,13.97
2016,7,5,5,30,322.0,31.0,3.9,12.0,65.0,159.74,115.89
2016,7,5,5,45,414.5,40.0,4.05,12.5,107.0,220.24,172.41
2016,7,5,6,0,507.0,49.0,4.2,13.0,149.0,289.5,234.08
2016,7,5,6,15,351.0,80.0,4.2,13.5,158.5,271.73,223.4
2016,7,5,6,30,195.0,111.0,4.2,14.0,168.0,234.19,193.22
2016,7,5,6,45,210.5,130.0,4.2,15.0,202.5,271.84,224.44
2016,7,5,7,0,226.0,149.0,4.2,16.0,237.0,310.4,255.32
2016,7,5,7,15,496.5,114.0,4.15,16.5,342.0,461.93,380.47
2016,7,5,7,30,767.0,79.0,4.1,17.0,447.0,628.95,512.47
2016,7,5,7,45,790.5,82.0,4.05,17.5,497.0,677.38,545.56
2016,7,5,8,0,814.0,85.0,4.0,18.0,547.0,725.76,578.49
2016,7,5,8,15,603.5,168.0,4.0,18.5,526.5,679.75,539.95
2016,7,5,8,30,393.0,251.0,4.0,19.0,506.0,601.55,474.55
2016,7,5,8,45,636.0,172.5,4.0,19.5,618.0,745.82,585.49
2016,7,5,9,0,879.0,94.0,4.0,20.0,730.0,879.53,677.65
2016,7,5,9,15,649.0,203.5,4.05,20.5,687.0,818.61,631.21
2016,7,5,9,30,419.0,313.0,4.1,21.0,644.0,731.11,560.23
2016,7,5,9,45,669.0,206.0,4.2,21.5,760.5,860.35,657.46
2016,7,5,10,0,919.0,99.0,4.3,22.0,877.0,982.74,739.12
2016,7,5,10,15,925.5,100.0,4.4,22.0,905.5,998.72,748.61
2016,7,5,10,30,932.0,101.0,4.5,22.0,934.0,1011.88,757.18
2016,7,5,10,45,936.5,101.5,4.65,22.5,955.5,1019.68,761.43
2016,7,5,11,0,941.0,102.0,4.8,23.0,977.0,1024.5,763.78
2016,7,5,11,15,944.0,102.5,4.95,23.0,991.5,1024.85,764.75
2016,7,5,11,30,947.0,103.0,5.1,23.0,1006.0,1022.17,763.78
2016,7,5,11,45,948.0,104.0,5.25,23.5,1013.0,1015.05,758.36
2016,7,5,12,0,949.0,105.0,5.4,24.0,1020.0,1004.98,751.02
2016,7,5,12,15,949.5,105.0,5.45,23.5,1020.0,990.57,743.06
2016,7,5,12,30,950.0,105.0,5.5,23.0,1020.0,973.36,733.22
2016,7,5,12,45,942.0,109.0,5.6,23.0,1010.0,949.66,717.77
2016,7,5,13,0,934.0,113.0,5.7,23.0,1000.0,923.63,700.67
2016,7,5,13,15,931.5,112.5,5.7,22.5,985.0,895.85,683.07
2016,7,5,13,30,929.0,112.0,5.7,22.0,970.0,865.8,663.77
2016,7,5,13,45,925.5,110.5,5.75,22.0,948.5,831.89,640.54
2016,7,5,14,0,922.0,109.0,5.8,22.0,927.0,796.06,615.78
2016,7,5,14,15,916.5,108.0,5.8,22.0,898.5,757.47,588.65
2016,7,5,14,30,911.0,107.0,5.8,22.0,870.0,717.39,560.17
2016,7,5,14,45,904.0,105.0,5.8,22.0,836.0,674.14,527.07
2016,7,5,15,0,897.0,103.0,5.8,22.0,802.0,629.89,492.56
2016,7,5,15,15,886.5,101.0,5.75,21.5,762.0,582.9,455.99
2016,7,5,15,30,876.0,99.0,5.7,21.0,722.0,535.59,418.22
2016,7,5,15,45,863.5,96.0,5.7,20.5,678.0,486.36,378.05
2016,7,5,16,0,851.0,93.0,5.7,20.0,634.0,437.41,336.98
2016,7,5,16,15,833.5,90.0,5.65,19.5,586.0,383.01,290.65
2016,7,5,16,30,816.0,87.0,5.6,19.0,538.0,333.77,247.43
2016,7,5,16,45,794.0,83.5,5.6,18.5,488.0,284.28,203.62
2016,7,5,17,0,772.0,80.0,5.6,18.0,438.0,236.82,161.5
2016,7,5,17,15,741.0,75.5,5.5,17.0,386.5,189.12,120.77
2016,7,5,17,30,710.0,71.0,5.4,16.0,335.0,144.66,85.01
2016,7,5,17,45,665.5,66.0,5.35,15.5,284.0,98.68,52.58
2016,7,5,18,0,621.0,61.0,5.3,15.0,233.0,60.59,33.24
2016,7,5,18,15,556.5,54.0,5.15,14.5,185.0,37.08,27.43
2016,7,5,18,30,492.0,47.0,5.0,14.0,137.0,33.83,24.32
2016,7,5,18,45,385.0,38.0,4.9,13.5,95.0,28.5,19.14
2016,7,5,19,0,278.0,29.0,4.8,13.0,53.0,22.83,12.4
2016,7,5,19,15,139.0,14.5,4.75,12.5,26.5,11.15,0.0
2016,7,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,16.5,3.95,12.0,30.5,68.33,8.0
2016,7,6,5,30,277.0,33.0,3.9,12.0,61.0,146.26,105.55
2016,7,6,5,45,374.5,42.5,3.9,12.5,102.5,207.17,161.95
2016,7,6,6,0,472.0,52.0,3.9,13.0,144.0,277.23,223.89
2016,7,6,6,15,533.0,59.0,3.8,13.5,191.5,335.84,275.77
2016,7,6,6,30,594.0,66.0,3.7,14.0,239.0,399.4,330.2
2016,7,6,6,45,636.5,71.5,3.65,14.5,289.0,455.43,376.89
2016,7,6,7,0,679.0,77.0,3.6,15.0,339.0,514.17,424.14
2016,7,6,7,15,710.0,81.5,3.55,15.5,389.5,564.43,463.25
2016,7,6,7,30,741.0,86.0,3.5,16.0,440.0,618.25,503.79
2016,7,6,7,45,765.5,89.0,3.5,16.5,489.5,666.47,537.71
2016,7,6,8,0,790.0,92.0,3.5,17.0,539.0,714.75,570.75
2016,7,6,8,15,808.0,95.0,3.5,17.5,586.0,757.66,599.18
2016,7,6,8,30,826.0,98.0,3.5,18.0,633.0,799.67,626.5
2016,7,6,8,45,842.5,99.5,3.55,18.5,677.0,832.56,647.14
2016,7,6,9,0,859.0,101.0,3.6,19.0,721.0,869.03,670.17
2016,7,6,9,15,869.5,103.0,3.65,19.5,760.0,899.03,688.41
2016,7,6,9,30,880.0,105.0,3.7,20.0,799.0,926.93,705.12
2016,7,6,9,45,891.5,105.0,3.8,20.5,834.0,951.35,719.67
2016,7,6,10,0,903.0,105.0,3.9,21.0,869.0,973.4,732.62
2016,7,6,10,15,909.5,106.0,4.0,21.5,897.0,989.18,741.35
2016,7,6,10,30,916.0,107.0,4.1,22.0,925.0,1002.2,748.31
2016,7,6,10,45,921.0,107.5,4.25,22.5,946.5,1010.39,752.42
2016,7,6,11,0,926.0,108.0,4.4,23.0,968.0,1015.65,754.68
2016,7,6,11,15,929.0,108.5,4.55,23.0,982.0,1015.99,755.41
2016,7,6,11,30,932.0,109.0,4.7,23.0,996.0,1013.35,754.59
2016,7,6,11,45,933.5,109.0,4.85,23.0,1003.0,1005.81,750.53
2016,7,6,12,0,935.0,109.0,5.0,23.0,1010.0,995.37,744.56
2016,7,6,12,15,934.5,109.0,5.15,23.0,1009.0,980.21,735.4
2016,7,6,12,30,934.0,109.0,5.3,23.0,1008.0,962.33,724.37
2016,7,6,12,45,927.0,112.0,5.45,23.0,998.5,938.86,709.43
2016,7,6,13,0,920.0,115.0,5.6,23.0,989.0,913.09,692.8
2016,7,6,13,15,916.5,114.0,5.7,23.0,973.0,884.35,673.7
2016,7,6,13,30,913.0,113.0,5.8,23.0,957.0,853.44,652.95
2016,7,6,13,45,907.5,112.5,5.9,23.0,934.0,819.39,629.82
2016,7,6,14,0,902.0,112.0,6.0,23.0,911.0,783.57,605.22
2016,7,6,14,15,895.0,110.5,6.0,22.5,882.0,744.14,578.57
2016,7,6,14,30,888.0,109.0,6.0,22.0,853.0,703.39,550.38
2016,7,6,14,45,879.5,107.0,6.0,22.0,818.0,660.08,517.1
2016,7,6,15,0,871.0,105.0,6.0,22.0,783.0,615.93,482.55
2016,7,6,15,15,860.0,102.5,5.95,21.5,743.5,569.31,446.15
2016,7,6,15,30,849.0,100.0,5.9,21.0,704.0,522.46,408.64
2016,7,6,15,45,836.5,96.5,5.85,20.5,660.0,474.0,368.92
2016,7,6,16,0,824.0,93.0,5.8,20.0,616.0,421.9,325.38
2016,7,6,16,15,567.0,156.5,5.7,19.5,503.5,340.47,260.72
2016,7,6,16,30,310.0,220.0,5.6,19.0,391.0,288.96,222.1
2016,7,6,16,45,528.0,149.0,5.5,18.5,407.5,266.59,196.91
2016,7,6,17,0,746.0,78.0,5.4,18.0,424.0,228.85,155.9
2016,7,6,17,15,715.0,74.0,5.3,17.0,374.0,182.84,116.64
2016,7,6,17,30,684.0,70.0,5.2,16.0,324.0,140.06,82.31
2016,7,6,17,45,642.5,64.5,5.1,15.5,274.5,95.2,50.62
2016,7,6,18,0,601.0,59.0,5.0,15.0,225.0,57.87,31.59
2016,7,6,18,15,537.5,52.5,4.85,14.5,178.0,35.83,26.32
2016,7,6,18,30,474.0,46.0,4.7,14.0,131.0,32.97,23.55
2016,7,6,18,45,376.5,36.5,4.6,13.5,91.0,27.14,17.95
2016,7,6,19,0,279.0,27.0,4.5,13.0,51.0,20.91,10.81
2016,7,6,19,15,139.5,13.5,4.45,12.5,25.5,10.24,0.0
2016,7,6,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.0,14.5,3.85,12.5,31.0,72.63,3.13
2016,7,7,5,30,328.0,29.0,3.9,13.0,62.0,158.68,113.33
2016,7,7,5,45,420.5,37.5,4.0,13.5,103.5,218.52,169.82
2016,7,7,6,0,513.0,46.0,4.1,14.0,145.0,287.19,230.88
2016,7,7,6,15,572.0,52.0,4.05,14.5,193.0,345.33,282.51
2016,7,7,6,30,631.0,58.0,4.0,15.0,241.0,408.3,336.58
2016,7,7,6,45,667.5,63.5,3.95,15.5,290.5,460.46,380.24
2016,7,7,7,0,704.0,69.0,3.9,16.0,340.0,517.01,425.77
2016,7,7,7,15,734.0,73.0,3.95,16.5,390.0,569.46,466.78
2016,7,7,7,30,764.0,77.0,4.0,17.0,440.0,622.94,507.1
2016,7,7,7,45,785.5,80.0,4.05,17.5,489.5,669.83,540.0
2016,7,7,8,0,807.0,83.0,4.1,18.0,539.0,716.55,572.14
2016,7,7,8,15,824.0,86.0,4.2,18.5,585.5,754.55,597.45
2016,7,7,8,30,841.0,89.0,4.3,19.0,632.0,796.22,625.15
2016,7,7,8,45,856.0,90.5,4.45,19.5,676.0,833.33,649.63
2016,7,7,9,0,871.0,92.0,4.6,20.0,720.0,868.94,672.95
2016,7,7,9,15,881.5,93.5,4.7,20.0,759.0,898.77,693.06
2016,7,7,9,30,892.0,95.0,4.8,20.0,798.0,926.48,711.71
2016,7,7,9,45,900.0,96.5,4.95,20.5,831.5,949.57,726.1
2016,7,7,10,0,908.0,98.0,5.1,21.0,865.0,970.13,738.77
2016,7,7,10,15,914.0,99.0,5.2,21.0,893.0,985.59,749.08
2016,7,7,10,30,920.0,100.0,5.3,21.0,921.0,998.26,757.59
2016,7,7,10,45,925.0,100.5,5.4,21.5,942.5,1006.56,761.71
2016,7,7,11,0,930.0,101.0,5.5,22.0,964.0,1011.92,763.92
2016,7,7,11,15,933.0,101.5,5.55,21.5,978.0,1012.36,765.55
2016,7,7,11,30,936.0,102.0,5.6,21.0,992.0,1009.8,765.27
2016,7,7,11,45,937.0,102.0,5.65,21.0,999.0,1001.84,759.85
2016,7,7,12,0,938.0,102.0,5.7,21.0,1006.0,990.96,752.55
2016,7,7,12,15,938.5,102.0,5.7,21.0,1005.5,976.78,742.71
2016,7,7,12,30,939.0,102.0,5.7,21.0,1005.0,959.81,731.03
2016,7,7,12,45,929.0,107.5,5.7,21.0,995.0,936.04,714.65
2016,7,7,13,0,919.0,113.0,5.7,21.0,985.0,910.04,696.75
2016,7,7,13,15,916.5,112.0,5.6,21.0,970.0,882.18,677.0
2016,7,7,13,30,914.0,111.0,5.5,21.0,955.0,852.1,655.69
2016,7,7,13,45,909.5,110.0,5.45,21.0,933.0,818.35,632.0
2016,7,7,14,0,905.0,109.0,5.4,21.0,911.0,782.76,606.91
2016,7,7,14,15,899.0,107.5,5.35,21.0,882.5,743.94,579.37
2016,7,7,14,30,893.0,106.0,5.3,21.0,854.0,703.72,550.49
2016,7,7,14,45,885.5,104.0,5.3,21.0,820.0,660.85,517.69
2016,7,7,15,0,878.0,102.0,5.3,21.0,786.0,617.05,483.51
2016,7,7,15,15,867.0,100.0,5.3,20.5,746.0,570.57,447.42
2016,7,7,15,30,856.0,98.0,5.3,20.0,706.0,523.85,410.15
2016,7,7,15,45,843.0,95.0,5.3,20.0,662.5,475.27,369.71
2016,7,7,16,0,830.0,92.0,5.3,20.0,619.0,427.03,328.6
2016,7,7,16,15,812.0,89.0,5.3,19.5,571.5,373.4,283.06
2016,7,7,16,30,794.0,86.0,5.3,19.0,524.0,325.0,240.68
2016,7,7,16,45,771.5,82.5,5.35,18.5,474.5,276.4,197.75
2016,7,7,17,0,749.0,79.0,5.4,18.0,425.0,229.89,156.56
2016,7,7,17,15,717.0,74.5,5.35,17.0,374.5,183.11,116.75
2016,7,7,17,30,685.0,70.0,5.3,16.0,324.0,139.66,81.96
2016,7,7,17,45,641.0,65.0,5.3,15.5,274.0,94.96,50.6
2016,7,7,18,0,597.0,60.0,5.3,15.0,224.0,58.04,32.1
2016,7,7,18,15,532.5,53.0,5.2,14.5,177.5,36.29,26.73
2016,7,7,18,30,468.0,46.0,5.1,14.0,131.0,33.01,23.58
2016,7,7,18,45,367.0,36.5,5.0,13.5,90.5,27.19,17.97
2016,7,7,19,0,266.0,27.0,4.9,13.0,50.0,20.95,10.75
2016,7,7,19,15,133.0,13.5,4.8,12.5,25.0,13.27,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,14.0,3.9,12.5,30.0,72.05,0.0
2016,7,8,5,30,332.0,28.0,4.0,13.0,60.0,158.43,112.38
2016,7,8,5,45,424.5,35.5,4.1,13.5,101.5,217.08,168.4
2016,7,8,6,0,517.0,43.0,4.2,14.0,143.0,284.58,228.65
2016,7,8,6,15,574.0,48.5,4.1,14.5,189.5,341.23,279.17
2016,7,8,6,30,631.0,54.0,4.0,15.0,236.0,400.64,330.47
2016,7,8,6,45,667.0,59.0,3.95,15.5,285.0,454.14,375.3
2016,7,8,7,0,703.0,64.0,3.9,16.0,334.0,509.75,420.21
2016,7,8,7,15,731.5,68.0,3.85,16.5,383.0,561.17,460.31
2016,7,8,7,30,760.0,72.0,3.8,17.0,432.0,613.52,499.43
2016,7,8,7,45,781.5,74.5,3.75,17.5,480.5,659.69,531.53
2016,7,8,8,0,803.0,77.0,3.7,18.0,529.0,701.2,559.45
2016,7,8,8,15,819.0,79.5,3.65,18.5,575.0,742.4,586.6
2016,7,8,8,30,835.0,82.0,3.6,19.0,621.0,782.62,612.53
2016,7,8,8,45,849.5,83.5,3.6,20.0,664.0,819.23,634.47
2016,7,8,9,0,864.0,85.0,3.6,21.0,707.0,854.32,654.97
2016,7,8,9,15,874.0,86.5,3.65,21.5,745.0,883.64,672.7
2016,7,8,9,30,884.0,88.0,3.7,22.0,783.0,910.85,688.9
2016,7,8,9,45,891.5,89.0,3.75,22.5,816.0,932.89,701.5
2016,7,8,10,0,899.0,90.0,3.8,23.0,849.0,952.43,712.43
2016,7,8,10,15,904.5,91.0,3.85,23.5,876.5,967.42,720.33
2016,7,8,10,30,910.0,92.0,3.9,24.0,904.0,979.65,726.46
2016,7,8,10,45,913.0,94.0,4.0,24.5,924.5,987.64,730.16
2016,7,8,11,0,916.0,96.0,4.1,25.0,945.0,992.69,732.03
2016,7,8,11,15,918.5,96.5,4.2,25.0,959.0,992.75,732.12
2016,7,8,11,30,921.0,97.0,4.3,25.0,973.0,989.85,730.4
2016,7,8,11,45,922.0,97.5,4.45,25.5,980.0,982.59,724.71
2016,7,8,12,0,923.0,98.0,4.6,26.0,987.0,972.45,717.32
2016,7,8,12,15,923.0,98.0,4.7,26.0,986.5,958.06,708.51
2016,7,8,12,30,923.0,98.0,4.8,26.0,986.0,940.96,697.9
2016,7,8,12,45,919.5,99.5,4.9,26.0,978.0,919.53,684.35
2016,7,8,13,0,916.0,101.0,5.0,26.0,970.0,895.67,669.1
2016,7,8,13,15,914.0,100.5,5.1,26.0,955.5,868.86,651.76
2016,7,8,13,30,912.0,100.0,5.2,26.0,941.0,839.8,632.74
2016,7,8,13,45,908.0,99.0,5.35,26.0,919.5,806.56,610.89
2016,7,8,14,0,904.0,98.0,5.5,26.0,898.0,771.45,587.48
2016,7,8,14,15,898.5,96.5,5.55,25.5,870.5,733.08,562.2
2016,7,8,14,30,893.0,95.0,5.6,25.0,843.0,693.26,535.54
2016,7,8,14,45,886.0,93.0,5.65,25.0,809.5,650.75,503.64
2016,7,8,15,0,879.0,91.0,5.7,25.0,776.0,607.26,470.14
2016,7,8,15,15,869.0,89.5,5.7,24.5,737.0,561.79,435.1
2016,7,8,15,30,859.0,88.0,5.7,24.0,698.0,515.97,398.84
2016,7,8,15,45,848.5,85.0,5.75,24.0,655.5,468.44,359.64
2016,7,8,16,0,838.0,82.0,5.8,24.0,613.0,421.02,319.56
2016,7,8,16,15,821.0,79.0,5.7,23.5,566.5,371.52,277.49
2016,7,8,16,30,804.0,76.0,5.6,23.0,520.0,323.13,235.48
2016,7,8,16,45,784.0,72.5,5.6,22.5,471.5,270.46,189.74
2016,7,8,17,0,764.0,69.0,5.6,22.0,423.0,223.88,148.83
2016,7,8,17,15,734.5,65.5,5.4,21.5,373.0,177.65,109.57
2016,7,8,17,30,705.0,62.0,5.2,21.0,323.0,134.49,75.3
2016,7,8,17,45,665.5,57.0,5.05,20.5,274.0,92.47,46.74
2016,7,8,18,0,626.0,52.0,4.9,20.0,225.0,54.68,28.4
2016,7,8,18,15,564.5,46.5,4.7,19.0,178.0,31.0,21.57
2016,7,8,18,30,503.0,41.0,4.5,18.0,131.0,28.71,19.41
2016,7,8,18,45,408.0,32.5,4.35,17.5,91.0,23.61,14.57
2016,7,8,19,0,313.0,24.0,4.2,17.0,51.0,18.15,8.27
2016,7,8,19,15,156.5,12.0,4.2,16.5,25.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,186.0,12.5,3.55,13.5,30.0,75.18,0.0
2016,7,9,5,30,372.0,25.0,3.6,14.0,60.0,167.61,117.43
2016,7,9,5,45,460.5,31.5,3.7,15.0,101.5,222.68,171.18
2016,7,9,6,0,549.0,38.0,3.8,16.0,143.0,289.15,230.06
2016,7,9,6,15,604.0,43.0,3.9,16.5,190.0,345.96,280.64
2016,7,9,6,30,659.0,48.0,4.0,17.0,237.0,407.19,333.28
2016,7,9,6,45,695.5,52.0,4.1,18.0,286.0,460.94,377.58
2016,7,9,7,0,732.0,56.0,4.2,19.0,335.0,516.85,421.89
2016,7,9,7,15,759.0,59.0,4.25,19.5,384.5,567.3,461.12
2016,7,9,7,30,786.0,62.0,4.3,20.0,434.0,614.38,495.72
2016,7,9,7,45,805.0,65.0,4.35,20.5,482.0,660.28,527.76
2016,7,9,8,0,824.0,68.0,4.4,21.0,530.0,705.84,558.93
2016,7,9,8,15,840.0,70.0,4.45,21.5,576.5,747.28,586.52
2016,7,9,8,30,856.0,72.0,4.5,22.0,623.0,787.7,612.99
2016,7,9,8,45,867.0,74.5,4.6,22.5,665.5,823.18,635.88
2016,7,9,9,0,878.0,77.0,4.7,23.0,708.0,856.89,657.36
2016,7,9,9,15,887.5,78.5,4.75,23.0,746.5,886.2,676.61
2016,7,9,9,30,897.0,80.0,4.8,23.0,785.0,913.32,694.35
2016,7,9,9,45,898.0,85.5,4.9,23.5,817.0,934.53,706.94
2016,7,9,10,0,899.0,91.0,5.0,24.0,849.0,952.9,717.64
2016,7,9,10,15,905.0,92.0,5.1,24.0,876.5,968.4,727.89
2016,7,9,10,30,911.0,93.0,5.2,24.0,904.0,981.13,736.35
2016,7,9,10,45,915.5,93.5,5.3,24.5,925.5,989.04,740.16
2016,7,9,11,0,920.0,94.0,5.4,25.0,947.0,994.03,742.11
2016,7,9,11,15,923.0,95.0,5.5,25.0,961.5,995.12,743.02
2016,7,9,11,30,926.0,96.0,5.6,25.0,976.0,993.23,742.02
2016,7,9,11,45,929.0,95.0,5.75,25.0,983.5,986.36,738.06
2016,7,9,12,0,932.0,94.0,5.9,25.0,991.0,976.58,732.17
2016,7,9,12,15,932.0,94.0,6.0,25.0,990.5,962.11,722.81
2016,7,9,12,30,932.0,94.0,6.1,25.0,990.0,944.9,711.6
2016,7,9,12,45,931.0,94.0,6.25,25.0,982.5,924.11,698.18
2016,7,9,13,0,930.0,94.0,6.4,25.0,975.0,900.76,682.92
2016,7,9,13,15,927.0,93.5,6.45,24.5,960.0,872.79,665.22
2016,7,9,13,30,924.0,93.0,6.5,24.0,945.0,842.58,645.79
2016,7,9,13,45,921.0,91.5,6.6,24.0,924.0,809.31,622.95
2016,7,9,14,0,918.0,90.0,6.7,24.0,903.0,774.08,598.51
2016,7,9,14,15,912.5,89.0,6.7,23.5,875.0,735.7,572.43
2016,7,9,14,30,907.0,88.0,6.7,23.0,847.0,695.83,544.96
2016,7,9,14,45,901.0,86.0,6.75,23.0,813.5,653.41,512.69
2016,7,9,15,0,895.0,84.0,6.8,23.0,780.0,609.91,478.47
2016,7,9,15,15,886.5,82.0,6.75,22.5,741.5,564.14,442.44
2016,7,9,15,30,878.0,80.0,6.7,22.0,703.0,517.87,405.08
2016,7,9,15,45,868.0,77.5,6.7,21.5,660.5,470.17,365.67
2016,7,9,16,0,858.0,75.0,6.7,21.0,618.0,422.51,325.2
2016,7,9,16,15,844.5,73.0,6.6,20.5,573.0,374.25,283.19
2016,7,9,16,30,831.0,71.0,6.5,20.0,528.0,326.73,240.94
2016,7,9,16,45,813.0,68.0,6.4,19.5,480.0,278.07,197.41
2016,7,9,17,0,795.0,65.0,6.3,19.0,432.0,226.58,151.73
2016,7,9,17,15,770.5,61.5,6.1,18.5,383.0,179.69,111.09
2016,7,9,17,30,746.0,58.0,5.9,18.0,334.0,135.38,75.24
2016,7,9,17,45,708.0,54.5,5.75,17.5,284.0,92.77,46.18
2016,7,9,18,0,670.0,51.0,5.6,17.0,234.0,54.3,28.01
2016,7,9,18,15,611.5,45.5,5.35,16.0,186.5,33.08,23.7
2016,7,9,18,30,553.0,40.0,5.1,15.0,139.0,30.49,21.24
2016,7,9,18,45,450.5,32.5,4.85,14.5,96.5,23.68,14.83
2016,7,9,19,0,348.0,25.0,4.6,14.0,54.0,19.16,9.09
2016,7,9,19,15,174.0,12.5,4.5,13.5,27.0,12.29,0.0
2016,7,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,185.0,13.0,2.9,11.5,30.5,75.06,0.0
2016,7,10,5,30,370.0,26.0,3.0,12.0,61.0,167.69,117.4
2016,7,10,5,45,463.5,33.5,3.1,12.5,104.0,228.12,176.62
2016,7,10,6,0,557.0,41.0,3.2,13.0,147.0,295.12,236.81
2016,7,10,6,15,615.0,46.5,3.15,13.5,195.5,354.37,289.66
2016,7,10,6,30,673.0,52.0,3.1,14.0,244.0,418.24,344.53
2016,7,10,6,45,711.5,56.5,3.1,15.0,295.0,474.35,390.65
2016,7,10,7,0,750.0,61.0,3.1,16.0,346.0,532.76,436.67
2016,7,10,7,15,779.0,64.5,3.05,16.5,397.5,585.85,477.52
2016,7,10,7,30,808.0,68.0,3.0,17.0,449.0,639.84,516.94
2016,7,10,7,45,829.5,70.5,2.95,18.0,499.5,683.49,545.36
2016,7,10,8,0,851.0,73.0,2.9,19.0,550.0,731.19,575.97
2016,7,10,8,15,867.5,75.5,2.9,19.5,598.0,774.47,603.95
2016,7,10,8,30,884.0,78.0,2.9,20.0,646.0,816.68,630.69
2016,7,10,8,45,897.5,79.5,2.9,21.0,690.5,853.91,652.26
2016,7,10,9,0,911.0,81.0,2.9,22.0,735.0,889.45,672.3
2016,7,10,9,15,921.0,82.5,2.9,22.5,775.0,919.94,689.92
2016,7,10,9,30,931.0,84.0,2.9,23.0,815.0,948.18,705.91
2016,7,10,9,45,939.0,85.0,2.95,23.5,849.5,971.59,719.0
2016,7,10,10,0,947.0,86.0,3.0,24.0,884.0,992.36,730.37
2016,7,10,10,15,953.0,87.0,3.1,24.5,912.5,1008.45,739.13
2016,7,10,10,30,959.0,88.0,3.2,25.0,941.0,1021.63,746.07
2016,7,10,10,45,963.0,89.0,3.3,25.5,963.0,1029.87,749.89
2016,7,10,11,0,967.0,90.0,3.4,26.0,985.0,1035.03,751.85
2016,7,10,11,15,969.5,90.5,3.5,26.5,999.5,1035.09,750.62
2016,7,10,11,30,972.0,91.0,3.6,27.0,1014.0,1032.04,747.52
2016,7,10,11,45,973.5,91.5,3.7,27.5,1021.5,1024.93,741.91
2016,7,10,12,0,975.0,92.0,3.8,28.0,1029.0,1014.76,734.43
2016,7,10,12,15,975.5,92.0,3.9,28.0,1029.0,1000.17,725.62
2016,7,10,12,30,976.0,92.0,4.0,28.0,1029.0,982.67,714.96
2016,7,10,12,45,968.0,96.0,4.1,28.0,1019.5,958.62,699.99
2016,7,10,13,0,960.0,100.0,4.2,28.0,1010.0,932.14,683.39
2016,7,10,13,15,957.5,99.5,4.25,28.0,995.0,903.76,665.21
2016,7,10,13,30,955.0,99.0,4.3,28.0,980.0,873.04,645.37
2016,7,10,13,45,952.0,98.0,4.35,28.0,958.0,839.22,623.33
2016,7,10,14,0,949.0,97.0,4.4,28.0,936.0,803.36,599.73
2016,7,10,14,15,943.5,96.0,4.35,28.0,907.5,763.81,573.06
2016,7,10,14,30,938.0,95.0,4.3,28.0,879.0,722.71,545.12
2016,7,10,14,45,931.0,93.0,4.3,28.0,844.0,678.36,512.95
2016,7,10,15,0,924.0,91.0,4.3,28.0,809.0,632.95,479.01
2016,7,10,15,15,914.0,89.5,4.25,27.5,769.0,585.49,443.52
2016,7,10,15,30,904.0,88.0,4.2,27.0,729.0,537.61,406.71
2016,7,10,15,45,891.0,85.5,4.2,27.0,684.0,487.26,366.36
2016,7,10,16,0,878.0,83.0,4.2,27.0,639.0,437.2,325.21
2016,7,10,16,15,861.0,80.5,4.15,26.5,590.5,386.18,282.93
2016,7,10,16,30,844.0,78.0,4.1,26.0,542.0,336.23,240.53
2016,7,10,16,45,821.5,75.0,4.1,26.0,491.0,281.33,193.53
2016,7,10,17,0,799.0,72.0,4.1,26.0,440.0,232.75,151.56
2016,7,10,17,15,768.5,68.0,4.05,25.0,388.0,184.19,111.53
2016,7,10,17,30,738.0,64.0,4.0,24.0,336.0,138.8,76.43
2016,7,10,17,45,695.0,59.5,3.95,23.5,284.5,95.38,47.77
2016,7,10,18,0,652.0,55.0,3.9,23.0,233.0,56.6,29.91
2016,7,10,18,15,587.5,49.0,3.9,21.5,184.5,33.15,23.18
2016,7,10,18,30,523.0,43.0,3.9,20.0,136.0,30.55,20.81
2016,7,10,18,45,420.0,34.0,3.9,19.0,94.0,25.08,15.68
2016,7,10,19,0,317.0,25.0,3.9,18.0,52.0,19.21,8.79
2016,7,10,19,15,158.5,12.5,3.95,17.5,26.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,175.5,13.0,1.65,14.0,29.5,71.85,0.0
2016,7,11,5,30,351.0,26.0,2.0,15.0,59.0,160.97,110.17
2016,7,11,5,45,445.5,34.0,2.35,16.0,101.5,221.33,168.54
2016,7,11,6,0,540.0,42.0,2.7,17.0,144.0,290.87,229.41
2016,7,11,6,15,599.0,48.0,2.75,17.5,192.5,347.69,279.47
2016,7,11,6,30,658.0,54.0,2.8,18.0,241.0,411.91,333.8
2016,7,11,6,45,699.0,58.0,2.85,19.0,291.5,468.18,379.39
2016,7,11,7,0,740.0,62.0,2.9,20.0,342.0,526.96,425.09
2016,7,11,7,15,769.0,65.5,2.95,20.5,393.5,579.64,465.28
2016,7,11,7,30,798.0,69.0,3.0,21.0,445.0,633.25,504.33
2016,7,11,7,45,819.5,72.0,3.05,22.0,495.0,677.11,532.95
2016,7,11,8,0,841.0,75.0,3.1,23.0,545.0,725.03,563.83
2016,7,11,8,15,857.5,77.5,3.1,23.5,592.5,767.98,591.3
2016,7,11,8,30,874.0,80.0,3.1,24.0,640.0,809.89,617.57
2016,7,11,8,45,886.5,82.0,3.15,25.0,684.0,846.57,638.85
2016,7,11,9,0,899.0,84.0,3.2,26.0,728.0,881.51,658.62
2016,7,11,9,15,908.5,85.5,3.2,26.5,767.5,911.29,675.65
2016,7,11,9,30,918.0,87.0,3.2,27.0,807.0,938.82,691.07
2016,7,11,9,45,919.0,92.0,3.25,27.5,839.5,959.82,702.46
2016,7,11,10,0,920.0,97.0,3.3,28.0,872.0,977.94,712.01
2016,7,11,10,15,926.0,98.5,3.35,28.0,900.0,994.19,721.83
2016,7,11,10,30,932.0,100.0,3.4,28.0,928.0,1007.6,729.9
2016,7,11,10,45,936.5,100.5,3.45,28.5,949.5,1015.57,733.12
2016,7,11,11,0,941.0,101.0,3.5,29.0,971.0,1020.57,734.56
2016,7,11,11,15,943.5,101.5,3.55,29.0,985.5,1020.59,734.4
2016,7,11,11,30,946.0,102.0,3.6,29.0,1000.0,1017.57,732.43
2016,7,11,11,45,947.0,102.5,3.65,29.5,1007.0,1010.1,726.26
2016,7,11,12,0,948.0,103.0,3.7,30.0,1014.0,999.66,718.33
2016,7,11,12,15,948.0,103.0,3.8,30.0,1013.5,984.9,709.46
2016,7,11,12,30,948.0,103.0,3.9,30.0,1013.0,967.33,698.82
2016,7,11,12,45,949.5,101.0,4.05,30.0,1006.0,946.45,686.29
2016,7,11,13,0,951.0,99.0,4.2,30.0,999.0,922.88,671.93
2016,7,11,13,15,948.5,98.0,4.3,30.0,984.0,894.26,653.89
2016,7,11,13,30,946.0,97.0,4.4,30.0,969.0,863.32,634.21
2016,7,11,13,45,941.5,96.5,4.55,30.0,947.0,829.09,612.34
2016,7,11,14,0,937.0,96.0,4.7,30.0,925.0,792.91,589.12
2016,7,11,14,15,932.0,95.0,4.8,29.5,896.5,754.14,564.83
2016,7,11,14,30,927.0,94.0,4.9,29.0,868.0,713.8,539.02
2016,7,11,14,45,919.0,93.0,5.05,29.0,834.0,670.16,507.65
2016,7,11,15,0,911.0,92.0,5.2,29.0,800.0,625.54,474.47
2016,7,11,15,15,902.0,90.0,5.25,28.5,760.5,578.71,439.42
2016,7,11,15,30,893.0,88.0,5.3,28.0,721.0,531.4,402.94
