Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,881.0,86.0,5.35,27.5,677.0,482.43,364.11
2016,7,11,16,0,869.0,84.0,5.4,27.0,633.0,433.66,324.27
2016,7,11,16,15,853.0,81.0,5.35,26.5,585.5,382.96,281.83
2016,7,11,16,30,837.0,78.0,5.3,26.0,538.0,333.25,239.26
2016,7,11,16,45,817.0,75.0,5.25,25.5,488.0,279.33,193.0
2016,7,11,17,0,797.0,72.0,5.2,25.0,438.0,231.5,151.53
2016,7,11,17,15,767.5,68.0,5.05,24.0,386.5,183.19,111.36
2016,7,11,17,30,738.0,64.0,4.9,23.0,335.0,137.96,76.19
2016,7,11,17,45,698.0,59.0,4.8,22.5,284.0,94.33,47.23
2016,7,11,18,0,658.0,54.0,4.7,22.0,233.0,55.03,29.11
2016,7,11,18,15,594.5,48.0,4.45,21.0,184.5,35.46,25.23
2016,7,11,18,30,531.0,42.0,4.2,20.0,136.0,29.75,20.1
2016,7,11,18,45,431.0,33.5,4.0,19.0,94.0,24.69,15.33
2016,7,11,19,0,331.0,25.0,3.8,18.0,52.0,19.29,8.7
2016,7,11,19,15,165.5,12.5,3.9,17.5,26.0,12.29,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,183.0,12.5,4.05,12.5,29.0,72.76,0.0
2016,7,12,5,30,366.0,25.0,4.1,13.0,58.0,164.18,112.27
2016,7,12,5,45,459.5,32.5,4.15,13.5,100.5,224.06,172.45
2016,7,12,6,0,553.0,40.0,4.2,14.0,143.0,290.63,232.45
2016,7,12,6,15,611.5,45.5,4.15,14.5,191.0,349.79,285.46
2016,7,12,6,30,670.0,51.0,4.1,15.0,239.0,413.64,340.61
2016,7,12,6,45,708.0,55.5,4.1,15.5,290.0,469.3,387.46
2016,7,12,7,0,746.0,60.0,4.1,16.0,341.0,527.23,434.42
2016,7,12,7,15,775.5,63.0,4.1,16.5,392.5,579.88,475.68
2016,7,12,7,30,805.0,66.0,4.1,17.0,444.0,629.28,512.45
2016,7,12,7,45,824.5,69.5,4.15,18.0,494.0,676.84,544.82
2016,7,12,8,0,844.0,73.0,4.2,19.0,544.0,724.05,576.13
2016,7,12,8,15,861.5,75.5,4.2,19.5,592.0,767.94,605.23
2016,7,12,8,30,879.0,78.0,4.2,20.0,640.0,810.83,633.13
2016,7,12,8,45,891.0,81.0,4.25,20.5,684.5,848.4,657.01
2016,7,12,9,0,903.0,84.0,4.3,21.0,729.0,884.18,679.38
2016,7,12,9,15,913.5,85.5,4.3,21.5,769.5,914.97,697.82
2016,7,12,9,30,924.0,87.0,4.3,22.0,810.0,943.55,714.61
2016,7,12,9,45,933.5,88.0,4.35,22.5,845.5,968.27,728.93
2016,7,12,10,0,943.0,89.0,4.4,23.0,881.0,990.41,741.48
2016,7,12,10,15,949.0,90.0,4.4,23.0,909.5,1006.49,751.15
2016,7,12,10,30,955.0,91.0,4.4,23.0,938.0,1019.66,758.98
2016,7,12,10,45,958.0,92.5,4.45,23.5,960.0,1027.45,762.14
2016,7,12,11,0,961.0,94.0,4.5,24.0,982.0,1032.15,763.38
2016,7,12,11,15,964.0,94.5,4.55,24.0,997.0,1032.71,763.57
2016,7,12,11,30,967.0,95.0,4.6,24.0,1012.0,1030.17,761.94
2016,7,12,11,45,967.5,96.0,4.7,24.5,1019.0,1022.63,756.03
2016,7,12,12,0,968.0,97.0,4.8,25.0,1026.0,1012.06,748.22
2016,7,12,12,15,968.0,97.0,4.9,25.0,1026.0,997.07,739.03
2016,7,12,12,30,968.0,97.0,5.0,25.0,1026.0,979.21,727.93
2016,7,12,12,45,960.5,101.5,5.1,25.0,1016.5,956.21,713.35
2016,7,12,13,0,953.0,106.0,5.2,25.0,1007.0,930.76,697.06
2016,7,12,13,15,950.5,105.0,5.25,24.5,992.0,902.04,679.49
2016,7,12,13,30,948.0,104.0,5.3,24.0,977.0,870.99,660.14
2016,7,12,13,45,944.0,103.0,5.4,24.0,955.0,836.56,637.2
2016,7,12,14,0,940.0,102.0,5.5,24.0,933.0,800.15,612.65
2016,7,12,14,15,934.0,101.0,5.5,24.0,904.0,760.51,585.13
2016,7,12,14,30,928.0,100.0,5.5,24.0,875.0,719.36,556.33
2016,7,12,14,45,920.5,98.0,5.55,24.0,840.0,675.03,522.97
2016,7,12,15,0,913.0,96.0,5.6,24.0,805.0,629.69,488.09
2016,7,12,15,15,902.5,94.5,5.55,23.5,764.5,582.34,451.51
2016,7,12,15,30,892.0,93.0,5.5,23.0,724.0,534.65,413.68
2016,7,12,15,45,878.5,90.5,5.45,23.0,679.0,484.54,372.26
2016,7,12,16,0,865.0,88.0,5.4,23.0,634.0,434.77,330.16
2016,7,12,16,15,847.5,85.0,5.3,22.5,585.5,383.66,286.72
2016,7,12,16,30,830.0,82.0,5.2,22.0,537.0,329.45,240.05
2016,7,12,16,45,807.0,78.5,5.1,21.5,486.0,278.87,195.79
2016,7,12,17,0,784.0,75.0,5.0,21.0,435.0,230.42,153.38
2016,7,12,17,15,752.0,71.0,4.85,20.5,383.0,182.32,112.77
2016,7,12,17,30,720.0,67.0,4.7,20.0,331.0,137.55,77.58
2016,7,12,17,45,676.0,62.0,4.6,19.5,280.0,94.54,49.01
2016,7,12,18,0,632.0,57.0,4.5,19.0,229.0,52.83,28.58
2016,7,12,18,15,566.0,50.5,4.3,18.0,180.5,34.49,24.72
2016,7,12,18,30,500.0,44.0,4.1,17.0,132.0,31.55,21.96
2016,7,12,18,45,394.5,35.0,3.95,16.5,90.5,26.12,16.73
2016,7,12,19,0,289.0,26.0,3.8,16.0,49.0,20.32,9.39
2016,7,12,19,15,144.5,13.0,3.75,15.5,24.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.0,3.05,11.5,28.0,68.7,0.0
2016,7,13,5,30,336.0,26.0,3.0,12.0,56.0,155.13,105.06
2016,7,13,5,45,435.0,34.5,3.0,13.0,98.5,216.73,166.51
2016,7,13,6,0,534.0,43.0,3.0,14.0,141.0,288.0,229.46
2016,7,13,6,15,595.5,49.0,2.9,14.5,190.0,347.85,282.52
2016,7,13,6,30,657.0,55.0,2.8,15.0,239.0,410.65,336.29
2016,7,13,6,45,699.0,59.5,2.75,16.0,290.5,468.01,383.14
2016,7,13,7,0,741.0,64.0,2.7,17.0,342.0,527.95,430.0
2016,7,13,7,15,771.0,67.5,2.65,18.0,394.0,581.33,469.89
2016,7,13,7,30,801.0,71.0,2.6,19.0,446.0,635.7,508.56
2016,7,13,7,45,823.5,74.0,2.55,20.0,496.5,684.8,540.56
2016,7,13,8,0,846.0,77.0,2.5,21.0,547.0,729.23,568.24
2016,7,13,8,15,863.0,79.5,2.45,22.0,595.5,772.77,594.52
2016,7,13,8,30,880.0,82.0,2.4,23.0,644.0,815.29,619.39
2016,7,13,8,45,893.0,84.0,2.35,24.0,688.5,852.59,640.07
2016,7,13,9,0,906.0,86.0,2.3,25.0,733.0,888.18,659.16
2016,7,13,9,15,916.0,88.0,2.25,26.0,773.5,919.15,674.8
2016,7,13,9,30,926.0,90.0,2.2,27.0,814.0,947.88,688.71
2016,7,13,9,45,923.0,98.0,2.2,28.0,846.0,968.56,697.76
2016,7,13,10,0,920.0,106.0,2.2,29.0,878.0,986.15,704.86
2016,7,13,10,15,926.5,107.0,2.15,29.5,906.5,1002.31,711.93
2016,7,13,10,30,933.0,108.0,2.1,30.0,935.0,1015.64,717.24
2016,7,13,10,45,938.5,108.5,2.1,31.0,957.5,1024.55,719.01
2016,7,13,11,0,944.0,109.0,2.1,32.0,980.0,1030.47,719.04
2016,7,13,11,15,947.0,109.5,2.2,32.5,995.0,1030.93,718.47
2016,7,13,11,30,950.0,110.0,2.3,33.0,1010.0,1028.32,716.14
2016,7,13,11,45,952.0,110.0,2.45,33.5,1017.5,1021.22,711.64
2016,7,13,12,0,954.0,110.0,2.6,34.0,1025.0,1011.12,705.32
2016,7,13,12,15,954.0,110.0,2.75,34.0,1025.0,996.21,697.47
2016,7,13,12,30,954.0,110.0,2.9,34.0,1025.0,978.48,687.81
2016,7,13,12,45,953.5,109.0,3.1,34.0,1017.0,956.6,675.82
2016,7,13,13,0,953.0,108.0,3.3,34.0,1009.0,932.08,661.98
2016,7,13,13,15,950.0,107.5,3.45,34.0,993.5,903.39,644.96
2016,7,13,13,30,947.0,107.0,3.6,34.0,978.0,872.39,626.26
2016,7,13,13,45,943.0,106.0,3.75,34.0,955.5,837.95,605.09
2016,7,13,14,0,939.0,105.0,3.9,34.0,933.0,801.54,582.34
2016,7,13,14,15,932.5,103.5,4.0,33.5,904.0,761.08,557.52
2016,7,13,14,30,926.0,102.0,4.1,33.0,875.0,719.16,531.22
2016,7,13,14,45,917.5,100.5,4.25,33.0,839.5,674.69,499.77
2016,7,13,15,0,909.0,99.0,4.4,33.0,804.0,629.3,466.85
2016,7,13,15,15,898.0,97.0,4.45,32.5,763.0,581.36,431.92
2016,7,13,15,30,887.0,95.0,4.5,32.0,722.0,533.12,395.7
2016,7,13,15,45,873.5,92.5,4.6,31.5,677.0,483.2,357.26
2016,7,13,16,0,860.0,90.0,4.7,31.0,632.0,433.62,317.91
2016,7,13,16,15,841.5,87.0,4.75,30.5,583.5,378.22,273.11
2016,7,13,16,30,823.0,84.0,4.8,30.0,535.0,328.09,231.25
2016,7,13,16,45,799.5,80.5,4.9,29.5,484.0,277.71,188.77
2016,7,13,17,0,776.0,77.0,5.0,29.0,433.0,229.49,148.03
2016,7,13,17,15,744.0,73.0,4.95,28.0,381.0,181.78,109.3
2016,7,13,17,30,712.0,69.0,4.9,27.0,329.0,137.42,75.69
2016,7,13,17,45,667.5,63.5,4.9,26.5,278.0,91.03,45.28
2016,7,13,18,0,623.0,58.0,4.9,26.0,227.0,52.5,28.1
2016,7,13,18,15,556.5,51.0,4.75,25.0,178.5,34.97,24.34
2016,7,13,18,30,490.0,44.0,4.6,24.0,130.0,31.62,21.29
2016,7,13,18,45,386.0,34.5,4.45,23.0,89.0,25.74,15.84
2016,7,13,19,0,282.0,25.0,4.3,22.0,48.0,19.43,8.2
2016,7,13,19,15,141.0,12.5,4.2,21.0,24.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,163.5,13.0,3.25,13.5,27.5,57.63,0.0
2016,7,14,5,30,327.0,26.0,3.2,14.0,55.0,151.73,100.53
2016,7,14,5,45,432.0,34.5,3.2,14.5,97.5,214.96,163.92
2016,7,14,6,0,537.0,43.0,3.2,15.0,140.0,288.44,228.81
2016,7,14,6,15,598.5,49.0,3.1,16.0,189.0,348.36,281.35
2016,7,14,6,30,660.0,55.0,3.0,17.0,238.0,411.2,334.39
2016,7,14,6,45,703.0,59.0,2.95,18.0,290.0,468.65,381.12
2016,7,14,7,0,746.0,63.0,2.9,19.0,342.0,528.75,427.93
2016,7,14,7,15,775.5,67.0,2.9,19.5,393.5,582.61,469.04
2016,7,14,7,30,805.0,71.0,2.9,20.0,445.0,637.41,509.16
2016,7,14,7,45,827.0,73.5,2.9,21.0,496.0,681.34,537.64
2016,7,14,8,0,849.0,76.0,2.9,22.0,547.0,729.36,568.35
2016,7,14,8,15,866.0,78.5,2.85,23.0,595.5,773.03,594.86
2016,7,14,8,30,883.0,81.0,2.8,24.0,644.0,815.67,619.99
2016,7,14,8,45,896.0,83.5,2.75,25.0,688.5,853.66,641.3
2016,7,14,9,0,909.0,86.0,2.7,26.0,733.0,889.92,661.0
2016,7,14,9,15,919.0,87.5,2.65,27.0,773.5,920.44,676.49
2016,7,14,9,30,929.0,89.0,2.6,28.0,814.0,948.71,690.27
2016,7,14,9,45,935.5,91.0,2.6,29.0,848.5,971.84,700.97
2016,7,14,10,0,942.0,93.0,2.6,30.0,883.0,992.27,709.89
2016,7,14,10,15,948.0,94.0,2.6,31.0,911.5,1008.35,716.02
2016,7,14,10,30,954.0,95.0,2.6,32.0,940.0,1021.51,720.36
2016,7,14,10,45,958.5,96.0,2.6,33.0,962.5,1030.23,721.99
2016,7,14,11,0,963.0,97.0,2.6,34.0,985.0,1035.87,721.82
2016,7,14,11,15,966.0,97.5,2.75,34.0,1000.0,1036.43,723.05
2016,7,14,11,30,969.0,98.0,2.9,34.0,1015.0,1033.87,722.44
2016,7,14,11,45,970.5,98.0,3.05,34.5,1022.5,1026.26,717.27
2016,7,14,12,0,972.0,98.0,3.2,35.0,1030.0,1015.6,710.27
2016,7,14,12,15,972.5,98.0,3.35,35.0,1030.0,1001.01,702.3
2016,7,14,12,30,973.0,98.0,3.5,35.0,1030.0,983.52,692.5
2016,7,14,12,45,965.0,102.5,3.7,35.0,1020.5,959.96,679.1
2016,7,14,13,0,957.0,107.0,3.9,35.0,1011.0,933.96,664.0
2016,7,14,13,15,954.5,106.5,4.0,35.0,996.0,905.58,646.69
2016,7,14,13,30,952.0,106.0,4.1,35.0,981.0,874.84,627.74
2016,7,14,13,45,948.0,105.0,4.2,35.0,959.0,840.24,606.09
2016,7,14,14,0,944.0,104.0,4.3,35.0,937.0,803.65,582.93
2016,7,14,14,15,938.0,103.0,4.35,34.5,908.0,763.8,558.32
2016,7,14,14,30,932.0,102.0,4.4,34.0,879.0,722.44,532.22
2016,7,14,14,45,925.0,100.0,4.5,34.0,844.0,678.2,500.82
2016,7,14,15,0,918.0,98.0,4.6,34.0,809.0,632.9,467.9
2016,7,14,15,15,907.5,96.0,4.6,33.0,768.5,584.82,433.72
2016,7,14,15,30,897.0,94.0,4.6,32.0,728.0,536.38,398.14
2016,7,14,15,45,884.0,91.5,4.65,31.5,683.0,486.2,359.4
2016,7,14,16,0,871.0,89.0,4.7,31.0,638.0,436.31,319.68
2016,7,14,16,15,853.5,86.0,4.7,30.0,589.0,384.85,278.21
2016,7,14,16,30,836.0,83.0,4.7,29.0,540.0,330.3,233.34
2016,7,14,16,45,813.0,79.5,4.75,28.5,489.0,279.39,190.22
2016,7,14,17,0,790.0,76.0,4.8,28.0,438.0,230.6,148.82
2016,7,14,17,15,758.0,72.0,4.7,26.5,385.5,182.2,109.63
2016,7,14,17,30,726.0,68.0,4.6,25.0,333.0,137.15,75.55
2016,7,14,17,45,680.5,63.0,4.6,24.0,281.0,93.79,47.82
2016,7,14,18,0,635.0,58.0,4.6,23.0,229.0,51.76,28.28
2016,7,14,18,15,567.5,51.5,4.55,22.0,180.0,35.48,25.12
2016,7,14,18,30,500.0,45.0,4.5,21.0,131.0,32.61,22.43
2016,7,14,18,45,390.0,35.5,4.45,20.0,89.5,26.76,16.92
2016,7,14,19,0,280.0,26.0,4.4,19.0,48.0,20.51,8.88
2016,7,14,19,15,140.0,13.0,4.4,18.0,24.0,12.78,0.0
2016,7,14,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,151.0,13.5,3.6,12.5,26.5,54.44,0.0
2016,7,15,5,30,302.0,27.0,3.7,13.0,53.0,143.83,94.07
2016,7,15,5,45,408.0,35.5,3.85,13.5,95.0,206.63,157.99
2016,7,15,6,0,514.0,44.0,4.0,14.0,137.0,279.26,222.58
2016,7,15,6,15,578.5,50.5,4.0,14.5,186.0,340.06,276.85
2016,7,15,6,30,643.0,57.0,4.0,15.0,235.0,406.26,333.99
2016,7,15,6,45,688.0,61.5,4.0,16.0,286.5,462.23,380.51
2016,7,15,7,0,733.0,66.0,4.0,17.0,338.0,523.48,429.29
2016,7,15,7,15,764.0,70.0,3.9,17.5,390.5,577.77,471.43
2016,7,15,7,30,795.0,74.0,3.8,18.0,443.0,633.13,512.85
2016,7,15,7,45,819.5,76.5,3.75,19.0,494.0,682.88,546.22
2016,7,15,8,0,844.0,79.0,3.7,20.0,545.0,728.08,575.31
2016,7,15,8,15,861.5,81.5,3.7,20.5,594.0,771.97,604.05
2016,7,15,8,30,879.0,84.0,3.7,21.0,643.0,814.87,631.58
2016,7,15,8,45,893.5,85.5,3.7,22.0,688.0,852.88,653.96
2016,7,15,9,0,908.0,87.0,3.7,23.0,733.0,889.27,674.82
2016,7,15,9,15,918.0,89.0,3.75,23.5,773.5,920.34,693.34
2016,7,15,9,30,928.0,91.0,3.8,24.0,814.0,949.14,710.22
2016,7,15,9,45,935.0,93.0,3.85,25.0,849.0,972.73,722.1
2016,7,15,10,0,942.0,95.0,3.9,26.0,884.0,993.63,732.15
2016,7,15,10,15,948.0,96.0,3.95,26.5,912.5,1009.71,740.46
2016,7,15,10,30,954.0,97.0,4.0,27.0,941.0,1022.88,746.94
2016,7,15,10,45,959.0,97.5,4.1,27.5,963.5,1031.55,750.9
2016,7,15,11,0,964.0,98.0,4.2,28.0,986.0,1037.16,752.99
2016,7,15,11,15,966.5,98.5,4.25,28.0,1000.5,1037.24,752.79
2016,7,15,11,30,969.0,99.0,4.3,28.0,1015.0,1034.2,750.71
2016,7,15,11,45,773.5,227.0,4.4,28.5,962.0,973.11,709.51
2016,7,15,12,0,578.0,355.0,4.5,29.0,909.0,903.17,657.89
2016,7,15,12,15,775.5,227.0,4.55,29.0,969.5,948.97,693.57
2016,7,15,12,30,973.0,99.0,4.6,29.0,1030.0,983.81,716.63
2016,7,15,12,45,967.0,102.0,4.7,29.5,1021.0,960.57,700.45
2016,7,15,13,0,961.0,105.0,4.8,30.0,1012.0,934.83,683.1
2016,7,15,13,15,958.0,104.5,4.8,30.0,996.5,905.92,664.32
2016,7,15,13,30,955.0,104.0,4.8,30.0,981.0,874.67,643.92
2016,7,15,13,45,952.0,102.0,4.85,30.0,958.5,839.81,621.29
2016,7,15,14,0,949.0,100.0,4.9,30.0,936.0,802.89,597.08
2016,7,15,14,15,942.5,99.0,4.9,30.0,906.5,762.51,570.02
2016,7,15,14,30,936.0,98.0,4.9,30.0,877.0,720.64,541.7
2016,7,15,14,45,928.0,96.0,4.95,30.0,841.5,675.59,508.9
2016,7,15,15,0,920.0,94.0,5.0,30.0,806.0,629.57,474.62
2016,7,15,15,15,909.5,92.5,5.0,29.5,765.5,581.85,439.0
2016,7,15,15,30,899.0,91.0,5.0,29.0,725.0,533.75,402.06
2016,7,15,15,45,883.0,89.5,5.05,28.5,679.0,483.0,362.15
2016,7,15,16,0,867.0,88.0,5.1,28.0,633.0,432.8,321.5
2016,7,15,16,15,849.0,85.0,5.05,27.0,584.0,381.33,279.28
2016,7,15,16,30,831.0,82.0,5.0,26.0,535.0,326.81,233.71
2016,7,15,16,45,803.0,80.0,5.0,25.5,483.5,276.13,190.28
2016,7,15,17,0,775.0,78.0,5.0,25.0,432.0,228.08,149.13
2016,7,15,17,15,742.5,73.5,4.95,24.0,379.5,179.9,109.52
2016,7,15,17,30,710.0,69.0,4.9,23.0,327.0,135.11,75.28
2016,7,15,17,45,660.0,64.5,4.85,22.0,275.0,89.29,45.52
2016,7,15,18,0,610.0,60.0,4.8,21.0,223.0,51.9,29.63
2016,7,15,18,15,541.0,53.0,4.7,20.0,175.0,36.82,26.51
2016,7,15,18,30,472.0,46.0,4.6,19.0,127.0,33.6,23.48
2016,7,15,18,45,359.5,36.0,4.6,18.0,86.0,27.32,17.53
2016,7,15,19,0,247.0,26.0,4.6,17.0,45.0,20.6,8.74
2016,7,15,19,15,123.5,13.0,4.55,16.5,22.5,12.78,0.0
2016,7,15,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,14.0,3.9,12.5,24.5,47.76,0.0
2016,7,16,5,30,251.0,28.0,4.0,13.0,49.0,127.43,81.55
2016,7,16,5,45,364.0,37.5,4.15,14.0,90.5,192.09,146.35
2016,7,16,6,0,477.0,47.0,4.3,15.0,132.0,266.61,211.72
2016,7,16,6,15,543.0,54.0,4.2,15.5,180.0,327.0,265.33
2016,7,16,6,30,609.0,61.0,4.1,16.0,228.0,392.9,321.94
2016,7,16,6,45,654.0,66.0,4.1,16.5,279.0,450.06,369.95
2016,7,16,7,0,699.0,71.0,4.1,17.0,330.0,507.96,416.98
2016,7,16,7,15,731.0,75.5,4.0,17.5,381.5,562.1,459.19
2016,7,16,7,30,763.0,80.0,3.9,18.0,433.0,617.42,500.88
2016,7,16,7,45,788.0,83.0,3.85,19.0,483.5,666.92,534.73
2016,7,16,8,0,813.0,86.0,3.8,20.0,534.0,716.5,567.32
2016,7,16,8,15,831.0,88.5,3.8,20.5,582.0,759.83,595.81
2016,7,16,8,30,849.0,91.0,3.8,21.0,630.0,797.41,619.7
2016,7,16,8,45,865.0,92.5,3.8,21.5,675.0,835.79,643.85
2016,7,16,9,0,881.0,94.0,3.8,22.0,720.0,872.7,666.63
2016,7,16,9,15,892.0,96.0,3.85,22.5,760.0,903.99,685.52
2016,7,16,9,30,903.0,98.0,3.9,23.0,800.0,933.14,702.85
2016,7,16,9,45,911.5,99.0,3.95,24.0,835.0,956.57,714.8
2016,7,16,10,0,920.0,100.0,4.0,25.0,870.0,977.44,725.01
2016,7,16,10,15,926.5,101.5,4.1,25.0,898.5,994.26,735.67
2016,7,16,10,30,933.0,103.0,4.2,25.0,927.0,1008.22,744.55
2016,7,16,10,45,938.5,103.0,4.35,25.5,949.5,1016.72,748.74
2016,7,16,11,0,944.0,103.0,4.5,26.0,972.0,1022.23,751.07
2016,7,16,11,15,947.0,104.0,4.6,26.0,987.0,1023.29,751.87
2016,7,16,11,30,950.0,105.0,4.7,26.0,1002.0,1021.28,751.02
2016,7,16,11,45,952.5,104.5,4.8,26.5,1009.5,1014.22,745.41
2016,7,16,12,0,955.0,104.0,4.9,27.0,1017.0,1004.16,737.93
2016,7,16,12,15,955.5,104.0,5.0,27.0,1017.5,989.76,729.13
2016,7,16,12,30,956.0,104.0,5.1,27.0,1018.0,972.49,718.45
2016,7,16,12,45,952.5,105.5,5.2,27.5,1010.0,950.33,703.04
2016,7,16,13,0,949.0,107.0,5.3,28.0,1002.0,925.61,685.93
2016,7,16,13,15,947.0,106.5,5.35,27.5,987.5,897.83,669.16
2016,7,16,13,30,945.0,106.0,5.4,27.0,973.0,867.67,650.61
2016,7,16,13,45,942.5,104.0,5.45,27.0,952.0,833.48,627.8
2016,7,16,14,0,940.0,102.0,5.5,27.0,931.0,797.22,603.39
2016,7,16,14,15,935.0,101.0,5.5,27.0,902.5,758.19,576.63
2016,7,16,14,30,930.0,100.0,5.5,27.0,874.0,717.57,548.4
2016,7,16,14,45,924.5,97.5,5.5,27.0,839.5,673.84,515.66
2016,7,16,15,0,919.0,95.0,5.5,27.0,805.0,628.94,481.36
2016,7,16,15,15,909.5,93.0,5.45,26.5,765.0,581.32,445.01
2016,7,16,15,30,900.0,91.0,5.4,26.0,725.0,533.24,407.31
2016,7,16,15,45,888.5,88.5,5.35,25.5,680.5,483.56,367.34
2016,7,16,16,0,877.0,86.0,5.3,25.0,636.0,434.03,326.35
2016,7,16,16,15,860.0,83.0,5.2,24.5,587.5,382.43,282.75
2016,7,16,16,30,843.0,80.0,5.1,24.0,539.0,327.64,235.86
2016,7,16,16,45,822.0,76.5,5.1,23.5,488.5,276.88,191.71
2016,7,16,17,0,801.0,73.0,5.1,23.0,438.0,228.04,149.24
2016,7,16,17,15,770.0,69.0,5.0,22.0,385.5,179.25,108.69
2016,7,16,17,30,739.0,65.0,4.9,21.0,333.0,133.71,73.61
2016,7,16,17,45,696.0,60.0,4.8,20.0,281.0,89.92,45.51
2016,7,16,18,0,653.0,55.0,4.7,19.0,229.0,50.79,29.21
2016,7,16,18,15,586.0,48.5,4.6,18.0,180.0,33.13,23.5
2016,7,16,18,30,519.0,42.0,4.5,17.0,131.0,30.12,20.65
2016,7,16,18,45,408.0,33.0,4.4,16.5,89.0,24.61,15.32
2016,7,16,19,0,297.0,24.0,4.3,16.0,47.0,18.73,7.16
2016,7,16,19,15,148.5,12.0,4.3,15.5,23.5,11.8,0.0
2016,7,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,148.0,13.0,4.2,12.5,24.5,52.61,0.0
2016,7,17,5,30,296.0,26.0,4.3,13.0,49.0,138.66,86.73
2016,7,17,5,45,408.0,34.0,4.45,13.5,91.5,203.6,154.99
2016,7,17,6,0,520.0,42.0,4.6,14.0,134.0,277.73,221.15
2016,7,17,6,15,584.0,48.0,4.55,14.5,182.5,337.77,275.16
2016,7,17,6,30,648.0,54.0,4.5,15.0,231.0,400.99,330.3
2016,7,17,6,45,692.0,58.5,4.5,16.0,282.5,458.95,378.74
2016,7,17,7,0,736.0,63.0,4.5,17.0,334.0,519.69,427.48
2016,7,17,7,15,766.0,67.0,4.55,17.5,386.0,573.45,469.93
2016,7,17,7,30,796.0,71.0,4.6,18.0,438.0,628.22,511.75
2016,7,17,7,45,820.0,73.5,4.7,18.5,489.0,677.67,546.93
2016,7,17,8,0,844.0,76.0,4.8,19.0,540.0,722.59,578.08
2016,7,17,8,15,861.0,78.5,4.85,19.0,588.0,766.16,608.67
2016,7,17,8,30,878.0,81.0,4.9,19.0,636.0,808.71,638.19
2016,7,17,8,45,892.5,82.0,4.95,19.5,681.0,846.2,662.48
2016,7,17,9,0,907.0,83.0,5.0,20.0,726.0,882.08,685.38
2016,7,17,9,15,917.0,85.0,5.05,20.5,766.0,913.22,704.71
2016,7,17,9,30,927.0,87.0,5.1,21.0,806.0,942.09,722.35
2016,7,17,9,45,930.5,90.5,5.2,21.5,840.0,964.14,735.52
2016,7,17,10,0,934.0,94.0,5.3,22.0,874.0,983.36,746.79
2016,7,17,10,15,939.5,95.5,5.4,22.0,902.5,999.46,757.46
2016,7,17,10,30,945.0,97.0,5.5,22.0,931.0,1012.65,766.25
2016,7,17,10,45,948.0,98.5,5.6,22.5,952.5,1020.43,769.91
2016,7,17,11,0,951.0,100.0,5.7,23.0,974.0,1025.14,771.6
2016,7,17,11,15,953.5,100.5,5.8,23.0,988.5,1025.24,771.8
2016,7,17,11,30,956.0,101.0,5.9,23.0,1003.0,1022.25,770.02
2016,7,17,11,45,956.0,102.0,6.0,23.0,1010.0,1014.31,764.94
2016,7,17,12,0,956.0,103.0,6.1,23.0,1017.0,1003.36,757.88
2016,7,17,12,15,956.0,103.0,6.15,22.5,1016.5,988.49,749.38
2016,7,17,12,30,956.0,103.0,6.2,22.0,1016.0,970.76,738.92
2016,7,17,12,45,950.5,105.0,6.3,22.0,1007.0,947.3,723.26
2016,7,17,13,0,945.0,107.0,6.4,22.0,998.0,921.37,705.84
2016,7,17,13,15,942.0,106.5,6.4,22.0,982.5,892.84,686.05
2016,7,17,13,30,939.0,106.0,6.4,22.0,967.0,861.99,664.58
2016,7,17,13,45,935.0,104.5,6.45,22.0,944.5,827.27,640.45
2016,7,17,14,0,931.0,103.0,6.5,22.0,922.0,790.58,614.76
2016,7,17,14,15,924.5,101.5,6.5,21.5,892.5,750.31,587.26
2016,7,17,14,30,918.0,100.0,6.5,21.0,863.0,708.6,558.14
2016,7,17,14,45,911.0,97.5,6.5,21.0,828.5,664.38,523.78
2016,7,17,15,0,904.0,95.0,6.5,21.0,794.0,619.13,487.94
2016,7,17,15,15,893.5,93.0,6.45,20.5,753.0,571.58,450.32
2016,7,17,15,30,883.0,91.0,6.4,20.0,712.0,523.69,411.45
2016,7,17,15,45,869.5,88.5,6.4,19.5,667.5,473.86,370.1
2016,7,17,16,0,856.0,86.0,6.4,19.0,623.0,424.38,327.92
2016,7,17,16,15,838.0,83.5,6.35,18.5,574.5,373.84,283.9
2016,7,17,16,30,820.0,81.0,6.3,18.0,526.0,320.22,236.65
2016,7,17,16,45,797.5,77.0,6.25,17.5,475.5,269.75,191.56
2016,7,17,17,0,775.0,73.0,6.2,17.0,425.0,221.35,148.44
2016,7,17,17,15,743.0,69.5,6.1,16.5,373.5,174.11,108.07
2016,7,17,17,30,711.0,66.0,6.0,16.0,322.0,130.23,73.55
2016,7,17,17,45,667.5,60.5,5.9,15.5,271.5,87.36,45.56
2016,7,17,18,0,624.0,55.0,5.8,15.0,221.0,45.8,26.65
2016,7,17,18,15,556.5,48.5,5.6,14.5,173.0,33.19,23.91
2016,7,17,18,30,489.0,42.0,5.4,14.0,125.0,30.19,20.98
2016,7,17,18,45,378.0,33.0,5.25,13.5,84.5,24.7,15.57
2016,7,17,19,0,267.0,24.0,5.1,13.0,44.0,18.83,6.97
2016,7,17,19,15,133.5,12.0,5.05,12.5,22.0,11.8,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,153.5,12.0,4.25,11.5,24.0,52.85,0.0
2016,7,18,5,30,307.0,24.0,4.4,12.0,48.0,138.92,84.71
2016,7,18,5,45,413.5,32.0,4.6,13.0,89.0,202.58,154.03
2016,7,18,6,0,520.0,40.0,4.8,14.0,130.0,274.48,218.37
2016,7,18,6,15,582.0,45.5,4.8,14.5,178.0,330.57,269.42
2016,7,18,6,30,644.0,51.0,4.8,15.0,226.0,394.53,325.41
2016,7,18,6,45,343.0,94.0,4.8,15.5,189.5,307.03,254.21
2016,7,18,7,0,42.0,137.0,4.8,16.0,153.0,170.39,137.88
2016,7,18,7,15,182.5,154.0,4.7,16.5,236.0,285.35,234.55
2016,7,18,7,30,323.0,171.0,4.6,17.0,319.0,412.64,338.01
2016,7,18,7,45,575.5,122.5,4.55,17.5,423.0,561.33,457.86
2016,7,18,8,0,828.0,74.0,4.5,18.0,527.0,707.29,568.16
2016,7,18,8,15,580.5,166.0,4.45,18.5,497.5,651.41,520.54
2016,7,18,8,30,333.0,258.0,4.4,19.0,468.0,556.17,440.53
2016,7,18,8,45,609.0,170.5,4.4,19.5,588.5,713.18,563.63
2016,7,18,9,0,885.0,83.0,4.4,20.0,709.0,862.07,668.11
2016,7,18,9,15,895.0,84.5,4.4,20.5,748.5,892.17,685.51
2016,7,18,9,30,905.0,86.0,4.4,21.0,788.0,920.08,702.03
2016,7,18,9,45,908.5,90.0,4.4,21.5,821.0,942.33,714.65
2016,7,18,10,0,912.0,94.0,4.4,22.0,854.0,961.81,725.33
2016,7,18,10,15,918.0,95.0,4.45,22.0,882.5,977.63,735.2
2016,7,18,10,30,924.0,96.0,4.5,22.0,911.0,990.62,743.45
2016,7,18,10,45,928.5,96.5,4.55,22.5,932.5,998.73,747.03
2016,7,18,11,0,933.0,97.0,4.6,23.0,954.0,1003.86,748.73
2016,7,18,11,15,935.5,97.5,4.7,23.0,968.5,1004.03,749.16
2016,7,18,11,30,938.0,98.0,4.8,23.0,983.0,1001.17,747.67
2016,7,18,11,45,939.5,98.5,4.9,23.5,990.0,994.33,742.11
2016,7,18,12,0,941.0,99.0,5.0,24.0,997.0,984.52,734.65
2016,7,18,12,15,941.5,99.0,5.05,24.0,997.0,970.36,725.42
2016,7,18,12,30,942.0,99.0,5.1,24.0,997.0,953.37,714.33
2016,7,18,12,45,943.5,96.5,5.2,24.0,990.5,932.08,700.68
2016,7,18,13,0,945.0,94.0,5.3,24.0,984.0,908.1,685.13
2016,7,18,13,15,943.0,93.5,5.35,24.0,969.5,880.47,666.7
2016,7,18,13,30,941.0,93.0,5.4,24.0,955.0,850.47,646.55
2016,7,18,13,45,939.0,91.0,5.45,24.0,933.5,816.81,623.72
2016,7,18,14,0,937.0,89.0,5.5,24.0,912.0,781.04,599.24
2016,7,18,14,15,931.5,88.0,5.5,23.5,884.0,741.78,572.99
2016,7,18,14,30,926.0,87.0,5.5,23.0,856.0,700.97,545.31
2016,7,18,14,45,921.0,84.5,5.5,23.0,822.0,657.72,512.4
2016,7,18,15,0,916.0,82.0,5.5,23.0,788.0,613.25,477.7
2016,7,18,15,15,906.5,80.0,5.45,22.5,748.5,565.76,440.66
2016,7,18,15,30,897.0,78.0,5.4,22.0,709.0,517.83,402.26
2016,7,18,15,45,887.0,75.0,5.35,22.0,665.0,468.53,361.02
2016,7,18,16,0,877.0,72.0,5.3,22.0,621.0,419.25,318.81
2016,7,18,16,15,861.0,70.0,5.2,21.5,573.5,368.93,275.45
2016,7,18,16,30,845.0,68.0,5.1,21.0,526.0,319.59,232.02
2016,7,18,16,45,825.5,64.5,5.1,21.0,476.0,269.22,187.12
2016,7,18,17,0,806.0,61.0,5.1,21.0,426.0,220.56,143.98
2016,7,18,17,15,777.0,58.0,5.0,20.0,375.0,168.32,100.25
2016,7,18,17,30,748.0,55.0,4.9,19.0,324.0,123.5,65.6
2016,7,18,17,45,708.0,50.5,4.85,18.5,273.5,79.9,37.79
2016,7,18,18,0,668.0,46.0,4.8,18.0,223.0,40.63,22.42
2016,7,18,18,15,605.5,41.0,4.65,17.5,174.5,29.63,20.46
2016,7,18,18,30,543.0,36.0,4.5,17.0,126.0,27.35,18.21
2016,7,18,18,45,438.5,28.5,4.35,16.5,85.0,22.54,13.48
2016,7,18,19,0,334.0,21.0,4.2,16.0,44.0,17.46,5.49
2016,7,18,19,15,167.0,10.5,4.15,15.5,22.0,10.32,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,182.0,10.5,3.4,11.5,24.5,58.67,0.0
2016,7,19,5,30,364.0,21.0,3.5,12.0,49.0,149.28,87.74
2016,7,19,5,45,465.5,28.5,3.65,12.5,91.0,213.65,161.77
2016,7,19,6,0,567.0,36.0,3.8,13.0,133.0,285.54,226.94
2016,7,19,6,15,627.5,41.0,3.8,13.5,182.0,345.13,281.0
2016,7,19,6,30,688.0,46.0,3.8,14.0,231.0,409.67,337.44
2016,7,19,6,45,728.0,49.5,3.8,15.0,282.0,465.84,384.55
2016,7,19,7,0,768.0,53.0,3.8,16.0,333.0,524.48,431.65
2016,7,19,7,15,796.0,56.5,3.75,16.5,384.5,573.69,470.38
2016,7,19,7,30,824.0,60.0,3.7,17.0,436.0,627.62,510.55
2016,7,19,7,45,844.0,62.5,3.7,17.5,486.5,675.26,543.73
2016,7,19,8,0,864.0,65.0,3.7,18.0,537.0,722.59,575.94
2016,7,19,8,15,879.5,67.0,3.7,18.5,585.0,765.23,604.06
2016,7,19,8,30,895.0,69.0,3.7,19.0,633.0,806.73,630.89
2016,7,19,8,45,905.5,71.5,3.75,19.5,677.0,843.22,653.97
2016,7,19,9,0,916.0,74.0,3.8,20.0,721.0,877.81,675.48
2016,7,19,9,15,925.0,76.0,3.85,20.5,760.5,908.41,694.03
2016,7,19,9,30,934.0,78.0,3.9,21.0,800.0,936.68,710.86
2016,7,19,9,45,935.0,82.5,3.95,21.5,833.5,957.78,722.72
2016,7,19,10,0,936.0,87.0,4.0,22.0,867.0,975.94,732.65
2016,7,19,10,15,941.5,88.5,4.05,22.0,895.0,992.17,742.75
2016,7,19,10,30,947.0,90.0,4.1,22.0,923.0,1005.48,750.99
2016,7,19,10,45,949.0,91.5,4.15,22.5,944.0,1012.41,753.62
2016,7,19,11,0,951.0,93.0,4.2,23.0,965.0,1016.25,754.33
2016,7,19,11,15,953.5,93.5,4.25,23.0,979.5,1016.44,754.21
2016,7,19,11,30,956.0,94.0,4.3,23.0,994.0,1013.54,752.16
2016,7,19,11,45,957.0,94.5,4.4,23.0,1001.5,1006.12,747.52
2016,7,19,12,0,958.0,95.0,4.5,23.0,1009.0,995.67,740.98
2016,7,19,12,15,958.0,94.5,4.55,23.5,1008.5,980.34,729.66
2016,7,19,12,30,958.0,94.0,4.6,24.0,1008.0,962.14,716.52
2016,7,19,12,45,949.5,99.0,4.7,24.5,998.5,938.95,700.45
2016,7,19,13,0,941.0,104.0,4.8,25.0,989.0,913.34,682.76
2016,7,19,13,15,938.5,103.0,4.85,25.0,974.0,884.83,664.05
2016,7,19,13,30,936.0,102.0,4.9,25.0,959.0,853.99,643.67
2016,7,19,13,45,934.0,99.5,4.95,25.0,937.5,819.94,620.92
2016,7,19,14,0,932.0,97.0,5.0,25.0,916.0,783.8,596.54
2016,7,19,14,15,926.0,96.0,5.0,25.0,887.0,744.29,569.33
2016,7,19,14,30,920.0,95.0,5.0,25.0,858.0,703.27,540.66
2016,7,19,14,45,914.0,92.5,5.05,25.0,823.5,659.56,507.94
2016,7,19,15,0,908.0,90.0,5.1,25.0,789.0,614.72,473.62
2016,7,19,15,15,898.0,88.0,5.1,24.5,749.0,567.23,437.2
2016,7,19,15,30,888.0,86.0,5.1,24.0,709.0,519.34,399.41
2016,7,19,15,45,877.0,83.0,5.15,24.0,664.5,469.92,358.74
2016,7,19,16,0,866.0,80.0,5.2,24.0,620.0,420.62,317.12
2016,7,19,16,15,848.5,77.5,5.15,23.5,572.0,369.77,273.87
2016,7,19,16,30,831.0,75.0,5.1,23.0,524.0,320.05,230.67
2016,7,19,16,45,812.0,70.5,5.1,22.5,474.0,269.54,186.49
2016,7,19,17,0,793.0,66.0,5.1,22.0,424.0,216.34,140.38
2016,7,19,17,15,763.0,62.5,5.0,21.0,373.0,168.54,100.57
2016,7,19,17,30,733.0,59.0,4.9,20.0,322.0,123.88,66.4
2016,7,19,17,45,695.0,54.0,4.8,19.5,271.5,80.73,39.18
2016,7,19,18,0,657.0,49.0,4.7,19.0,221.0,41.73,24.29
2016,7,19,18,15,592.5,43.0,4.5,18.0,173.0,31.5,22.05
2016,7,19,18,30,528.0,37.0,4.3,17.0,125.0,28.39,19.1
2016,7,19,18,45,426.5,29.0,4.15,16.5,84.0,23.14,13.95
2016,7,19,19,0,325.0,21.0,4.0,16.0,43.0,16.14,4.16
2016,7,19,19,15,162.5,10.5,3.95,15.5,21.5,10.32,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,181.5,10.0,3.2,11.5,23.5,57.72,0.0
2016,7,20,5,30,363.0,20.0,3.3,12.0,47.0,146.86,82.73
2016,7,20,5,45,464.5,27.5,3.45,13.0,89.0,211.39,159.14
2016,7,20,6,0,566.0,35.0,3.6,14.0,131.0,283.02,223.68
2016,7,20,6,15,627.0,40.0,3.6,14.5,179.5,342.68,277.62
2016,7,20,6,30,688.0,45.0,3.6,15.0,228.0,407.37,333.97
2016,7,20,6,45,728.0,48.5,3.6,15.5,279.0,463.5,381.6
2016,7,20,7,0,768.0,52.0,3.6,16.0,330.0,518.28,426.47
2016,7,20,7,15,796.5,55.0,3.55,16.5,382.0,571.05,467.91
2016,7,20,7,30,825.0,58.0,3.5,17.0,434.0,624.76,507.85
2016,7,20,7,45,845.5,60.5,3.5,18.0,484.5,672.83,540.28
2016,7,20,8,0,866.0,63.0,3.5,19.0,535.0,720.62,571.63
2016,7,20,8,15,882.0,65.0,3.45,19.5,583.5,763.76,599.71
2016,7,20,8,30,898.0,67.0,3.4,20.0,632.0,805.79,626.44
2016,7,20,8,45,910.0,69.0,3.35,21.0,676.5,843.1,648.12
2016,7,20,9,0,922.0,71.0,3.3,22.0,721.0,878.58,668.11
2016,7,20,9,15,931.5,72.5,3.3,22.5,761.0,909.26,686.08
2016,7,20,9,30,941.0,74.0,3.3,23.0,801.0,937.62,702.35
2016,7,20,9,45,938.0,82.0,3.3,23.5,834.0,959.05,713.88
2016,7,20,10,0,935.0,90.0,3.3,24.0,867.0,977.31,723.33
2016,7,20,10,15,941.0,91.0,3.35,24.5,896.0,993.46,731.78
2016,7,20,10,30,947.0,92.0,3.4,25.0,925.0,1006.69,738.4
2016,7,20,10,45,952.0,92.5,3.45,26.0,947.0,1015.45,740.72
2016,7,20,11,0,957.0,93.0,3.5,27.0,969.0,1021.15,741.15
2016,7,20,11,15,959.5,93.5,3.55,27.0,984.0,1021.34,741.07
2016,7,20,11,30,962.0,94.0,3.6,27.0,999.0,1018.4,739.13
2016,7,20,11,45,964.5,93.5,3.7,27.5,1006.5,1011.35,733.52
2016,7,20,12,0,967.0,93.0,3.8,28.0,1014.0,1001.23,726.05
2016,7,20,12,15,967.0,93.0,3.85,28.0,1014.0,986.27,716.62
2016,7,20,12,30,967.0,93.0,3.9,28.0,1014.0,968.4,705.38
2016,7,20,12,45,967.0,92.0,4.0,28.5,1006.5,946.73,690.58
2016,7,20,13,0,967.0,91.0,4.1,29.0,999.0,922.33,674.0
2016,7,20,13,15,964.5,90.5,4.2,29.0,984.5,893.67,655.91
2016,7,20,13,30,962.0,90.0,4.3,29.0,970.0,862.61,636.09
2016,7,20,13,45,959.0,89.0,4.4,29.0,948.0,828.41,614.0
2016,7,20,14,0,956.0,88.0,4.5,29.0,926.0,792.1,590.28
2016,7,20,14,15,950.5,87.0,4.6,28.5,897.0,752.09,564.97
2016,7,20,14,30,945.0,86.0,4.7,28.0,868.0,710.48,538.25
2016,7,20,14,45,938.5,84.5,4.8,28.0,833.5,666.37,506.09
2016,7,20,15,0,932.0,83.0,4.9,28.0,799.0,621.12,472.14
2016,7,20,15,15,922.5,81.0,4.95,27.5,758.5,572.85,435.79
2016,7,20,15,30,913.0,79.0,5.0,27.0,718.0,524.11,397.95
2016,7,20,15,45,901.0,77.0,5.05,26.5,673.5,473.99,357.88
2016,7,20,16,0,889.0,75.0,5.1,26.0,629.0,424.04,316.71
2016,7,20,16,15,872.5,72.5,5.1,25.5,580.5,372.44,273.16
2016,7,20,16,30,856.0,70.0,5.1,25.0,532.0,321.87,229.5
2016,7,20,16,45,835.5,67.0,5.1,24.5,481.0,271.06,185.31
2016,7,20,17,0,815.0,64.0,5.1,24.0,430.0,222.05,142.82
2016,7,20,17,15,785.5,60.5,5.0,23.0,378.0,168.85,99.02
2016,7,20,17,30,756.0,57.0,4.9,22.0,326.0,123.14,64.43
2016,7,20,17,45,715.0,52.5,4.85,21.0,274.5,79.15,37.45
2016,7,20,18,0,674.0,48.0,4.8,20.0,223.0,39.61,29.08
2016,7,20,18,15,609.0,42.5,4.65,19.0,174.5,31.15,21.63
2016,7,20,18,30,544.0,37.0,4.5,18.0,126.0,28.51,19.09
2016,7,20,18,45,437.5,28.5,4.4,17.5,84.5,22.75,13.5
2016,7,20,19,0,331.0,20.0,4.3,17.0,43.0,16.63,3.81
2016,7,20,19,15,165.5,10.0,4.3,16.5,21.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,174.5,10.5,3.65,11.5,23.0,56.05,0.0
2016,7,21,5,30,349.0,21.0,3.8,12.0,46.0,142.22,76.11
2016,7,21,5,45,455.5,28.5,3.95,13.0,88.5,208.4,156.48
2016,7,21,6,0,562.0,36.0,4.1,14.0,131.0,281.55,222.44
2016,7,21,6,15,624.5,41.5,4.1,14.5,180.0,342.28,277.42
2016,7,21,6,30,687.0,47.0,4.1,15.0,229.0,408.16,334.93
2016,7,21,6,45,728.5,51.0,4.15,16.0,280.5,465.67,383.22
2016,7,21,7,0,770.0,55.0,4.2,17.0,332.0,525.78,431.6
2016,7,21,7,15,798.5,58.0,4.2,17.5,384.0,574.78,470.32
2016,7,21,7,30,827.0,61.0,4.2,18.0,436.0,628.53,510.79
2016,7,21,7,45,847.5,63.5,4.2,18.5,486.5,676.65,544.4
2016,7,21,8,0,868.0,66.0,4.2,19.0,537.0,724.49,577.06
2016,7,21,8,15,883.5,68.0,4.2,19.5,585.0,767.3,605.37
2016,7,21,8,30,899.0,70.0,4.2,20.0,633.0,808.95,632.37
2016,7,21,8,45,910.5,72.0,4.2,21.0,677.5,845.86,654.31
2016,7,21,9,0,922.0,74.0,4.2,22.0,722.0,880.91,674.58
2016,7,21,9,15,931.0,75.0,4.2,22.5,761.5,910.58,692.13
2016,7,21,9,30,940.0,76.0,4.2,23.0,801.0,937.91,707.98
2016,7,21,9,45,944.5,79.0,4.2,23.5,835.0,960.79,720.71
2016,7,21,10,0,949.0,82.0,4.2,24.0,869.0,980.83,731.52
2016,7,21,10,15,954.0,83.0,4.25,24.5,897.5,996.28,739.56
2016,7,21,10,30,959.0,84.0,4.3,25.0,926.0,1008.76,745.71
2016,7,21,10,45,963.5,84.0,4.4,25.5,948.0,1016.66,749.2
2016,7,21,11,0,968.0,84.0,4.5,26.0,970.0,1021.47,750.77
2016,7,21,11,15,970.5,84.5,4.6,26.0,985.0,1021.73,751.04
2016,7,21,11,30,973.0,85.0,4.7,26.0,1000.0,1018.83,749.6
