Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,975.0,85.0,4.85,26.0,1007.5,1011.8,745.94
2016,7,21,12,0,977.0,85.0,5.0,26.0,1015.0,1001.67,740.25
2016,7,21,12,15,977.5,85.0,5.15,26.0,1015.5,987.08,731.61
2016,7,21,12,30,978.0,85.0,5.3,26.0,1016.0,969.54,720.96
2016,7,21,12,45,969.5,90.5,5.45,26.0,1007.0,946.49,706.52
2016,7,21,13,0,961.0,96.0,5.6,26.0,998.0,920.95,690.3
2016,7,21,13,15,959.0,95.5,5.65,25.5,983.5,892.81,672.97
2016,7,21,13,30,957.0,95.0,5.7,25.0,969.0,862.24,653.81
2016,7,21,13,45,954.5,93.5,5.8,25.0,947.5,828.05,630.86
2016,7,21,14,0,952.0,92.0,5.9,25.0,926.0,791.74,606.23
2016,7,21,14,15,947.0,91.0,5.9,24.5,897.5,752.16,579.8
2016,7,21,14,30,942.0,90.0,5.9,24.0,869.0,710.96,551.8
2016,7,21,14,45,938.0,87.0,5.9,24.0,835.0,667.09,518.27
2016,7,21,15,0,934.0,84.0,5.9,24.0,801.0,621.89,483.01
2016,7,21,15,15,924.5,82.0,5.8,23.5,760.5,573.49,445.15
2016,7,21,15,30,915.0,80.0,5.7,23.0,720.0,524.61,405.92
2016,7,21,15,45,906.5,76.5,5.65,23.0,676.0,474.57,364.08
2016,7,21,16,0,898.0,73.0,5.6,23.0,632.0,424.39,321.11
2016,7,21,16,15,882.0,70.5,5.5,22.5,583.0,372.51,276.49
2016,7,21,16,30,866.0,68.0,5.4,22.0,534.0,321.61,231.78
2016,7,21,16,45,847.5,64.5,5.3,21.5,483.5,270.38,186.48
2016,7,21,17,0,829.0,61.0,5.2,21.0,433.0,220.77,142.83
2016,7,21,17,15,799.5,58.0,5.05,20.5,380.5,171.66,101.66
2016,7,21,17,30,770.0,55.0,4.9,20.0,328.0,121.32,63.04
2016,7,21,17,45,729.5,50.5,4.75,19.5,276.0,76.71,35.72
2016,7,21,18,0,689.0,46.0,4.6,19.0,224.0,36.5,26.47
2016,7,21,18,15,624.5,40.5,4.35,18.0,175.0,29.46,20.24
2016,7,21,18,30,560.0,35.0,4.1,17.0,126.0,26.7,17.61
2016,7,21,18,45,450.5,27.5,3.95,16.5,84.0,21.87,12.77
2016,7,21,19,0,341.0,20.0,3.8,16.0,42.0,16.76,3.18
2016,7,21,19,15,170.5,10.0,3.75,15.5,21.0,9.83,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,173.0,10.0,2.65,11.5,22.0,54.85,0.0
2016,7,22,5,30,346.0,20.0,2.8,12.0,44.0,139.24,69.74
2016,7,22,5,45,452.5,28.0,3.0,13.0,86.5,205.97,153.81
2016,7,22,6,0,559.0,36.0,3.2,14.0,129.0,279.34,219.91
2016,7,22,6,15,623.0,41.5,3.15,14.5,178.0,340.54,275.01
2016,7,22,6,30,687.0,47.0,3.1,15.0,227.0,407.03,332.65
2016,7,22,6,45,729.0,51.0,3.1,16.0,279.5,464.79,380.73
2016,7,22,7,0,771.0,55.0,3.1,17.0,332.0,525.19,428.81
2016,7,22,7,15,801.0,58.5,3.05,17.5,384.5,575.78,468.2
2016,7,22,7,30,831.0,62.0,3.0,18.0,437.0,631.22,509.28
2016,7,22,7,45,853.0,64.5,2.95,19.0,489.0,680.55,541.96
2016,7,22,8,0,875.0,67.0,2.9,20.0,541.0,729.69,573.52
2016,7,22,8,15,891.5,69.5,2.9,20.5,590.0,774.1,602.2
2016,7,22,8,30,908.0,72.0,2.9,21.0,639.0,817.39,629.56
2016,7,22,8,45,920.5,74.0,2.95,22.0,684.5,855.39,651.85
2016,7,22,9,0,933.0,76.0,3.0,23.0,730.0,891.56,672.54
2016,7,22,9,15,943.0,77.5,3.0,23.5,771.0,922.93,690.66
2016,7,22,9,30,953.0,79.0,3.0,24.0,812.0,951.95,707.07
2016,7,22,9,45,953.5,84.5,3.0,25.0,846.0,974.08,717.41
2016,7,22,10,0,954.0,90.0,3.0,26.0,880.0,993.16,725.74
2016,7,22,10,15,960.0,91.0,3.0,26.5,909.5,1009.54,733.74
2016,7,22,10,30,966.0,92.0,3.0,27.0,939.0,1022.95,739.89
2016,7,22,10,45,969.5,93.0,3.05,28.0,961.0,1030.89,741.58
2016,7,22,11,0,973.0,94.0,3.1,29.0,983.0,1035.69,741.39
2016,7,22,11,15,975.5,94.5,3.15,29.5,998.0,1035.84,739.86
2016,7,22,11,30,978.0,95.0,3.2,30.0,1013.0,1032.8,736.46
2016,7,22,11,45,979.0,95.5,3.25,30.5,1020.5,1025.18,730.29
2016,7,22,12,0,980.0,96.0,3.3,31.0,1028.0,1014.44,722.29
2016,7,22,12,15,980.0,96.0,3.4,31.0,1028.0,999.23,713.37
2016,7,22,12,30,980.0,96.0,3.5,31.0,1028.0,981.07,702.6
2016,7,22,12,45,977.5,96.5,3.6,31.5,1019.5,958.31,687.47
2016,7,22,13,0,975.0,97.0,3.7,32.0,1011.0,932.87,670.63
2016,7,22,13,15,972.0,96.0,3.8,32.0,995.0,903.01,652.21
2016,7,22,13,30,969.0,95.0,3.9,32.0,979.0,870.75,632.09
2016,7,22,13,45,963.5,95.0,4.0,32.0,956.0,835.23,609.63
2016,7,22,14,0,958.0,95.0,4.1,32.0,933.0,797.75,585.63
2016,7,22,14,15,952.0,94.0,4.2,31.5,903.5,757.2,560.41
2016,7,22,14,30,946.0,93.0,4.3,31.0,874.0,715.08,533.45
2016,7,22,14,45,937.0,91.5,4.4,31.0,838.0,669.25,500.39
2016,7,22,15,0,928.0,90.0,4.5,31.0,802.0,622.49,465.83
2016,7,22,15,15,917.5,88.5,4.55,30.5,761.0,574.19,430.03
2016,7,22,15,30,907.0,87.0,4.6,30.0,720.0,525.5,392.9
2016,7,22,15,45,893.5,84.5,4.65,29.5,674.5,474.41,352.82
2016,7,22,16,0,880.0,82.0,4.7,29.0,629.0,423.64,311.75
2016,7,22,16,15,862.5,79.5,4.75,28.0,579.5,372.01,269.49
2016,7,22,16,30,845.0,77.0,4.8,27.0,530.0,321.5,226.99
2016,7,22,16,45,822.0,74.0,4.85,26.5,478.5,266.17,179.92
2016,7,22,17,0,799.0,71.0,4.9,26.0,427.0,217.26,138.14
2016,7,22,17,15,767.0,67.0,4.9,25.0,374.5,168.44,98.55
2016,7,22,17,30,735.0,63.0,4.9,24.0,322.0,122.98,64.96
2016,7,22,17,45,689.0,58.0,4.9,23.0,270.0,79.42,39.2
2016,7,22,18,0,643.0,53.0,4.9,22.0,218.0,40.85,29.88
2016,7,22,18,15,572.5,46.5,4.8,21.0,169.0,32.02,22.16
2016,7,22,18,30,502.0,40.0,4.7,20.0,120.0,28.97,19.26
2016,7,22,18,45,384.0,30.5,4.65,19.0,79.0,22.93,13.42
2016,7,22,19,0,266.0,21.0,4.6,18.0,38.0,16.46,2.06
2016,7,22,19,15,133.0,10.5,4.5,17.5,19.0,10.32,0.0
2016,7,22,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,150.5,10.5,1.6,12.5,20.5,49.21,0.0
2016,7,23,5,30,301.0,21.0,1.7,13.0,41.0,128.25,58.79
2016,7,23,5,45,415.0,29.5,1.85,14.0,82.5,196.75,145.57
2016,7,23,6,0,529.0,38.0,2.0,15.0,124.0,268.44,209.52
2016,7,23,6,15,595.5,44.0,1.9,16.0,173.0,330.0,263.49
2016,7,23,6,30,662.0,50.0,1.8,17.0,222.0,397.03,319.78
2016,7,23,6,45,707.5,54.0,1.75,18.0,274.5,455.59,367.24
2016,7,23,7,0,753.0,58.0,1.7,19.0,327.0,517.09,414.75
2016,7,23,7,15,783.5,61.5,1.7,20.0,379.5,571.25,454.81
2016,7,23,7,30,814.0,65.0,1.7,21.0,432.0,622.28,490.92
2016,7,23,7,45,837.0,68.0,1.75,22.5,483.5,672.22,522.46
2016,7,23,8,0,860.0,71.0,1.8,24.0,535.0,722.08,552.88
2016,7,23,8,15,876.5,73.5,1.9,25.0,583.5,765.95,579.74
2016,7,23,8,30,893.0,76.0,2.0,26.0,632.0,808.74,605.36
2016,7,23,8,45,906.0,77.5,2.15,27.5,677.5,846.14,626.08
2016,7,23,9,0,919.0,79.0,2.3,29.0,723.0,881.78,645.27
2016,7,23,9,15,928.5,81.0,2.4,30.0,763.5,912.92,662.08
2016,7,23,9,30,938.0,83.0,2.5,31.0,804.0,941.73,677.24
2016,7,23,9,45,945.5,84.5,2.65,32.0,839.0,965.65,689.57
2016,7,23,10,0,953.0,86.0,2.8,33.0,874.0,986.87,700.15
2016,7,23,10,15,958.5,87.0,2.9,33.5,903.0,1002.81,708.42
2016,7,23,10,30,964.0,88.0,3.0,34.0,932.0,1015.78,714.91
2016,7,23,10,45,968.5,88.5,3.1,34.5,954.5,1024.19,718.66
2016,7,23,11,0,973.0,89.0,3.2,35.0,977.0,1029.48,720.57
2016,7,23,11,15,976.0,89.5,3.3,35.0,992.0,1030.16,721.22
2016,7,23,11,30,979.0,90.0,3.4,35.0,1007.0,1027.65,720.01
2016,7,23,11,45,980.0,90.0,3.5,35.5,1014.5,1019.55,713.94
2016,7,23,12,0,981.0,90.0,3.6,36.0,1022.0,1008.35,706.05
2016,7,23,12,15,981.0,90.0,3.75,36.0,1021.5,993.17,697.51
2016,7,23,12,30,981.0,90.0,3.9,36.0,1021.0,975.02,687.1
2016,7,23,12,45,973.5,94.0,4.05,36.0,1012.0,951.25,673.07
2016,7,23,13,0,966.0,98.0,4.2,36.0,1003.0,924.96,657.36
2016,7,23,13,15,963.0,97.5,4.3,35.5,987.5,895.78,640.75
2016,7,23,13,30,960.0,97.0,4.4,35.0,972.0,864.21,622.39
2016,7,23,13,45,956.0,96.5,4.55,35.0,949.5,829.62,600.73
2016,7,23,14,0,952.0,96.0,4.7,35.0,927.0,792.98,577.49
2016,7,23,14,15,946.0,94.5,4.75,34.5,898.0,752.14,552.04
2016,7,23,14,30,940.0,93.0,4.8,34.0,869.0,709.74,524.87
2016,7,23,14,45,932.0,91.5,4.9,34.0,833.5,664.74,492.68
2016,7,23,15,0,924.0,90.0,5.0,34.0,798.0,618.72,458.93
2016,7,23,15,15,913.5,88.5,5.0,33.5,757.0,570.56,423.34
2016,7,23,15,30,903.0,87.0,5.0,33.0,716.0,522.01,386.4
2016,7,23,15,45,889.0,85.0,5.05,32.5,670.5,471.29,346.87
2016,7,23,16,0,875.0,83.0,5.1,32.0,625.0,420.94,306.42
2016,7,23,16,15,857.0,80.0,5.1,31.0,575.5,368.91,264.17
2016,7,23,16,30,839.0,77.0,5.1,30.0,526.0,318.05,221.8
2016,7,23,16,45,815.0,74.0,5.1,29.5,474.5,262.75,175.26
2016,7,23,17,0,791.0,71.0,5.1,29.0,423.0,213.98,134.11
2016,7,23,17,15,758.5,67.0,5.1,28.0,370.5,165.49,95.37
2016,7,23,17,30,726.0,63.0,5.1,27.0,318.0,120.42,62.66
2016,7,23,17,45,678.0,58.5,5.1,26.0,266.0,77.7,38.19
2016,7,23,18,0,630.0,54.0,5.1,25.0,214.0,36.69,25.91
2016,7,23,18,15,558.5,47.0,5.0,23.5,165.5,32.55,22.34
2016,7,23,18,30,487.0,40.0,4.9,22.0,117.0,29.08,19.15
2016,7,23,18,45,367.0,30.5,4.85,21.0,76.5,23.06,13.31
2016,7,23,19,0,247.0,21.0,4.8,20.0,36.0,16.59,0.96
2016,7,23,19,15,123.5,10.5,4.7,19.5,18.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,132.0,10.5,3.3,12.5,19.0,44.19,0.0
2016,7,24,5,30,264.0,21.0,3.3,13.0,38.0,115.92,47.4
2016,7,24,5,45,380.0,30.5,3.3,13.5,79.0,184.95,136.9
2016,7,24,6,0,496.0,40.0,3.3,14.0,120.0,259.71,204.08
2016,7,24,6,15,566.0,46.5,3.25,15.0,168.5,321.29,258.81
2016,7,24,6,30,636.0,53.0,3.2,16.0,217.0,386.51,314.82
2016,7,24,6,45,682.5,58.0,3.15,17.0,269.0,445.65,363.9
2016,7,24,7,0,729.0,63.0,3.1,18.0,321.0,507.83,413.28
2016,7,24,7,15,761.5,67.0,3.05,19.0,374.0,562.84,455.09
2016,7,24,7,30,794.0,71.0,3.0,20.0,427.0,619.08,496.13
2016,7,24,7,45,818.0,74.0,3.0,21.0,478.5,669.09,529.84
2016,7,24,8,0,842.0,77.0,3.0,22.0,530.0,714.58,558.92
2016,7,24,8,15,859.5,79.5,3.0,23.0,579.0,758.57,586.19
2016,7,24,8,30,877.0,82.0,3.0,24.0,628.0,801.57,612.12
2016,7,24,8,45,891.0,84.5,3.05,25.0,673.5,840.42,634.9
2016,7,24,9,0,905.0,87.0,3.1,26.0,719.0,877.6,656.17
2016,7,24,9,15,915.5,88.5,3.1,26.5,760.0,908.68,674.0
2016,7,24,9,30,926.0,90.0,3.1,27.0,801.0,937.51,690.22
2016,7,24,9,45,933.5,92.0,3.15,28.0,836.0,961.71,702.26
2016,7,24,10,0,941.0,94.0,3.2,29.0,871.0,983.22,712.48
2016,7,24,10,15,947.0,95.0,3.25,29.5,900.0,999.43,720.71
2016,7,24,10,30,953.0,96.0,3.3,30.0,929.0,1012.7,727.14
2016,7,24,10,45,957.0,97.0,3.4,31.0,951.5,1021.02,729.4
2016,7,24,11,0,961.0,98.0,3.5,32.0,974.0,1026.24,729.79
2016,7,24,11,15,964.0,98.5,3.55,32.0,989.0,1026.84,729.97
2016,7,24,11,30,967.0,99.0,3.6,32.0,1004.0,1024.28,728.31
2016,7,24,11,45,968.0,99.5,3.7,32.5,1011.5,1016.69,722.43
2016,7,24,12,0,969.0,100.0,3.8,33.0,1019.0,1006.01,714.72
2016,7,24,12,15,969.0,100.0,3.85,33.0,1019.0,990.88,705.4
2016,7,24,12,30,969.0,100.0,3.9,33.0,1019.0,972.83,694.29
2016,7,24,12,45,965.5,101.0,3.95,33.5,1010.5,949.82,678.62
2016,7,24,13,0,962.0,102.0,4.0,34.0,1002.0,924.18,661.33
2016,7,24,13,15,959.0,101.5,4.05,34.0,986.5,895.04,643.11
2016,7,24,13,30,956.0,101.0,4.1,34.0,971.0,863.52,623.25
2016,7,24,13,45,952.0,100.0,4.2,34.0,948.5,828.53,601.17
2016,7,24,14,0,948.0,99.0,4.3,34.0,926.0,791.5,577.53
2016,7,24,14,15,942.0,97.5,4.35,33.5,896.5,750.74,552.08
2016,7,24,14,30,936.0,96.0,4.4,33.0,867.0,708.44,524.69
2016,7,24,14,45,928.0,94.0,4.5,33.0,831.0,663.08,492.13
2016,7,24,15,0,920.0,92.0,4.6,33.0,795.0,616.72,458.05
2016,7,24,15,15,909.5,90.5,4.6,32.5,754.0,568.68,422.53
2016,7,24,15,30,899.0,89.0,4.6,32.0,713.0,520.26,385.68
2016,7,24,15,45,885.5,86.0,4.7,31.5,667.5,469.01,345.86
2016,7,24,16,0,872.0,83.0,4.8,31.0,622.0,418.1,305.01
2016,7,24,16,15,853.5,80.5,4.8,30.0,572.5,366.44,262.94
2016,7,24,16,30,835.0,78.0,4.8,29.0,523.0,311.72,217.55
2016,7,24,16,45,811.5,74.5,4.85,28.5,471.5,260.59,174.09
2016,7,24,17,0,788.0,71.0,4.9,28.0,420.0,211.65,132.74
2016,7,24,17,15,755.0,67.0,4.85,26.5,367.5,163.25,94.25
2016,7,24,17,30,722.0,63.0,4.8,25.0,315.0,118.33,61.85
2016,7,24,17,45,674.5,58.0,4.8,24.0,263.0,75.45,37.39
2016,7,24,18,0,627.0,53.0,4.8,23.0,211.0,38.53,27.73
2016,7,24,18,15,554.5,46.0,4.8,22.0,162.5,31.81,21.86
2016,7,24,18,30,482.0,39.0,4.8,21.0,114.0,28.31,18.56
2016,7,24,18,45,361.0,29.5,4.8,20.0,74.0,22.25,12.63
2016,7,24,19,0,240.0,20.0,4.8,19.0,34.0,15.73,0.0
2016,7,24,19,15,120.0,10.0,4.8,18.0,17.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,3.55,12.5,17.0,37.07,0.0
2016,7,25,5,30,210.0,21.0,3.6,13.0,34.0,98.59,34.13
2016,7,25,5,45,321.0,32.5,3.65,13.5,73.5,165.91,122.24
2016,7,25,6,0,432.0,44.0,3.7,14.0,113.0,237.98,186.99
2016,7,25,6,15,504.5,52.5,3.65,14.5,160.5,300.08,242.42
2016,7,25,6,30,577.0,61.0,3.6,15.0,208.0,368.45,301.64
2016,7,25,6,45,625.5,67.0,3.6,16.0,259.5,426.93,350.61
2016,7,25,7,0,674.0,73.0,3.6,17.0,311.0,488.75,400.32
2016,7,25,7,15,709.0,78.0,3.6,17.5,363.0,544.0,443.84
2016,7,25,7,30,744.0,83.0,3.6,18.0,415.0,598.57,485.49
2016,7,25,7,45,768.0,88.0,3.6,19.0,466.0,649.0,521.18
2016,7,25,8,0,792.0,93.0,3.6,20.0,517.0,699.46,554.75
2016,7,25,8,15,812.0,96.5,3.6,21.0,566.5,744.89,583.76
2016,7,25,8,30,832.0,100.0,3.6,22.0,616.0,789.54,611.54
2016,7,25,8,45,843.5,104.5,3.6,23.0,660.5,827.21,633.79
2016,7,25,9,0,855.0,109.0,3.6,24.0,705.0,863.12,654.44
2016,7,25,9,15,866.5,111.5,3.6,24.5,745.5,889.64,669.63
2016,7,25,9,30,878.0,114.0,3.6,25.0,786.0,919.25,686.87
2016,7,25,9,45,889.5,114.5,3.6,26.0,822.5,944.46,699.61
2016,7,25,10,0,901.0,115.0,3.6,27.0,859.0,967.25,710.66
2016,7,25,10,15,908.0,116.5,3.6,27.5,888.0,984.28,719.26
2016,7,25,10,30,915.0,118.0,3.6,28.0,917.0,998.5,726.11
2016,7,25,10,45,915.5,122.0,3.65,29.0,938.0,1006.16,727.65
2016,7,25,11,0,916.0,126.0,3.7,30.0,959.0,1010.75,727.34
2016,7,25,11,15,919.0,126.5,3.75,30.5,974.0,1011.13,725.9
2016,7,25,11,30,922.0,127.0,3.8,31.0,989.0,1008.51,722.68
2016,7,25,11,45,922.0,128.5,3.9,31.5,996.5,1001.03,716.8
2016,7,25,12,0,922.0,130.0,4.0,32.0,1004.0,990.61,709.14
2016,7,25,12,15,922.0,130.0,4.05,32.0,1004.0,975.88,699.94
2016,7,25,12,30,922.0,130.0,4.1,32.0,1004.0,958.37,689.02
2016,7,25,12,45,929.5,124.5,4.2,32.5,998.5,939.52,676.16
2016,7,25,13,0,937.0,119.0,4.3,33.0,993.0,917.76,661.44
2016,7,25,13,15,934.0,118.0,4.35,33.0,978.0,888.65,643.0
2016,7,25,13,30,931.0,117.0,4.4,33.0,963.0,857.25,622.99
2016,7,25,13,45,925.5,116.5,4.45,33.0,940.0,822.21,600.43
2016,7,25,14,0,920.0,116.0,4.5,33.0,917.0,785.31,576.46
2016,7,25,14,15,913.5,114.5,4.55,32.5,888.0,745.08,551.14
2016,7,25,14,30,907.0,113.0,4.6,32.0,859.0,703.41,523.24
2016,7,25,14,45,899.5,110.5,4.7,32.0,823.5,658.95,491.25
2016,7,25,15,0,892.0,108.0,4.8,32.0,788.0,613.49,457.76
2016,7,25,15,15,880.5,105.5,4.8,31.5,747.0,565.11,421.85
2016,7,25,15,30,869.0,103.0,4.8,31.0,706.0,516.49,384.71
2016,7,25,15,45,857.5,99.0,4.8,31.0,661.0,466.51,344.77
2016,7,25,16,0,846.0,95.0,4.8,31.0,616.0,412.76,301.09
2016,7,25,16,15,827.0,92.0,4.75,30.0,567.0,361.53,259.41
2016,7,25,16,30,808.0,89.0,4.7,29.0,518.0,311.69,217.83
2016,7,25,16,45,787.5,83.5,4.7,28.5,467.5,260.84,174.71
2016,7,25,17,0,767.0,78.0,4.7,28.0,417.0,211.91,133.5
2016,7,25,17,15,732.5,73.5,4.6,27.0,364.0,163.93,95.47
2016,7,25,17,30,698.0,69.0,4.5,26.0,311.0,119.62,63.79
2016,7,25,17,45,654.5,62.5,4.4,25.0,260.0,73.32,36.68
2016,7,25,18,0,611.0,56.0,4.3,24.0,209.0,37.66,26.86
2016,7,25,18,15,537.5,48.5,4.15,23.0,160.5,34.07,23.69
2016,7,25,18,30,464.0,41.0,4.0,22.0,112.0,30.26,20.11
2016,7,25,18,45,347.0,30.0,3.85,21.0,72.0,22.86,12.96
2016,7,25,19,0,230.0,19.0,3.7,20.0,32.0,14.88,0.0
2016,7,25,19,15,115.0,9.5,3.7,19.0,16.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,110.0,10.0,2.25,13.5,17.0,37.65,0.0
2016,7,26,5,30,220.0,20.0,2.4,14.0,34.0,99.59,27.43
2016,7,26,5,45,335.5,31.5,2.6,15.0,73.5,169.28,123.15
2016,7,26,6,0,451.0,43.0,2.8,16.0,113.0,243.59,189.23
2016,7,26,6,15,523.0,51.0,2.65,16.5,161.5,305.66,244.04
2016,7,26,6,30,595.0,59.0,2.5,17.0,210.0,373.94,302.28
2016,7,26,6,45,644.0,64.5,2.4,18.0,261.5,432.82,350.57
2016,7,26,7,0,693.0,70.0,2.3,19.0,313.0,495.08,399.35
2016,7,26,7,15,727.5,75.0,2.25,20.0,365.5,548.58,439.52
2016,7,26,7,30,762.0,80.0,2.2,21.0,418.0,605.94,480.83
2016,7,26,7,45,787.0,83.5,2.2,22.5,469.5,656.04,513.81
2016,7,26,8,0,812.0,87.0,2.2,24.0,521.0,706.21,544.71
2016,7,26,8,15,831.0,90.5,2.1,25.0,570.0,751.57,571.62
2016,7,26,8,30,850.0,94.0,2.0,26.0,619.0,796.04,597.07
2016,7,26,8,45,864.5,96.5,1.95,27.0,664.5,829.59,614.84
2016,7,26,9,0,879.0,99.0,1.9,28.0,710.0,866.4,634.43
2016,7,26,9,15,890.0,101.0,1.8,29.0,751.0,897.77,649.46
2016,7,26,9,30,901.0,103.0,1.7,30.0,792.0,926.97,662.73
2016,7,26,9,45,911.5,104.0,1.65,31.0,828.0,952.3,673.85
2016,7,26,10,0,922.0,105.0,1.6,32.0,864.0,975.11,683.24
2016,7,26,10,15,928.0,106.0,1.6,33.0,893.0,991.0,688.97
2016,7,26,10,30,934.0,107.0,1.6,34.0,922.0,1004.01,693.02
2016,7,26,10,45,939.5,107.5,1.6,35.0,944.5,1013.04,694.73
2016,7,26,11,0,945.0,108.0,1.6,36.0,967.0,1019.03,694.74
2016,7,26,11,15,948.0,109.0,1.7,36.5,982.0,1020.04,694.71
2016,7,26,11,30,951.0,110.0,1.8,37.0,997.0,1017.94,692.94
2016,7,26,11,45,953.5,109.0,1.9,37.5,1005.0,1010.25,687.9
2016,7,26,12,0,956.0,108.0,2.0,38.0,1013.0,999.52,681.12
2016,7,26,12,15,956.5,108.0,2.15,38.0,1013.0,984.92,674.01
2016,7,26,12,30,957.0,108.0,2.3,38.0,1013.0,967.41,665.05
2016,7,26,12,45,948.5,112.0,2.5,38.5,1003.0,943.02,650.79
2016,7,26,13,0,940.0,116.0,2.7,39.0,993.0,916.21,634.87
2016,7,26,13,15,937.0,115.5,2.85,39.0,977.5,887.48,618.49
2016,7,26,13,30,934.0,115.0,3.0,39.0,962.0,856.43,600.43
2016,7,26,13,45,931.0,113.0,3.15,39.0,940.0,821.8,579.81
2016,7,26,14,0,928.0,111.0,3.3,39.0,918.0,785.13,557.59
2016,7,26,14,15,921.5,109.5,3.4,38.5,888.5,744.59,533.42
2016,7,26,14,30,915.0,108.0,3.5,38.0,859.0,702.6,506.74
2016,7,26,14,45,907.5,105.5,3.6,38.0,823.5,657.79,475.62
2016,7,26,15,0,900.0,103.0,3.7,38.0,788.0,611.97,442.98
2016,7,26,15,15,889.0,101.0,3.75,37.5,747.0,563.94,408.62
2016,7,26,15,30,878.0,99.0,3.8,37.0,706.0,515.61,372.94
2016,7,26,15,45,864.5,95.5,3.9,36.5,660.5,464.76,334.42
2016,7,26,16,0,851.0,92.0,4.0,36.0,615.0,410.27,292.1
2016,7,26,16,15,831.5,89.0,4.05,35.0,565.5,358.62,251.19
2016,7,26,16,30,812.0,86.0,4.1,34.0,516.0,308.39,210.32
2016,7,26,16,45,788.0,82.0,4.15,33.5,464.5,257.81,168.45
2016,7,26,17,0,764.0,78.0,4.2,33.0,413.0,209.5,128.78
2016,7,26,17,15,729.5,73.5,4.15,32.0,360.5,161.7,91.82
2016,7,26,17,30,695.0,69.0,4.1,31.0,308.0,114.13,58.46
2016,7,26,17,45,647.5,62.5,4.1,30.0,256.5,71.28,35.1
2016,7,26,18,0,600.0,56.0,4.1,29.0,205.0,37.79,26.34
2016,7,26,18,15,525.5,48.5,4.05,27.5,157.0,34.21,23.29
2016,7,26,18,30,451.0,41.0,4.0,26.0,109.0,30.41,19.82
2016,7,26,18,45,333.0,30.0,3.95,24.5,69.5,23.01,12.72
2016,7,26,19,0,215.0,19.0,3.9,23.0,30.0,15.02,0.0
2016,7,26,19,15,107.5,9.5,3.85,22.5,15.0,9.34,0.0
2016,7,26,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.0,3.1,15.5,13.0,24.54,0.0
2016,7,27,5,30,125.0,18.0,3.1,16.0,26.0,66.66,11.0
2016,7,27,5,45,218.0,33.5,3.1,16.5,61.5,129.25,92.66
2016,7,27,6,0,311.0,49.0,3.1,17.0,97.0,193.26,149.49
2016,7,27,6,15,380.5,60.5,3.0,17.5,141.5,250.67,199.75
2016,7,27,6,30,450.0,72.0,2.9,18.0,186.0,316.82,256.05
2016,7,27,6,45,359.0,99.5,2.85,19.0,203.0,317.61,257.42
2016,7,27,7,0,268.0,127.0,2.8,20.0,220.0,303.61,245.46
2016,7,27,7,15,446.0,116.0,2.85,21.0,301.0,418.99,337.95
2016,7,27,7,30,624.0,105.0,2.9,22.0,382.0,544.96,434.83
2016,7,27,7,45,489.0,153.5,3.0,23.5,386.5,524.67,413.89
2016,7,27,8,0,354.0,202.0,3.1,25.0,391.0,487.53,380.67
2016,7,27,8,15,539.5,164.5,3.05,25.5,482.5,607.78,471.78
2016,7,27,8,30,725.0,127.0,3.0,26.0,574.0,734.69,561.82
2016,7,27,8,45,742.5,130.5,3.0,27.0,618.0,772.95,583.87
2016,7,27,9,0,760.0,134.0,3.0,28.0,662.0,807.14,603.31
2016,7,27,9,15,773.5,137.0,3.0,29.0,701.0,838.88,620.76
2016,7,27,9,30,787.0,140.0,3.0,30.0,740.0,868.81,636.74
2016,7,27,9,45,777.0,153.5,3.0,31.0,769.0,886.38,644.37
2016,7,27,10,0,767.0,167.0,3.0,32.0,798.0,900.88,650.05
2016,7,27,10,15,775.0,169.5,3.0,32.5,826.0,917.94,658.74
2016,7,27,10,30,783.0,172.0,3.0,33.0,854.0,932.52,665.84
2016,7,27,10,45,793.0,171.5,3.05,33.5,876.5,943.37,670.95
2016,7,27,11,0,803.0,171.0,3.1,34.0,899.0,951.6,674.5
2016,7,27,11,15,806.5,172.0,3.15,34.5,914.0,952.46,673.47
2016,7,27,11,30,810.0,173.0,3.2,35.0,929.0,950.59,670.87
2016,7,27,11,45,816.5,170.5,3.3,36.0,937.5,945.33,665.2
2016,7,27,12,0,823.0,168.0,3.4,37.0,946.0,937.36,657.92
2016,7,27,12,15,823.0,168.5,3.5,37.0,946.0,923.68,649.86
2016,7,27,12,30,823.0,169.0,3.6,37.0,946.0,907.49,640.25
2016,7,27,12,45,844.0,154.0,3.7,37.5,945.0,890.03,628.53
2016,7,27,13,0,865.0,139.0,3.8,38.0,944.0,872.68,616.92
2016,7,27,13,15,861.5,138.0,3.9,38.0,929.5,844.85,599.82
2016,7,27,13,30,858.0,137.0,4.0,38.0,915.0,814.96,581.31
2016,7,27,13,45,855.5,134.5,4.15,38.0,893.5,782.49,561.15
2016,7,27,14,0,853.0,132.0,4.3,38.0,872.0,748.15,539.52
2016,7,27,14,15,846.0,130.0,4.4,37.5,843.5,709.4,515.31
2016,7,27,14,30,839.0,128.0,4.5,37.0,815.0,669.38,488.48
2016,7,27,14,45,833.0,124.0,4.6,37.0,781.5,624.71,456.85
2016,7,27,15,0,827.0,120.0,4.7,37.0,748.0,581.03,425.09
2016,7,27,15,15,814.5,117.5,4.75,36.0,708.0,534.53,392.12
2016,7,27,15,30,802.0,115.0,4.8,35.0,668.0,488.03,357.98
2016,7,27,15,45,790.5,110.0,4.85,34.5,625.0,439.93,320.83
2016,7,27,16,0,779.0,105.0,4.9,34.0,582.0,392.15,282.82
2016,7,27,16,15,758.5,101.0,4.9,33.0,534.0,342.73,243.21
2016,7,27,16,30,738.0,97.0,4.9,32.0,486.0,294.9,203.95
2016,7,27,16,45,715.5,91.0,4.9,31.5,437.0,243.29,161.16
2016,7,27,17,0,693.0,85.0,4.9,31.0,388.0,196.99,122.89
2016,7,27,17,15,657.0,80.0,4.8,29.5,337.5,151.93,88.18
2016,7,27,17,30,621.0,75.0,4.7,28.0,287.0,110.65,59.59
2016,7,27,17,45,576.0,67.0,4.65,27.0,238.5,70.35,37.33
2016,7,27,18,0,531.0,59.0,4.6,26.0,190.0,40.4,28.93
2016,7,27,18,15,457.0,50.5,4.5,25.0,144.0,36.08,25.14
2016,7,27,18,30,383.0,42.0,4.4,24.0,98.0,31.49,20.88
2016,7,27,18,45,275.5,29.5,4.3,23.0,62.0,22.66,12.41
2016,7,27,19,0,168.0,17.0,4.2,22.0,26.0,13.19,0.0
2016,7,27,19,15,84.0,8.5,4.2,21.0,13.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.0,3.3,14.5,14.5,33.39,0.0
2016,7,28,5,30,197.0,18.0,3.3,15.0,29.0,88.77,7.42
2016,7,28,5,45,308.0,29.0,3.35,15.5,66.5,155.87,111.59
2016,7,28,6,0,419.0,40.0,3.4,16.0,104.0,226.04,175.15
2016,7,28,6,15,490.0,47.5,3.35,16.5,149.5,285.23,227.93
2016,7,28,6,30,561.0,55.0,3.3,17.0,195.0,350.65,284.51
2016,7,28,6,45,609.0,61.0,3.3,17.5,244.5,407.9,332.99
2016,7,28,7,0,657.0,67.0,3.3,18.0,294.0,468.54,382.45
2016,7,28,7,15,691.0,71.5,3.25,19.0,344.5,519.76,422.02
2016,7,28,7,30,725.0,76.0,3.2,20.0,395.0,574.68,462.83
2016,7,28,7,45,750.0,79.5,3.2,21.0,445.0,623.34,497.09
2016,7,28,8,0,775.0,83.0,3.2,22.0,495.0,672.16,529.38
2016,7,28,8,15,794.0,86.0,3.15,23.0,542.5,715.7,556.75
2016,7,28,8,30,813.0,89.0,3.1,24.0,590.0,758.46,582.89
2016,7,28,8,45,828.0,91.5,3.1,25.0,634.0,791.49,601.86
2016,7,28,9,0,843.0,94.0,3.1,26.0,678.0,827.83,622.83
2016,7,28,9,15,854.0,96.5,3.1,26.5,717.5,858.97,641.12
2016,7,28,9,30,865.0,99.0,3.1,27.0,757.0,888.03,657.87
2016,7,28,9,45,877.5,98.5,3.15,28.0,792.5,912.97,670.74
2016,7,28,10,0,890.0,98.0,3.2,29.0,828.0,935.59,682.01
2016,7,28,10,15,896.0,99.0,3.3,29.5,856.0,951.2,690.37
2016,7,28,10,30,902.0,100.0,3.4,30.0,884.0,964.01,697.02
2016,7,28,10,45,905.5,101.5,3.5,31.0,905.5,972.08,699.26
2016,7,28,11,0,909.0,103.0,3.6,32.0,927.0,977.18,699.69
2016,7,28,11,15,911.5,104.0,3.75,32.5,941.0,977.81,699.08
2016,7,28,11,30,914.0,105.0,3.9,33.0,955.0,975.44,696.65
2016,7,28,11,45,913.5,106.0,4.05,33.5,962.0,967.25,690.56
2016,7,28,12,0,913.0,107.0,4.2,34.0,969.0,956.15,682.7
2016,7,28,12,15,913.0,107.0,4.3,34.0,968.5,941.68,673.86
2016,7,28,12,30,913.0,107.0,4.4,34.0,968.0,924.45,663.27
2016,7,28,12,45,906.0,110.0,4.5,34.0,958.5,901.28,648.81
2016,7,28,13,0,899.0,113.0,4.6,34.0,949.0,875.77,632.79
2016,7,28,13,15,896.0,112.0,4.7,34.0,934.0,847.6,614.89
2016,7,28,13,30,893.0,111.0,4.8,34.0,919.0,817.22,595.71
2016,7,28,13,45,887.5,110.5,4.9,34.5,897.0,783.31,572.77
2016,7,28,14,0,882.0,110.0,5.0,35.0,875.0,747.62,548.5
2016,7,28,14,15,875.5,108.5,5.05,34.5,846.0,708.69,523.86
2016,7,28,14,30,869.0,107.0,5.1,34.0,817.0,668.39,496.52
2016,7,28,14,45,860.0,105.5,5.15,34.0,782.5,625.36,465.1
2016,7,28,15,0,851.0,104.0,5.2,34.0,748.0,581.52,432.39
2016,7,28,15,15,839.5,101.5,5.2,33.5,708.5,534.86,397.59
2016,7,28,15,30,828.0,99.0,5.2,33.0,669.0,488.02,361.66
2016,7,28,15,45,814.0,96.0,5.2,32.5,625.0,435.84,320.85
2016,7,28,16,0,800.0,93.0,5.2,32.0,581.0,387.77,281.92
2016,7,28,16,15,780.0,89.5,5.15,31.0,533.5,337.96,241.3
2016,7,28,16,30,760.0,86.0,5.1,30.0,486.0,289.65,201.01
2016,7,28,16,45,736.0,82.0,5.05,29.5,436.5,241.66,160.42
2016,7,28,17,0,712.0,78.0,5.0,29.0,387.0,195.95,122.24
2016,7,28,17,15,676.5,73.0,4.9,27.5,336.5,147.03,84.22
2016,7,28,17,30,641.0,68.0,4.8,26.0,286.0,104.86,54.94
2016,7,28,17,45,593.5,61.5,4.7,25.0,237.0,64.81,33.44
2016,7,28,18,0,546.0,55.0,4.6,24.0,188.0,37.19,26.44
2016,7,28,18,15,473.0,47.0,4.5,23.0,142.5,33.16,22.85
2016,7,28,18,30,400.0,39.0,4.4,22.0,97.0,28.86,18.82
2016,7,28,18,45,288.0,28.0,4.3,21.0,61.0,21.39,11.37
2016,7,28,19,0,176.0,17.0,4.2,20.0,25.0,13.32,0.0
2016,7,28,19,15,88.0,8.5,4.2,19.5,12.5,8.36,0.0
2016,7,28,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,68.5,8.5,3.3,14.5,12.5,25.3,0.0
2016,7,29,5,30,137.0,17.0,3.3,15.0,25.0,67.77,0.0
2016,7,29,5,45,230.0,31.0,3.35,15.5,59.5,129.51,91.73
2016,7,29,6,0,323.0,45.0,3.4,16.0,94.0,191.9,148.41
2016,7,29,6,15,394.5,56.0,3.4,16.5,138.0,252.24,201.53
2016,7,29,6,30,466.0,67.0,3.4,17.0,182.0,317.52,257.75
2016,7,29,6,45,508.0,77.0,3.4,18.0,229.0,372.03,303.32
2016,7,29,7,0,550.0,87.0,3.4,19.0,276.0,429.46,349.51
2016,7,29,7,15,588.0,94.0,3.35,19.5,325.5,483.66,392.21
2016,7,29,7,30,626.0,101.0,3.3,20.0,375.0,539.8,435.02
2016,7,29,7,45,646.5,109.0,3.25,21.0,422.5,586.56,468.33
2016,7,29,8,0,667.0,117.0,3.2,22.0,470.0,633.33,500.56
2016,7,29,8,15,689.5,122.0,3.2,23.0,517.0,678.0,529.93
2016,7,29,8,30,712.0,127.0,3.2,24.0,564.0,722.31,557.92
2016,7,29,8,45,723.5,133.5,3.2,25.0,606.0,758.62,579.62
2016,7,29,9,0,735.0,140.0,3.2,26.0,648.0,793.44,599.91
2016,7,29,9,15,749.0,144.0,3.2,26.5,687.5,822.89,617.38
2016,7,29,9,30,763.0,148.0,3.2,27.0,727.0,853.81,635.72
2016,7,29,9,45,808.0,131.5,3.25,28.0,770.0,889.18,655.85
2016,7,29,10,0,853.0,115.0,3.3,29.0,813.0,918.26,671.49
2016,7,29,10,15,859.5,116.5,3.4,29.5,841.5,934.28,680.13
2016,7,29,10,30,866.0,118.0,3.5,30.0,870.0,947.61,687.16
2016,7,29,10,45,867.0,121.5,3.6,31.0,890.5,955.0,689.0
2016,7,29,11,0,868.0,125.0,3.7,32.0,911.0,959.47,689.06
2016,7,29,11,15,871.5,126.0,3.8,32.5,925.5,960.88,688.64
2016,7,29,11,30,875.0,127.0,3.9,33.0,940.0,959.41,686.48
2016,7,29,11,45,874.0,128.5,4.0,33.5,946.5,951.32,680.16
2016,7,29,12,0,873.0,130.0,4.1,34.0,953.0,940.45,672.17
2016,7,29,12,15,873.5,130.5,4.2,34.0,953.0,927.27,664.14
2016,7,29,12,30,874.0,131.0,4.3,34.0,953.0,911.42,654.43
2016,7,29,12,45,885.0,122.0,4.4,34.5,949.0,893.09,641.8
2016,7,29,13,0,896.0,113.0,4.5,35.0,945.0,871.85,627.3
2016,7,29,13,15,893.0,112.5,4.55,35.0,930.5,844.19,609.66
2016,7,29,13,30,890.0,112.0,4.6,35.0,916.0,814.32,590.52
2016,7,29,13,45,885.0,111.0,4.7,35.0,893.5,780.37,568.69
2016,7,29,14,0,880.0,110.0,4.8,35.0,871.0,744.62,545.62
2016,7,29,14,15,666.0,212.5,4.85,34.5,777.5,655.19,482.17
2016,7,29,14,30,452.0,315.0,4.9,34.0,684.0,581.42,427.06
2016,7,29,14,45,650.5,209.0,4.95,33.5,714.5,585.29,434.07
2016,7,29,15,0,849.0,103.0,5.0,33.0,745.0,577.76,431.06
2016,7,29,15,15,837.5,101.0,5.0,32.5,705.5,531.6,396.34
2016,7,29,15,30,826.0,99.0,5.0,32.0,666.0,485.26,360.64
2016,7,29,15,45,812.0,96.0,5.0,32.0,622.0,433.13,319.07
2016,7,29,16,0,798.0,93.0,5.0,32.0,578.0,385.13,279.56
2016,7,29,16,15,778.0,89.5,5.0,31.0,530.5,335.4,239.06
2016,7,29,16,30,758.0,86.0,5.0,30.0,483.0,287.19,198.88
2016,7,29,16,45,733.0,81.5,5.0,29.5,433.5,238.62,157.93
2016,7,29,17,0,708.0,77.0,5.0,29.0,384.0,192.44,119.51
2016,7,29,17,15,672.5,72.5,4.9,27.5,333.5,144.21,82.16
2016,7,29,17,30,637.0,68.0,4.8,26.0,283.0,102.69,53.65
2016,7,29,17,45,588.0,61.5,4.7,25.0,234.0,62.87,32.78
2016,7,29,18,0,539.0,55.0,4.6,24.0,185.0,37.34,26.55
2016,7,29,18,15,465.0,47.0,4.5,23.0,139.5,33.31,22.97
2016,7,29,18,30,391.0,39.0,4.4,22.0,94.0,29.03,18.93
2016,7,29,18,45,276.5,27.5,4.35,21.5,58.5,21.07,10.89
2016,7,29,19,0,162.0,16.0,4.3,21.0,23.0,12.48,0.0
2016,7,29,19,15,81.0,8.0,4.25,20.5,11.5,7.86,0.0
2016,7,29,19,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,8.5,3.05,14.5,12.5,28.12,0.0
2016,7,30,5,30,161.0,17.0,3.1,15.0,25.0,75.44,0.0
2016,7,30,5,45,273.0,29.0,3.2,15.5,61.5,142.91,100.45
2016,7,30,6,0,385.0,41.0,3.3,16.0,98.0,212.43,163.93
2016,7,30,6,15,458.5,50.0,3.25,16.5,143.5,272.69,217.44
2016,7,30,6,30,532.0,59.0,3.2,17.0,189.0,339.44,275.06
2016,7,30,6,45,582.5,65.5,3.2,17.5,238.5,397.24,324.01
2016,7,30,7,0,633.0,72.0,3.2,18.0,288.0,458.66,374.15
2016,7,30,7,15,669.0,77.0,3.15,18.5,339.0,512.67,416.7
2016,7,30,7,30,705.0,82.0,3.1,19.0,390.0,568.39,459.11
2016,7,30,7,45,732.0,86.0,3.1,20.0,440.0,615.99,493.28
2016,7,30,8,0,759.0,90.0,3.1,21.0,490.0,666.18,526.81
2016,7,30,8,15,779.5,93.5,3.1,22.0,538.0,710.89,555.39
2016,7,30,8,30,800.0,97.0,3.1,23.0,586.0,754.92,582.82
2016,7,30,8,45,816.5,99.5,3.15,24.0,631.0,793.6,606.12
2016,7,30,9,0,833.0,102.0,3.2,25.0,676.0,825.87,624.61
2016,7,30,9,15,845.0,104.0,3.3,26.0,716.0,857.03,642.39
2016,7,30,9,30,857.0,106.0,3.4,27.0,756.0,886.19,658.61
2016,7,30,9,45,879.0,101.5,3.5,28.0,794.5,915.27,674.62
2016,7,30,10,0,901.0,97.0,3.6,29.0,833.0,942.37,689.16
2016,7,30,10,15,907.5,98.0,3.7,29.5,862.0,958.57,697.84
2016,7,30,10,30,914.0,99.0,3.8,30.0,891.0,971.94,704.8
2016,7,30,10,45,918.0,100.5,3.95,30.5,913.0,980.54,709.04
2016,7,30,11,0,922.0,102.0,4.1,31.0,935.0,986.12,711.42
2016,7,30,11,15,925.0,102.5,4.25,31.5,950.0,986.67,710.63
2016,7,30,11,30,928.0,103.0,4.4,32.0,965.0,984.17,707.98
2016,7,30,11,45,929.5,103.5,4.6,32.5,972.5,977.21,702.79
2016,7,30,12,0,931.0,104.0,4.8,33.0,980.0,967.26,695.92
2016,7,30,12,15,931.5,104.0,4.9,33.0,980.0,952.95,687.31
2016,7,30,12,30,932.0,104.0,5.0,33.0,980.0,935.79,676.86
2016,7,30,12,45,928.0,105.5,5.1,33.0,971.5,913.37,662.93
2016,7,30,13,0,924.0,107.0,5.2,33.0,963.0,888.43,647.29
2016,7,30,13,15,921.0,106.0,5.25,33.0,948.0,859.55,628.66
2016,7,30,13,30,918.0,105.0,5.3,33.0,933.0,828.39,608.41
2016,7,30,13,45,911.5,105.5,5.4,33.0,910.0,793.81,585.94
2016,7,30,14,0,905.0,106.0,5.5,33.0,887.0,757.43,562.03
2016,7,30,14,15,899.0,104.5,5.5,32.5,858.5,717.94,536.44
2016,7,30,14,30,893.0,103.0,5.5,32.0,830.0,676.97,508.1
2016,7,30,14,45,884.5,101.0,5.55,31.5,795.0,632.75,476.36
2016,7,30,15,0,876.0,99.0,5.6,31.0,760.0,587.63,443.07
2016,7,30,15,15,865.0,97.0,5.6,30.5,719.5,540.53,407.25
2016,7,30,15,30,854.0,95.0,5.6,30.0,679.0,493.15,370.19
2016,7,30,15,45,842.5,91.0,5.6,29.5,635.0,443.72,330.56
2016,7,30,16,0,831.0,87.0,5.6,29.0,591.0,394.5,289.98
2016,7,30,16,15,812.5,84.0,5.5,28.0,543.0,340.03,244.98
2016,7,30,16,30,794.0,81.0,5.4,27.0,495.0,290.97,203.23
2016,7,30,16,45,774.5,76.0,5.35,26.5,445.5,241.46,160.57
2016,7,30,17,0,755.0,71.0,5.3,26.0,396.0,193.78,120.08
2016,7,30,17,15,721.0,66.5,5.2,25.0,344.5,146.61,82.95
2016,7,30,17,30,687.0,62.0,5.1,24.0,293.0,103.05,52.87
2016,7,30,17,45,645.0,56.0,5.05,23.0,243.0,61.65,31.72
2016,7,30,18,0,603.0,50.0,5.0,22.0,193.0,33.42,23.39
2016,7,30,18,15,528.5,42.5,4.9,21.0,146.0,29.61,19.97
2016,7,30,18,30,454.0,35.0,4.8,20.0,99.0,25.55,16.12
2016,7,30,18,45,336.0,25.0,4.7,19.0,61.5,18.88,9.1
2016,7,30,19,0,218.0,15.0,4.6,18.0,24.0,11.65,0.0
2016,7,30,19,15,109.0,7.5,4.55,17.5,12.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,135.0,7.5,2.25,12.5,14.0,40.28,0.0
2016,7,31,5,30,270.0,15.0,2.4,13.0,28.0,102.17,0.0
2016,7,31,5,45,390.0,24.0,2.6,13.5,67.5,172.87,120.93
2016,7,31,6,0,510.0,33.0,2.8,14.0,107.0,247.69,191.58
2016,7,31,6,15,580.0,39.0,2.75,14.5,155.0,308.95,247.14
2016,7,31,6,30,650.0,45.0,2.7,15.0,203.0,376.18,305.87
2016,7,31,6,45,695.0,49.5,2.7,16.0,254.0,434.12,354.69
2016,7,31,7,0,740.0,54.0,2.7,17.0,305.0,495.05,403.73
2016,7,31,7,15,771.5,57.5,2.65,17.5,357.0,549.17,446.13
2016,7,31,7,30,803.0,61.0,2.6,18.0,409.0,600.34,484.82
