Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,825.0,64.0,2.6,19.0,460.0,649.21,518.04
2016,7,31,8,0,847.0,67.0,2.6,20.0,511.0,697.96,549.83
2016,7,31,8,15,864.0,69.0,2.6,20.5,559.5,741.3,577.96
2016,7,31,8,30,881.0,71.0,2.6,21.0,608.0,783.63,604.84
2016,7,31,8,45,892.0,74.0,2.6,22.0,652.5,820.88,626.51
2016,7,31,9,0,903.0,77.0,2.6,23.0,697.0,856.25,646.5
2016,7,31,9,15,913.0,78.5,2.65,23.5,737.5,886.99,664.69
2016,7,31,9,30,923.0,80.0,2.7,24.0,778.0,915.46,681.25
2016,7,31,9,45,921.0,87.0,2.8,25.0,810.5,936.56,691.89
2016,7,31,10,0,919.0,94.0,2.9,26.0,843.0,954.56,700.5
2016,7,31,10,15,925.0,95.0,2.95,26.5,872.0,970.52,708.79
2016,7,31,10,30,931.0,96.0,3.0,27.0,901.0,983.58,715.26
2016,7,31,10,45,927.5,101.5,3.15,28.0,920.5,989.33,716.46
2016,7,31,11,0,924.0,107.0,3.3,29.0,940.0,991.89,715.7
2016,7,31,11,15,927.0,107.5,3.4,29.5,955.0,992.37,714.76
2016,7,31,11,30,930.0,108.0,3.5,30.0,970.0,989.78,711.96
2016,7,31,11,45,924.0,113.0,3.65,30.5,975.0,980.21,705.09
2016,7,31,12,0,918.0,118.0,3.8,31.0,980.0,967.7,696.42
2016,7,31,12,15,918.0,118.0,3.85,31.0,979.5,952.96,687.17
2016,7,31,12,30,918.0,118.0,3.9,31.0,979.0,935.43,676.17
2016,7,31,12,45,918.5,116.0,4.0,31.5,971.5,913.7,661.37
2016,7,31,13,0,919.0,114.0,4.1,32.0,964.0,889.34,644.87
2016,7,31,13,15,915.5,113.5,4.2,32.0,949.0,860.56,626.72
2016,7,31,13,30,912.0,113.0,4.3,32.0,934.0,829.54,606.96
2016,7,31,13,45,906.0,112.5,4.4,32.0,911.0,794.5,584.34
2016,7,31,14,0,900.0,112.0,4.5,32.0,888.0,757.65,560.3
2016,7,31,14,15,893.0,110.5,4.55,31.5,858.5,717.57,534.71
2016,7,31,14,30,886.0,109.0,4.6,31.0,829.0,676.1,506.08
2016,7,31,14,45,878.5,106.5,4.7,31.0,794.0,632.24,474.11
2016,7,31,15,0,871.0,104.0,4.8,31.0,759.0,587.41,440.6
2016,7,31,15,15,859.0,102.0,4.85,30.0,718.5,539.93,405.77
2016,7,31,15,30,847.0,100.0,4.9,29.0,678.0,492.28,369.57
2016,7,31,15,45,835.0,95.5,5.0,28.5,633.5,438.61,327.1
2016,7,31,16,0,823.0,91.0,5.1,28.0,589.0,388.87,286.25
2016,7,31,16,15,803.0,88.0,5.1,27.0,540.0,338.34,244.25
2016,7,31,16,30,783.0,85.0,5.1,26.0,491.0,289.31,202.58
2016,7,31,16,45,761.0,80.0,5.1,25.0,441.0,239.75,160.3
2016,7,31,17,0,739.0,75.0,5.1,24.0,391.0,192.29,120.3
2016,7,31,17,15,703.5,70.0,5.05,23.0,339.5,145.35,83.37
2016,7,31,17,30,668.0,65.0,5.0,22.0,288.0,98.88,51.0
2016,7,31,17,45,620.0,59.0,4.95,21.0,237.5,58.15,30.6
2016,7,31,18,0,572.0,53.0,4.9,20.0,187.0,36.01,25.86
2016,7,31,18,15,494.5,45.0,4.75,19.0,140.5,31.9,22.13
2016,7,31,18,30,417.0,37.0,4.6,18.0,94.0,27.53,17.93
2016,7,31,18,45,293.5,26.0,4.5,17.0,57.5,19.97,9.81
2016,7,31,19,0,170.0,15.0,4.4,16.0,21.0,14.74,0.0
2016,7,31,19,15,85.0,7.5,4.3,15.5,10.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,113.0,7.5,2.3,12.5,13.0,34.71,0.0
2016,8,1,5,30,226.0,15.0,2.5,13.0,26.0,90.36,0.0
2016,8,1,5,45,348.0,24.5,2.75,13.5,63.5,161.92,112.02
2016,8,1,6,0,470.0,34.0,3.0,14.0,101.0,235.47,181.93
2016,8,1,6,15,542.5,40.5,3.0,14.5,148.0,293.39,234.75
2016,8,1,6,30,615.0,47.0,3.0,15.0,195.0,360.59,293.63
2016,8,1,6,45,661.5,52.0,3.0,16.0,245.5,418.32,342.51
2016,8,1,7,0,708.0,57.0,3.0,17.0,296.0,479.19,391.83
2016,8,1,7,15,741.0,61.0,2.95,17.5,348.0,533.46,434.67
2016,8,1,7,30,774.0,65.0,2.9,18.0,400.0,589.06,476.97
2016,8,1,7,45,798.0,68.0,2.9,18.5,450.5,638.29,512.24
2016,8,1,8,0,822.0,71.0,2.9,19.0,501.0,683.17,542.61
2016,8,1,8,15,840.5,73.5,2.9,19.5,549.5,727.34,571.83
2016,8,1,8,30,859.0,76.0,2.9,20.0,598.0,770.63,599.85
2016,8,1,8,45,873.5,78.0,2.9,21.0,643.5,808.92,622.64
2016,8,1,9,0,888.0,80.0,2.9,22.0,689.0,845.6,643.89
2016,8,1,9,15,899.0,81.5,2.95,22.5,729.5,876.84,662.66
2016,8,1,9,30,910.0,83.0,3.0,23.0,770.0,905.88,679.83
2016,8,1,9,45,913.0,87.5,3.05,24.0,804.0,928.54,691.27
2016,8,1,10,0,916.0,92.0,3.1,25.0,838.0,948.34,700.79
2016,8,1,10,15,922.5,93.0,3.2,25.5,867.0,964.74,709.81
2016,8,1,10,30,929.0,94.0,3.3,26.0,896.0,978.26,717.01
2016,8,1,10,45,934.0,95.0,3.45,27.0,918.5,987.38,720.34
2016,8,1,11,0,939.0,96.0,3.6,28.0,941.0,993.44,721.75
2016,8,1,11,15,942.5,96.5,3.7,28.0,956.5,994.45,722.51
2016,8,1,11,30,946.0,97.0,3.8,28.0,972.0,992.34,721.38
2016,8,1,11,45,947.5,97.0,3.9,28.5,979.5,984.74,715.33
2016,8,1,12,0,949.0,97.0,4.0,29.0,987.0,974.08,707.42
2016,8,1,12,15,949.0,97.0,4.1,29.0,986.5,959.04,698.14
2016,8,1,12,30,949.0,97.0,4.2,29.0,986.0,941.11,686.99
2016,8,1,12,45,942.5,100.0,4.3,29.5,977.0,917.6,670.81
2016,8,1,13,0,936.0,103.0,4.4,30.0,968.0,891.61,653.02
2016,8,1,13,15,933.0,102.0,4.45,30.0,952.5,862.34,634.09
2016,8,1,13,30,930.0,101.0,4.5,30.0,937.0,830.75,613.52
2016,8,1,13,45,925.5,100.0,4.6,30.0,914.0,795.84,590.72
2016,8,1,14,0,921.0,99.0,4.7,30.0,891.0,758.97,566.61
2016,8,1,14,15,914.5,97.5,4.75,29.5,862.0,718.48,540.57
2016,8,1,14,30,908.0,96.0,4.8,29.0,833.0,676.53,511.71
2016,8,1,14,45,901.0,94.0,4.9,29.0,797.5,632.54,479.18
2016,8,1,15,0,894.0,92.0,5.0,29.0,762.0,587.51,445.03
2016,8,1,15,15,882.5,90.0,5.05,28.5,721.5,539.3,408.32
2016,8,1,15,30,871.0,88.0,5.1,28.0,681.0,490.85,370.3
2016,8,1,15,45,858.5,85.0,5.15,27.5,636.0,441.05,330.12
2016,8,1,16,0,846.0,82.0,5.2,27.0,591.0,391.52,288.97
2016,8,1,16,15,827.0,79.0,5.2,26.0,542.5,340.35,246.1
2016,8,1,16,30,808.0,76.0,5.2,25.0,494.0,286.17,200.06
2016,8,1,16,45,784.5,72.0,5.25,24.0,443.0,235.92,156.92
2016,8,1,17,0,761.0,68.0,5.3,23.0,392.0,187.9,116.26
2016,8,1,17,15,726.5,64.0,5.2,22.0,340.5,140.88,79.18
2016,8,1,17,30,692.0,60.0,5.1,21.0,289.0,97.53,49.67
2016,8,1,17,45,643.5,54.5,5.1,20.0,238.5,56.29,29.83
2016,8,1,18,0,595.0,49.0,5.1,19.0,188.0,32.88,23.22
2016,8,1,18,15,518.0,42.0,5.0,18.0,141.0,29.47,20.09
2016,8,1,18,30,441.0,35.0,4.9,17.0,94.0,25.87,16.54
2016,8,1,18,45,311.0,24.5,4.8,16.0,57.5,18.71,8.57
2016,8,1,19,0,181.0,14.0,4.7,15.0,21.0,13.76,0.0
2016,8,1,19,15,90.5,7.0,4.65,14.5,10.5,6.88,0.0
2016,8,1,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,102.5,7.5,3.1,11.5,12.0,31.99,0.0
2016,8,2,5,30,205.0,15.0,3.3,12.0,24.0,83.49,0.0
2016,8,2,5,45,333.0,25.5,3.5,13.0,62.0,157.57,107.79
2016,8,2,6,0,461.0,36.0,3.7,14.0,100.0,233.59,180.33
2016,8,2,6,15,537.5,42.5,3.7,14.5,148.0,295.22,236.34
2016,8,2,6,30,614.0,49.0,3.7,15.0,196.0,361.24,294.57
2016,8,2,6,45,665.5,54.0,3.7,15.5,248.0,421.55,346.49
2016,8,2,7,0,717.0,59.0,3.7,16.0,300.0,485.4,399.36
2016,8,2,7,15,751.5,63.0,3.65,16.5,352.5,540.96,443.71
2016,8,2,7,30,786.0,67.0,3.6,17.0,405.0,597.94,487.57
2016,8,2,7,45,813.0,69.5,3.55,18.0,457.5,649.1,523.67
2016,8,2,8,0,840.0,72.0,3.5,19.0,510.0,696.08,554.61
2016,8,2,8,15,859.0,75.0,3.45,19.5,560.0,741.81,584.89
2016,8,2,8,30,878.0,78.0,3.4,20.0,610.0,786.63,613.86
2016,8,2,8,45,893.5,79.5,3.4,21.0,656.5,825.71,637.24
2016,8,2,9,0,909.0,81.0,3.4,22.0,703.0,863.18,659.07
2016,8,2,9,15,920.0,83.0,3.45,22.5,744.5,895.45,678.56
2016,8,2,9,30,931.0,85.0,3.5,23.0,786.0,925.45,696.37
2016,8,2,9,45,934.5,89.0,3.55,24.0,821.0,948.37,707.91
2016,8,2,10,0,938.0,93.0,3.6,25.0,856.0,968.38,717.5
2016,8,2,10,15,945.0,94.5,3.65,25.5,886.0,986.01,726.92
2016,8,2,10,30,952.0,96.0,3.7,26.0,916.0,1000.67,734.44
2016,8,2,10,45,958.0,96.0,3.75,26.5,939.5,1009.76,738.39
2016,8,2,11,0,964.0,96.0,3.8,27.0,963.0,1015.73,740.44
2016,8,2,11,15,967.5,96.5,3.85,27.0,978.5,1016.66,740.8
2016,8,2,11,30,971.0,97.0,3.9,27.0,994.0,1014.4,739.23
2016,8,2,11,45,973.0,97.5,4.0,27.5,1002.0,1007.52,733.64
2016,8,2,12,0,975.0,98.0,4.1,28.0,1010.0,997.48,726.1
2016,8,2,12,15,974.5,98.0,4.1,28.0,1009.5,981.56,715.67
2016,8,2,12,30,974.0,98.0,4.1,28.0,1009.0,962.67,703.39
2016,8,2,12,45,962.0,104.0,4.2,28.5,998.0,936.73,685.66
2016,8,2,13,0,950.0,110.0,4.3,29.0,987.0,908.42,666.38
2016,8,2,13,15,946.5,109.5,4.35,29.0,970.5,878.74,647.24
2016,8,2,13,30,943.0,109.0,4.4,29.0,954.0,846.73,626.44
2016,8,2,13,45,937.5,108.0,4.45,29.0,930.5,810.53,602.65
2016,8,2,14,0,932.0,107.0,4.5,29.0,907.0,772.43,577.38
2016,8,2,14,15,925.0,105.5,4.55,28.5,876.5,731.09,550.73
2016,8,2,14,30,918.0,104.0,4.6,28.0,846.0,688.3,521.04
2016,8,2,14,45,908.5,102.5,4.65,28.0,809.5,642.75,487.24
2016,8,2,15,0,899.0,101.0,4.7,28.0,773.0,596.35,451.99
2016,8,2,15,15,886.5,98.5,4.7,27.5,731.0,546.85,414.28
2016,8,2,15,30,874.0,96.0,4.7,27.0,689.0,497.2,375.33
2016,8,2,15,45,858.0,93.5,4.75,26.5,642.5,446.13,334.26
2016,8,2,16,0,842.0,91.0,4.8,26.0,596.0,391.62,289.45
2016,8,2,16,15,821.0,87.5,4.8,25.5,546.0,339.36,245.28
2016,8,2,16,30,800.0,84.0,4.8,25.0,496.0,288.7,201.68
2016,8,2,16,45,772.0,80.5,4.85,24.5,444.0,238.28,158.46
2016,8,2,17,0,744.0,77.0,4.9,24.0,392.0,190.55,118.37
2016,8,2,17,15,706.5,72.0,4.85,23.0,339.0,143.22,81.65
2016,8,2,17,30,669.0,67.0,4.8,22.0,286.0,96.36,49.83
2016,8,2,17,45,613.0,61.0,4.8,21.0,234.5,55.6,30.79
2016,8,2,18,0,557.0,55.0,4.8,20.0,183.0,38.03,27.6
2016,8,2,18,15,473.5,46.5,4.7,19.0,136.0,33.58,23.53
2016,8,2,18,30,390.0,38.0,4.6,18.0,89.0,28.85,18.95
2016,8,2,18,45,253.0,26.0,4.55,17.0,53.5,20.32,9.31
2016,8,2,19,0,116.0,14.0,4.5,16.0,18.0,13.76,0.0
2016,8,2,19,15,58.0,7.0,4.45,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,65.5,7.5,2.25,12.5,10.0,7.37,0.0
2016,8,3,5,30,131.0,15.0,2.4,13.0,20.0,51.83,0.0
2016,8,3,5,45,262.5,27.0,2.6,14.0,56.5,135.31,90.46
2016,8,3,6,0,394.0,39.0,2.8,15.0,93.0,210.68,161.48
2016,8,3,6,15,475.5,47.5,2.65,15.5,140.5,273.68,217.58
2016,8,3,6,30,557.0,56.0,2.5,16.0,188.0,343.95,278.18
2016,8,3,6,45,612.0,62.0,2.35,16.5,239.5,404.34,329.1
2016,8,3,7,0,667.0,68.0,2.2,17.0,291.0,468.74,381.11
2016,8,3,7,15,704.5,73.0,2.15,17.5,343.5,522.69,423.31
2016,8,3,7,30,742.0,78.0,2.1,18.0,396.0,580.88,467.07
2016,8,3,7,45,770.5,81.5,2.05,19.0,447.5,632.57,503.36
2016,8,3,8,0,799.0,85.0,2.0,20.0,499.0,684.62,537.1
2016,8,3,8,15,819.0,88.0,2.0,21.0,548.5,729.73,565.15
2016,8,3,8,30,839.0,91.0,2.0,22.0,598.0,774.04,591.96
2016,8,3,8,45,855.5,93.5,2.0,23.0,644.5,809.03,611.72
2016,8,3,9,0,872.0,96.0,2.0,24.0,691.0,847.31,633.39
2016,8,3,9,15,884.0,98.0,2.1,24.5,732.0,879.43,652.71
2016,8,3,9,30,896.0,100.0,2.2,25.0,773.0,909.41,670.55
2016,8,3,9,45,906.0,101.0,2.3,26.0,809.0,934.18,683.55
2016,8,3,10,0,916.0,102.0,2.4,27.0,845.0,956.41,694.86
2016,8,3,10,15,923.0,103.5,2.5,27.5,874.5,973.68,704.33
2016,8,3,10,30,930.0,105.0,2.6,28.0,904.0,988.05,712.04
2016,8,3,10,45,936.0,105.0,2.75,29.0,927.0,996.92,715.32
2016,8,3,11,0,942.0,105.0,2.9,30.0,950.0,1002.74,716.74
2016,8,3,11,15,945.0,106.0,3.1,30.5,965.5,1003.64,716.94
2016,8,3,11,30,948.0,107.0,3.3,31.0,981.0,1001.39,715.19
2016,8,3,11,45,950.5,106.5,3.55,31.5,989.0,994.04,710.55
2016,8,3,12,0,953.0,106.0,3.8,32.0,997.0,983.6,703.92
2016,8,3,12,15,953.5,106.0,4.0,32.0,996.5,968.8,695.57
2016,8,3,12,30,954.0,106.0,4.2,32.0,996.0,951.05,685.29
2016,8,3,12,45,953.5,105.0,4.45,32.0,988.5,928.61,672.1
2016,8,3,13,0,953.0,104.0,4.7,32.0,981.0,903.44,657.0
2016,8,3,13,15,950.5,103.5,4.85,31.5,965.5,874.5,640.5
2016,8,3,13,30,948.0,103.0,5.0,31.0,950.0,843.13,622.11
2016,8,3,13,45,945.0,101.0,5.2,31.0,928.0,807.71,599.62
2016,8,3,14,0,942.0,99.0,5.4,31.0,906.0,770.19,575.34
2016,8,3,14,15,936.0,98.0,5.5,30.5,876.5,729.63,549.31
2016,8,3,14,30,930.0,97.0,5.6,30.0,847.0,687.5,520.12
2016,8,3,14,45,923.0,94.5,5.7,29.5,811.5,642.04,487.24
2016,8,3,15,0,916.0,92.0,5.8,29.0,776.0,595.49,452.57
2016,8,3,15,15,905.5,90.0,5.8,28.0,734.5,546.73,415.78
2016,8,3,15,30,895.0,88.0,5.8,27.0,693.0,497.6,377.45
2016,8,3,15,45,881.0,85.5,5.8,26.5,647.0,446.4,335.61
2016,8,3,16,0,867.0,83.0,5.8,26.0,601.0,395.58,292.92
2016,8,3,16,15,847.0,80.5,5.7,25.0,551.0,343.45,248.77
2016,8,3,16,30,827.0,78.0,5.6,24.0,501.0,288.41,201.62
2016,8,3,16,45,799.5,74.5,5.6,23.0,448.5,236.76,157.22
2016,8,3,17,0,772.0,71.0,5.6,22.0,396.0,187.75,115.89
2016,8,3,17,15,735.0,66.5,5.45,21.0,342.5,139.54,78.25
2016,8,3,17,30,698.0,62.0,5.3,20.0,289.0,95.28,48.88
2016,8,3,17,45,642.0,56.5,5.2,19.0,237.0,50.43,27.55
2016,8,3,18,0,586.0,51.0,5.1,18.0,185.0,34.84,25.03
2016,8,3,18,15,503.0,43.5,4.95,17.0,137.0,31.1,21.56
2016,8,3,18,30,420.0,36.0,4.8,16.0,89.0,27.16,17.62
2016,8,3,18,45,279.0,24.5,4.7,15.5,53.0,19.05,7.94
2016,8,3,19,0,138.0,13.0,4.6,15.0,17.0,12.78,0.0
2016,8,3,19,15,69.0,6.5,4.55,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,75.5,7.0,3.65,11.5,10.0,6.88,0.0
2016,8,4,5,30,151.0,14.0,3.8,12.0,20.0,56.2,0.0
2016,8,4,5,45,285.5,25.5,3.95,12.5,57.0,140.38,92.59
2016,8,4,6,0,420.0,37.0,4.1,13.0,94.0,217.52,167.84
2016,8,4,6,15,500.5,45.0,4.1,13.5,141.5,280.51,225.12
2016,8,4,6,30,581.0,53.0,4.1,14.0,189.0,350.71,287.01
2016,8,4,6,45,465.5,81.0,4.1,15.0,207.0,346.31,285.58
2016,8,4,7,0,350.0,109.0,4.1,16.0,225.0,333.6,275.07
2016,8,4,7,15,338.5,132.0,4.1,16.5,260.0,358.42,295.15
2016,8,4,7,30,327.0,155.0,4.1,17.0,295.0,389.64,319.2
2016,8,4,7,45,574.0,117.0,4.1,17.5,399.5,539.71,440.33
2016,8,4,8,0,821.0,79.0,4.1,18.0,504.0,692.26,556.7
2016,8,4,8,15,840.0,82.0,4.15,18.5,553.0,737.37,586.71
2016,8,4,8,30,859.0,85.0,4.2,19.0,602.0,776.91,612.75
2016,8,4,8,45,875.5,86.5,4.3,20.0,648.5,816.17,637.23
2016,8,4,9,0,892.0,88.0,4.4,21.0,695.0,853.92,660.24
2016,8,4,9,15,902.5,90.0,4.5,21.0,736.0,885.28,681.27
2016,8,4,9,30,913.0,92.0,4.6,21.0,777.0,914.38,700.75
2016,8,4,9,45,652.0,215.5,4.75,21.5,716.5,834.07,642.23
2016,8,4,10,0,391.0,339.0,4.9,22.0,656.0,721.07,552.5
2016,8,4,10,15,662.5,220.0,5.0,22.0,779.0,861.21,660.86
2016,8,4,10,30,934.0,101.0,5.1,22.0,902.0,986.16,746.98
2016,8,4,10,45,938.5,101.0,5.2,22.5,923.5,993.65,749.77
2016,8,4,11,0,943.0,101.0,5.3,23.0,945.0,998.07,751.32
2016,8,4,11,15,944.5,101.5,5.35,23.0,959.0,997.05,750.41
2016,8,4,11,30,946.0,102.0,5.4,23.0,973.0,992.91,747.52
2016,8,4,11,45,946.0,102.5,5.45,23.5,979.5,984.26,740.19
2016,8,4,12,0,946.0,103.0,5.5,24.0,986.0,972.57,730.92
2016,8,4,12,15,945.5,103.0,5.5,23.5,985.0,956.96,721.64
2016,8,4,12,30,945.0,103.0,5.5,23.0,984.0,938.45,710.41
2016,8,4,12,45,936.5,107.0,5.55,23.0,974.0,914.1,694.02
2016,8,4,13,0,928.0,111.0,5.6,23.0,964.0,887.34,675.96
2016,8,4,13,15,924.5,110.5,5.6,22.5,948.0,858.15,657.18
2016,8,4,13,30,921.0,110.0,5.6,22.0,932.0,826.67,636.65
2016,8,4,13,45,917.5,108.0,5.7,22.0,909.5,791.64,612.62
2016,8,4,14,0,914.0,106.0,5.8,22.0,887.0,754.62,586.95
2016,8,4,14,15,907.5,104.5,5.8,21.5,857.5,714.19,559.28
2016,8,4,14,30,901.0,103.0,5.8,21.0,828.0,672.31,528.14
2016,8,4,14,45,894.0,100.0,5.85,20.5,792.5,627.5,494.15
2016,8,4,15,0,887.0,97.0,5.9,20.0,757.0,581.67,458.44
2016,8,4,15,15,875.0,95.0,5.85,19.5,716.0,533.35,419.57
2016,8,4,15,30,863.0,93.0,5.8,19.0,675.0,484.85,379.5
2016,8,4,15,45,848.5,90.5,5.8,18.5,629.5,434.89,337.27
2016,8,4,16,0,834.0,88.0,5.8,18.0,584.0,381.32,291.15
2016,8,4,16,15,814.0,84.5,5.7,17.5,534.5,329.77,245.64
2016,8,4,16,30,794.0,81.0,5.6,17.0,485.0,279.72,200.8
2016,8,4,16,45,768.0,77.0,5.55,16.5,434.0,229.64,156.28
2016,8,4,17,0,742.0,73.0,5.5,16.0,383.0,182.05,115.04
2016,8,4,17,15,705.5,68.0,5.4,15.5,331.0,135.05,77.63
2016,8,4,17,30,669.0,63.0,5.3,15.0,279.0,91.94,48.73
2016,8,4,17,45,616.0,57.0,5.2,14.5,228.0,48.19,28.01
2016,8,4,18,0,563.0,51.0,5.1,14.0,177.0,34.99,25.6
2016,8,4,18,15,480.5,43.0,4.95,13.5,130.5,30.83,21.64
2016,8,4,18,30,398.0,35.0,4.8,13.0,84.0,26.41,17.16
2016,8,4,18,45,262.0,23.0,4.7,12.5,49.5,17.78,6.56
2016,8,4,19,0,126.0,11.0,4.6,12.0,15.0,10.81,0.0
2016,8,4,19,15,63.0,5.5,4.5,12.0,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.5,7.0,2.35,11.5,9.0,0.0,0.0
2016,8,5,5,30,123.0,14.0,2.7,12.0,18.0,48.08,0.0
2016,8,5,5,45,258.0,26.5,3.05,12.5,54.5,131.13,84.27
2016,8,5,6,0,393.0,39.0,3.4,13.0,91.0,208.72,160.47
2016,8,5,6,15,475.5,47.5,3.35,13.5,138.0,271.87,217.58
2016,8,5,6,30,558.0,56.0,3.3,14.0,185.0,342.36,279.37
2016,8,5,6,45,280.5,83.0,3.3,14.5,148.0,252.49,207.99
2016,8,5,7,0,3.0,110.0,3.3,15.0,111.0,112.85,89.74
2016,8,5,7,15,40.0,140.5,3.25,15.5,157.0,173.29,140.46
2016,8,5,7,30,77.0,171.0,3.2,16.0,203.0,231.48,188.1
2016,8,5,7,45,78.0,193.0,3.15,16.5,229.5,257.64,208.21
2016,8,5,8,0,79.0,215.0,3.1,17.0,256.0,283.58,227.8
2016,8,5,8,15,113.5,241.5,3.05,17.5,306.5,348.07,278.13
2016,8,5,8,30,148.0,268.0,3.0,18.0,357.0,406.11,322.28
2016,8,5,8,45,514.5,181.0,2.95,18.5,524.0,628.81,498.48
2016,8,5,9,0,881.0,94.0,2.9,19.0,691.0,849.96,656.23
2016,8,5,9,15,892.5,96.0,2.9,19.5,732.5,881.85,673.73
2016,8,5,9,30,904.0,98.0,2.9,20.0,774.0,911.56,691.14
2016,8,5,9,45,669.0,208.0,2.95,20.5,721.5,840.52,639.74
2016,8,5,10,0,434.0,318.0,3.0,21.0,669.0,745.25,565.2
2016,8,5,10,15,677.0,215.5,3.05,21.5,785.0,868.93,656.81
2016,8,5,10,30,920.0,113.0,3.1,22.0,901.0,984.16,731.81
2016,8,5,10,45,926.5,113.0,3.2,22.5,924.0,993.33,735.44
2016,8,5,11,0,933.0,113.0,3.3,23.0,947.0,999.46,738.11
2016,8,5,11,15,936.5,114.0,3.35,23.5,962.5,1000.7,737.28
2016,8,5,11,30,940.0,115.0,3.4,24.0,978.0,998.81,734.55
2016,8,5,11,45,942.5,114.5,3.5,24.5,986.0,991.37,728.67
2016,8,5,12,0,945.0,114.0,3.6,25.0,994.0,980.87,720.9
2016,8,5,12,15,945.5,113.5,3.7,25.0,993.5,965.53,711.42
2016,8,5,12,30,946.0,113.0,3.8,25.0,993.0,947.28,700.05
2016,8,5,12,45,944.5,113.0,3.9,25.5,985.0,924.95,684.61
2016,8,5,13,0,943.0,113.0,4.0,26.0,977.0,899.95,667.41
2016,8,5,13,15,939.5,112.0,4.1,26.0,961.0,869.81,647.99
2016,8,5,13,30,936.0,111.0,4.2,26.0,945.0,837.35,626.88
2016,8,5,13,45,931.5,109.5,4.35,26.0,922.0,801.49,603.43
2016,8,5,14,0,927.0,108.0,4.5,26.0,899.0,763.66,578.36
2016,8,5,14,15,920.0,106.5,4.6,26.0,868.5,722.35,550.45
2016,8,5,14,30,913.0,105.0,4.7,26.0,838.0,679.59,519.18
2016,8,5,14,45,903.0,103.5,4.8,26.0,801.5,633.79,484.89
2016,8,5,15,0,893.0,102.0,4.9,26.0,765.0,587.19,449.12
2016,8,5,15,15,880.5,100.0,4.95,25.5,722.5,538.28,411.37
2016,8,5,15,30,868.0,98.0,5.0,25.0,680.0,489.22,372.34
2016,8,5,15,45,850.0,95.5,5.05,24.5,633.0,433.63,327.29
2016,8,5,16,0,832.0,93.0,5.1,24.0,586.0,382.58,284.44
2016,8,5,16,15,810.5,89.5,5.05,23.0,536.0,330.63,240.4
2016,8,5,16,30,789.0,86.0,5.0,22.0,486.0,280.34,196.97
2016,8,5,16,45,756.0,83.0,5.0,21.5,433.0,229.91,153.5
2016,8,5,17,0,723.0,80.0,5.0,21.0,380.0,182.73,113.95
2016,8,5,17,15,683.0,75.0,4.9,20.0,327.5,132.78,75.46
2016,8,5,17,30,643.0,70.0,4.8,19.0,275.0,90.44,48.21
2016,8,5,17,45,578.5,64.0,4.7,18.0,223.0,51.3,32.09
2016,8,5,18,0,514.0,58.0,4.6,17.0,171.0,41.24,30.75
2016,8,5,18,15,426.5,48.0,4.45,16.0,125.0,35.57,25.5
2016,8,5,18,30,339.0,38.0,4.3,15.0,79.0,29.52,19.57
2016,8,5,18,45,202.0,24.5,4.2,14.5,45.5,19.44,6.74
2016,8,5,19,0,65.0,11.0,4.1,14.0,12.0,10.81,0.0
2016,8,5,19,15,32.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,44.0,6.5,2.75,11.5,8.0,0.0,0.0
2016,8,6,5,30,88.0,13.0,3.0,12.0,16.0,37.15,0.0
2016,8,6,5,45,220.0,26.5,3.3,12.5,51.0,117.49,73.07
2016,8,6,6,0,352.0,40.0,3.6,13.0,86.0,193.62,148.47
2016,8,6,6,15,437.0,50.0,3.6,13.5,132.5,257.5,205.99
2016,8,6,6,30,522.0,60.0,3.6,14.0,179.0,329.01,268.62
2016,8,6,6,45,581.0,66.5,3.6,14.5,230.5,390.35,321.61
2016,8,6,7,0,640.0,73.0,3.6,15.0,282.0,456.03,376.33
2016,8,6,7,15,679.0,78.5,3.6,15.5,334.5,512.52,421.9
2016,8,6,7,30,718.0,84.0,3.6,16.0,387.0,570.93,467.46
2016,8,6,7,45,749.5,87.0,3.6,17.0,439.0,620.6,504.04
2016,8,6,8,0,781.0,90.0,3.6,18.0,491.0,673.42,540.62
2016,8,6,8,15,802.0,93.5,3.6,18.5,540.5,719.21,571.56
2016,8,6,8,30,823.0,97.0,3.6,19.0,590.0,764.28,601.41
2016,8,6,8,45,840.0,99.5,3.65,19.5,636.0,803.98,627.11
2016,8,6,9,0,857.0,102.0,3.7,20.0,682.0,837.27,647.95
2016,8,6,9,15,869.5,104.0,3.75,20.5,723.0,869.37,667.79
2016,8,6,9,30,882.0,106.0,3.8,21.0,764.0,899.39,686.03
2016,8,6,9,45,893.5,106.5,3.9,21.5,800.5,924.62,701.15
2016,8,6,10,0,905.0,107.0,4.0,22.0,837.0,947.4,714.59
2016,8,6,10,15,912.0,108.5,4.1,22.5,866.0,964.43,724.14
2016,8,6,10,30,919.0,110.0,4.2,23.0,895.0,978.59,731.84
2016,8,6,10,45,923.5,111.0,4.35,23.5,917.5,986.9,735.97
2016,8,6,11,0,928.0,112.0,4.5,24.0,940.0,992.17,738.12
2016,8,6,11,15,931.0,112.5,4.55,24.0,955.0,992.41,738.15
2016,8,6,11,30,934.0,113.0,4.6,24.0,970.0,989.56,736.25
2016,8,6,11,45,935.5,113.5,4.7,24.5,977.0,982.22,730.4
2016,8,6,12,0,937.0,114.0,4.8,25.0,984.0,971.83,722.62
2016,8,6,12,15,936.5,114.0,4.85,25.0,983.5,956.16,712.42
2016,8,6,12,30,936.0,114.0,4.9,25.0,983.0,937.62,700.36
2016,8,6,12,45,924.5,119.5,5.0,25.0,971.5,912.13,683.89
2016,8,6,13,0,913.0,125.0,5.1,25.0,960.0,884.37,665.81
2016,8,6,13,15,909.0,124.0,5.15,24.5,944.0,854.5,647.17
2016,8,6,13,30,905.0,123.0,5.2,24.0,928.0,822.42,626.8
2016,8,6,13,45,900.5,121.5,5.3,24.0,905.0,787.43,603.17
2016,8,6,14,0,896.0,120.0,5.4,24.0,882.0,750.55,577.98
2016,8,6,14,15,888.0,118.5,5.45,23.5,851.5,709.58,549.71
2016,8,6,14,30,880.0,117.0,5.5,23.0,821.0,667.32,518.79
2016,8,6,14,45,871.5,114.0,5.55,23.0,785.0,622.3,484.08
2016,8,6,15,0,863.0,111.0,5.6,23.0,749.0,576.43,447.91
2016,8,6,15,15,850.0,108.5,5.6,22.5,707.5,524.77,407.26
2016,8,6,15,30,837.0,106.0,5.6,22.0,666.0,476.1,367.7
2016,8,6,15,45,822.0,102.5,5.7,21.5,620.5,425.93,326.01
2016,8,6,16,0,807.0,99.0,5.8,21.0,575.0,376.39,283.68
2016,8,6,16,15,785.0,95.0,5.75,20.0,525.5,325.06,239.53
2016,8,6,16,30,763.0,91.0,5.7,19.0,476.0,275.48,196.15
2016,8,6,16,45,736.0,86.0,5.7,18.5,424.5,225.9,152.73
2016,8,6,17,0,709.0,81.0,5.7,18.0,373.0,175.5,109.95
2016,8,6,17,15,669.0,75.5,5.6,17.5,321.0,129.3,74.15
2016,8,6,17,30,629.0,70.0,5.5,17.0,269.0,87.33,47.17
2016,8,6,17,45,570.5,63.0,5.4,16.5,218.5,48.28,31.29
2016,8,6,18,0,512.0,56.0,5.3,16.0,168.0,39.69,29.49
2016,8,6,18,15,423.5,46.5,5.2,15.0,122.0,34.4,24.55
2016,8,6,18,30,335.0,37.0,5.1,14.0,76.0,28.78,18.92
2016,8,6,18,45,197.0,23.5,5.0,13.5,43.5,18.66,5.2
2016,8,6,19,0,59.0,10.0,4.9,13.0,11.0,9.83,0.0
2016,8,6,19,15,29.5,5.0,4.8,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,67.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,135.0,12.0,3.5,11.0,16.0,48.92,0.0
2016,8,7,5,45,279.0,23.5,3.7,11.5,52.5,132.26,79.78
2016,8,7,6,0,423.0,35.0,3.9,12.0,89.0,213.93,164.07
2016,8,7,6,15,507.0,43.0,3.85,12.5,137.0,278.03,222.84
2016,8,7,6,30,591.0,51.0,3.8,13.0,185.0,349.74,286.32
2016,8,7,6,45,645.0,56.5,3.8,14.0,237.0,407.69,336.52
2016,8,7,7,0,699.0,62.0,3.8,15.0,289.0,472.37,390.03
2016,8,7,7,15,735.5,66.5,3.75,15.5,342.5,528.84,435.63
2016,8,7,7,30,772.0,71.0,3.7,16.0,396.0,586.9,480.82
2016,8,7,7,45,799.5,74.5,3.65,16.5,448.0,638.96,519.66
2016,8,7,8,0,827.0,78.0,3.6,17.0,500.0,691.26,556.05
2016,8,7,8,15,846.5,80.5,3.55,17.5,550.0,731.8,582.82
2016,8,7,8,30,866.0,83.0,3.5,18.0,600.0,775.92,611.74
2016,8,7,8,45,882.0,85.0,3.5,19.0,646.5,815.52,635.86
2016,8,7,9,0,898.0,87.0,3.5,20.0,693.0,853.55,658.42
2016,8,7,9,15,909.0,89.0,3.5,20.5,734.5,885.45,677.62
2016,8,7,9,30,920.0,91.0,3.5,21.0,776.0,915.1,695.11
2016,8,7,9,45,925.0,94.5,3.55,22.0,811.0,938.52,707.19
2016,8,7,10,0,930.0,98.0,3.6,23.0,846.0,959.12,717.32
2016,8,7,10,15,936.5,99.5,3.65,23.5,876.0,976.03,726.38
2016,8,7,10,30,943.0,101.0,3.7,24.0,906.0,989.98,733.54
2016,8,7,10,45,948.0,101.5,3.8,24.5,928.5,998.42,737.46
2016,8,7,11,0,953.0,102.0,3.9,25.0,951.0,1003.73,739.45
2016,8,7,11,15,956.0,102.5,3.95,25.0,966.5,1004.0,739.37
2016,8,7,11,30,959.0,103.0,4.0,25.0,982.0,1001.07,737.33
2016,8,7,11,45,961.5,103.0,4.1,25.5,989.5,994.0,731.54
2016,8,7,12,0,964.0,103.0,4.2,26.0,997.0,983.78,723.8
2016,8,7,12,15,964.0,103.0,4.25,26.0,997.0,968.2,713.73
2016,8,7,12,30,964.0,103.0,4.3,26.0,997.0,949.65,701.77
2016,8,7,12,45,963.0,102.5,4.4,26.5,989.0,926.86,685.9
2016,8,7,13,0,962.0,102.0,4.5,27.0,981.0,901.31,668.2
2016,8,7,13,15,959.5,101.5,4.55,27.0,965.0,871.91,648.97
2016,8,7,13,30,957.0,101.0,4.6,27.0,949.0,840.05,628.13
2016,8,7,13,45,954.0,99.0,4.65,27.0,926.5,804.1,604.33
2016,8,7,14,0,951.0,97.0,4.7,27.0,904.0,766.03,578.86
2016,8,7,14,15,944.5,96.0,4.7,26.5,873.5,724.57,551.63
2016,8,7,14,30,938.0,95.0,4.7,26.0,843.0,681.57,520.8
2016,8,7,14,45,930.5,92.5,4.75,26.0,807.0,635.27,485.9
2016,8,7,15,0,923.0,90.0,4.8,26.0,771.0,587.91,449.34
2016,8,7,15,15,912.0,88.5,4.8,25.5,729.0,538.85,411.2
2016,8,7,15,30,901.0,87.0,4.8,25.0,687.0,489.45,371.64
2016,8,7,15,45,886.5,84.0,4.85,24.5,640.0,437.18,328.82
2016,8,7,16,0,872.0,81.0,4.9,24.0,593.0,385.36,285.12
2016,8,7,16,15,852.5,78.0,4.85,23.5,543.0,332.65,239.73
2016,8,7,16,30,833.0,75.0,4.8,23.0,493.0,276.98,191.48
2016,8,7,16,45,806.5,71.5,4.8,22.5,440.0,225.32,146.79
2016,8,7,17,0,780.0,68.0,4.8,22.0,387.0,176.21,105.61
2016,8,7,17,15,742.5,64.0,4.7,21.0,333.5,128.23,69.34
2016,8,7,17,30,705.0,60.0,4.6,20.0,280.0,84.28,42.39
2016,8,7,17,45,648.0,54.5,4.55,19.0,227.5,43.07,32.24
2016,8,7,18,0,591.0,49.0,4.5,18.0,175.0,33.87,24.12
2016,8,7,18,15,501.0,40.5,4.35,17.0,127.5,29.19,19.78
2016,8,7,18,30,411.0,32.0,4.2,16.0,80.0,24.2,14.79
2016,8,7,18,45,205.5,16.0,4.05,15.5,40.0,11.74,0.23
2016,8,7,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.5,5.5,2.3,11.5,7.5,0.0,0.0
2016,8,8,5,30,121.0,11.0,2.5,12.0,15.0,43.84,0.0
2016,8,8,5,45,263.0,22.5,2.75,12.5,50.0,124.78,71.43
2016,8,8,6,0,405.0,34.0,3.0,13.0,85.0,205.33,156.1
2016,8,8,6,15,489.0,42.0,2.9,13.5,131.5,268.36,213.54
2016,8,8,6,30,573.0,50.0,2.8,14.0,178.0,339.06,275.59
2016,8,8,6,45,624.0,56.5,2.7,15.0,229.0,398.27,326.08
2016,8,8,7,0,675.0,63.0,2.6,16.0,280.0,458.88,375.55
2016,8,8,7,15,712.0,67.5,2.55,16.5,332.5,514.61,419.91
2016,8,8,7,30,749.0,72.0,2.5,17.0,385.0,571.99,463.87
2016,8,8,7,45,774.0,76.0,2.5,18.0,436.0,622.02,499.93
2016,8,8,8,0,799.0,80.0,2.5,19.0,487.0,672.15,533.3
2016,8,8,8,15,819.5,83.0,2.5,19.5,536.0,717.58,563.31
2016,8,8,8,30,840.0,86.0,2.5,20.0,585.0,757.58,588.85
2016,8,8,8,45,855.0,88.5,2.55,21.0,631.0,796.13,612.12
2016,8,8,9,0,870.0,91.0,2.6,22.0,677.0,833.11,633.89
2016,8,8,9,15,882.0,93.0,2.7,22.5,718.0,865.15,653.56
2016,8,8,9,30,894.0,95.0,2.8,23.0,759.0,895.06,671.68
2016,8,8,9,45,907.5,94.5,2.9,24.0,796.0,921.26,685.89
2016,8,8,10,0,921.0,94.0,3.0,25.0,833.0,945.03,698.4
2016,8,8,10,15,927.5,95.0,3.1,25.5,862.5,961.33,707.32
2016,8,8,10,30,934.0,96.0,3.2,26.0,892.0,974.69,714.43
2016,8,8,10,45,938.0,97.5,3.35,26.5,914.0,983.22,718.82
2016,8,8,11,0,942.0,99.0,3.5,27.0,936.0,988.62,721.27
2016,8,8,11,15,945.0,99.5,3.65,27.0,951.5,988.9,721.9
2016,8,8,11,30,948.0,100.0,3.8,27.0,967.0,986.02,720.58
2016,8,8,11,45,948.5,101.0,3.95,27.5,974.0,978.19,714.66
2016,8,8,12,0,949.0,102.0,4.1,28.0,981.0,967.26,706.81
2016,8,8,12,15,949.0,102.0,4.25,28.0,980.5,951.87,697.46
2016,8,8,12,30,949.0,102.0,4.4,28.0,980.0,933.55,686.18
2016,8,8,12,45,948.0,102.0,4.6,28.0,972.0,911.51,672.65
2016,8,8,13,0,947.0,102.0,4.8,28.0,964.0,886.75,657.69
2016,8,8,13,15,944.0,101.0,4.9,28.0,948.5,856.82,638.4
2016,8,8,13,30,941.0,100.0,5.0,28.0,933.0,824.51,617.34
2016,8,8,13,45,937.5,98.5,5.15,28.0,910.0,789.12,594.19
2016,8,8,14,0,934.0,97.0,5.3,28.0,887.0,751.67,569.31
2016,8,8,14,15,927.5,96.0,5.35,27.5,857.5,710.79,542.26
2016,8,8,14,30,921.0,95.0,5.4,27.0,828.0,668.4,511.68
2016,8,8,14,45,914.0,92.5,5.5,27.0,792.0,623.04,477.28
2016,8,8,15,0,907.0,90.0,5.6,27.0,756.0,576.61,441.21
2016,8,8,15,15,895.5,88.0,5.6,26.5,714.5,527.53,402.78
2016,8,8,15,30,884.0,86.0,5.6,26.0,673.0,478.19,363.03
2016,8,8,15,45,871.0,83.0,5.65,25.5,627.0,427.31,321.04
2016,8,8,16,0,858.0,80.0,5.7,25.0,581.0,376.75,278.13
2016,8,8,16,15,838.0,77.0,5.6,24.0,531.0,324.58,233.53
2016,8,8,16,30,818.0,74.0,5.5,23.0,481.0,269.5,186.04
2016,8,8,16,45,793.5,70.0,5.45,22.5,429.5,218.6,141.82
2016,8,8,17,0,769.0,66.0,5.4,22.0,378.0,170.05,101.09
2016,8,8,17,15,731.5,61.5,5.3,21.0,325.0,122.26,65.21
2016,8,8,17,30,694.0,57.0,5.2,20.0,272.0,78.49,38.82
2016,8,8,17,45,640.5,51.5,5.1,19.5,221.0,37.94,27.68
2016,8,8,18,0,587.0,46.0,5.0,19.0,170.0,34.5,24.55
2016,8,8,18,15,497.0,38.5,4.9,18.0,123.0,27.61,18.28
2016,8,8,18,30,407.0,31.0,4.8,17.0,76.0,23.47,13.98
2016,8,8,18,45,203.5,15.5,4.7,16.0,38.0,11.41,0.0
2016,8,8,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,66.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,8,9,5,30,133.0,11.0,2.5,12.0,14.0,46.84,0.0
2016,8,9,5,45,279.0,21.5,2.7,13.0,49.0,127.56,68.85
2016,8,9,6,0,425.0,32.0,2.9,14.0,84.0,209.57,158.04
2016,8,9,6,15,509.0,39.5,2.7,14.5,131.0,272.7,215.64
2016,8,9,6,30,593.0,47.0,2.5,15.0,178.0,340.96,275.51
2016,8,9,6,45,644.5,52.5,2.35,15.5,229.5,400.42,326.55
2016,8,9,7,0,696.0,58.0,2.2,16.0,281.0,463.48,378.24
2016,8,9,7,15,732.0,62.0,2.0,16.5,333.0,518.82,421.52
2016,8,9,7,30,768.0,66.0,1.8,17.0,385.0,575.73,463.96
2016,8,9,7,45,793.0,69.5,1.65,18.0,436.5,625.88,498.46
2016,8,9,8,0,818.0,73.0,1.5,19.0,488.0,676.12,529.99
2016,8,9,8,15,837.5,76.0,1.4,19.5,537.0,716.99,555.03
2016,8,9,8,30,857.0,79.0,1.3,20.0,586.0,761.4,581.85
2016,8,9,8,45,873.0,80.5,1.2,21.0,632.0,800.18,602.8
2016,8,9,9,0,889.0,82.0,1.1,22.0,678.0,837.41,622.04
2016,8,9,9,15,900.0,83.5,1.05,22.5,719.0,868.56,638.64
2016,8,9,9,30,911.0,85.0,1.0,23.0,760.0,897.48,653.57
2016,8,9,9,45,921.0,86.0,0.95,24.0,796.0,922.54,664.53
2016,8,9,10,0,931.0,87.0,0.9,25.0,832.0,944.98,673.69
2016,8,9,10,15,937.0,88.0,0.9,25.5,861.0,960.97,681.0
2016,8,9,10,30,943.0,89.0,0.9,26.0,890.0,973.99,686.59
2016,8,9,10,45,948.0,89.5,0.9,27.0,912.5,982.48,688.16
2016,8,9,11,0,953.0,90.0,0.9,28.0,935.0,987.84,687.97
2016,8,9,11,15,956.0,90.5,1.05,28.5,950.0,988.14,689.02
2016,8,9,11,30,959.0,91.0,1.2,29.0,965.0,985.26,688.1
2016,8,9,11,45,960.0,91.5,1.35,29.5,972.0,977.33,684.03
2016,8,9,12,0,961.0,92.0,1.5,30.0,979.0,966.27,677.99
2016,8,9,12,15,961.0,92.0,1.75,30.0,978.5,950.74,671.65
2016,8,9,12,30,961.0,92.0,2.0,30.0,978.0,932.23,663.03
2016,8,9,12,45,951.0,97.0,2.25,30.5,968.0,907.15,648.51
2016,8,9,13,0,941.0,102.0,2.5,31.0,958.0,879.65,632.07
2016,8,9,13,15,938.0,101.0,2.75,31.0,942.0,849.82,614.98
2016,8,9,13,30,935.0,100.0,3.0,31.0,926.0,817.62,595.91
2016,8,9,13,45,930.0,99.5,3.25,31.0,902.5,782.19,574.23
2016,8,9,14,0,925.0,99.0,3.5,31.0,879.0,744.82,550.79
2016,8,9,14,15,918.0,97.5,3.7,30.5,849.0,703.4,524.62
2016,8,9,14,30,911.0,96.0,3.9,30.0,819.0,660.55,495.11
2016,8,9,14,45,901.0,95.0,4.1,30.0,782.5,615.16,461.82
2016,8,9,15,0,891.0,94.0,4.3,30.0,746.0,568.96,426.99
2016,8,9,15,15,879.0,92.0,4.4,29.5,704.5,520.27,389.95
2016,8,9,15,30,867.0,90.0,4.5,29.0,663.0,471.4,351.6
2016,8,9,15,45,850.5,88.0,4.6,28.5,617.0,420.75,310.8
2016,8,9,16,0,834.0,86.0,4.7,28.0,571.0,366.64,266.27
2016,8,9,16,15,813.5,83.0,4.75,27.5,521.5,315.36,222.88
2016,8,9,16,30,793.0,80.0,4.8,27.0,472.0,265.64,180.2
2016,8,9,16,45,763.5,76.5,4.85,26.5,420.0,215.44,137.78
2016,8,9,17,0,734.0,73.0,4.9,26.0,368.0,168.14,99.26
2016,8,9,17,15,695.0,68.0,4.85,25.0,316.0,121.65,65.4
2016,8,9,17,30,656.0,63.0,4.8,24.0,264.0,75.82,38.0
2016,8,9,17,45,595.5,57.0,4.75,23.0,213.0,38.14,27.41
2016,8,9,18,0,535.0,51.0,4.7,22.0,162.0,35.96,25.45
2016,8,9,18,15,442.5,41.5,4.6,21.0,116.0,30.48,20.43
2016,8,9,18,30,350.0,32.0,4.5,20.0,70.0,24.63,14.58
2016,8,9,18,45,175.0,16.0,4.4,19.5,35.0,11.99,0.0
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,40.0,5.0,2.9,12.5,5.5,0.0,0.0
2016,8,10,5,30,80.0,10.0,3.0,13.0,11.0,31.34,0.0
2016,8,10,5,45,214.5,22.5,3.2,13.5,44.0,107.02,53.15
2016,8,10,6,0,349.0,35.0,3.4,14.0,77.0,184.38,138.65
2016,8,10,6,15,436.5,44.5,3.35,14.5,122.5,247.69,196.07
2016,8,10,6,30,524.0,54.0,3.3,15.0,168.0,319.05,258.54
2016,8,10,6,45,573.5,62.0,3.25,16.0,218.0,376.94,308.15
2016,8,10,7,0,623.0,70.0,3.2,17.0,268.0,438.43,358.64
2016,8,10,7,15,663.0,75.5,3.15,17.5,320.0,494.56,403.68
2016,8,10,7,30,703.0,81.0,3.1,18.0,372.0,552.76,448.7
2016,8,10,7,45,728.5,86.5,3.1,19.0,422.5,600.56,483.53
2016,8,10,8,0,754.0,92.0,3.1,20.0,473.0,651.03,518.53
2016,8,10,8,15,776.5,96.0,3.1,20.5,522.0,697.5,549.79
2016,8,10,8,30,799.0,100.0,3.1,21.0,571.0,743.39,580.01
