Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,812.5,104.5,3.1,21.5,616.0,781.73,604.29
2016,8,10,9,0,826.0,109.0,3.1,22.0,661.0,818.44,627.1
2016,8,10,9,15,839.5,111.5,3.1,22.5,702.5,851.11,646.82
2016,8,10,9,30,853.0,114.0,3.1,23.0,744.0,876.69,661.49
2016,8,10,9,45,872.0,111.5,3.1,24.0,782.0,904.72,676.48
2016,8,10,10,0,891.0,109.0,3.1,25.0,820.0,930.63,689.83
2016,8,10,10,15,898.5,110.5,3.1,25.5,849.5,947.84,698.67
2016,8,10,10,30,906.0,112.0,3.1,26.0,879.0,962.2,705.72
2016,8,10,10,45,910.0,113.5,3.15,27.0,901.5,970.36,707.76
2016,8,10,11,0,914.0,115.0,3.2,28.0,924.0,975.47,707.95
2016,8,10,11,15,917.5,116.0,3.3,28.0,939.5,976.53,708.81
2016,8,10,11,30,921.0,117.0,3.4,28.0,955.0,974.51,707.79
2016,8,10,11,45,922.0,117.5,3.5,28.5,962.5,966.6,701.64
2016,8,10,12,0,923.0,118.0,3.6,29.0,970.0,955.69,693.66
2016,8,10,12,15,923.5,118.0,3.7,29.0,969.5,940.88,684.6
2016,8,10,12,30,924.0,118.0,3.8,29.0,969.0,923.21,673.68
2016,8,10,12,45,924.5,116.5,3.95,29.5,961.5,901.29,658.91
2016,8,10,13,0,925.0,115.0,4.1,30.0,954.0,876.67,642.33
2016,8,10,13,15,922.0,114.0,4.2,30.0,938.0,847.12,623.43
2016,8,10,13,30,919.0,113.0,4.3,30.0,922.0,815.25,602.86
2016,8,10,13,45,913.0,112.5,4.45,30.0,898.5,779.46,579.62
2016,8,10,14,0,907.0,112.0,4.6,30.0,875.0,741.83,554.88
2016,8,10,14,15,899.5,110.5,4.6,29.5,845.0,700.62,527.05
2016,8,10,14,30,892.0,109.0,4.6,29.0,815.0,658.05,496.73
2016,8,10,14,45,882.5,107.0,4.7,29.0,778.5,612.69,462.98
2016,8,10,15,0,873.0,105.0,4.8,29.0,742.0,566.53,427.74
2016,8,10,15,15,860.5,102.5,4.8,28.5,700.0,517.86,390.25
2016,8,10,15,30,848.0,100.0,4.8,28.0,658.0,465.4,348.91
2016,8,10,15,45,832.0,97.0,4.8,27.5,612.0,414.68,307.65
2016,8,10,16,0,816.0,94.0,4.8,27.0,566.0,364.68,265.85
2016,8,10,16,15,794.0,90.0,4.7,26.5,516.0,312.93,221.93
2016,8,10,16,30,772.0,86.0,4.6,26.0,466.0,262.93,179.01
2016,8,10,16,45,744.0,81.5,4.6,25.5,414.5,213.27,137.02
2016,8,10,17,0,716.0,77.0,4.6,25.0,363.0,166.37,98.9
2016,8,10,17,15,674.5,71.5,4.5,24.0,310.5,116.65,62.74
2016,8,10,17,30,633.0,66.0,4.4,23.0,258.0,74.7,38.85
2016,8,10,17,45,574.0,58.5,4.3,22.0,207.0,39.58,28.77
2016,8,10,18,0,515.0,51.0,4.2,21.0,156.0,36.18,25.73
2016,8,10,18,15,421.0,41.5,4.1,20.0,111.0,30.7,20.68
2016,8,10,18,30,327.0,32.0,4.0,19.0,66.0,24.87,14.68
2016,8,10,18,45,163.5,16.0,3.95,18.0,33.0,12.13,0.0
2016,8,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,29.5,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,59.0,8.0,2.4,12.0,9.0,23.61,0.0
2016,8,11,5,45,183.5,22.0,2.65,13.0,40.5,95.65,42.81
2016,8,11,6,0,308.0,36.0,2.9,14.0,72.0,169.82,127.02
2016,8,11,6,15,396.0,47.0,2.9,14.5,117.5,232.95,183.97
2016,8,11,6,30,484.0,58.0,2.9,15.0,163.0,304.22,246.12
2016,8,11,6,45,540.0,66.5,2.9,15.5,213.0,364.15,297.82
2016,8,11,7,0,596.0,75.0,2.9,16.0,263.0,428.25,351.13
2016,8,11,7,15,637.5,81.5,2.9,16.5,315.0,485.28,397.05
2016,8,11,7,30,679.0,88.0,2.9,17.0,367.0,544.51,443.1
2016,8,11,7,45,708.0,93.0,2.95,18.0,418.0,595.43,480.55
2016,8,11,8,0,737.0,98.0,3.0,19.0,469.0,646.9,517.15
2016,8,11,8,15,760.0,102.5,3.0,19.5,518.5,691.1,546.87
2016,8,11,8,30,783.0,107.0,3.0,20.0,568.0,737.37,577.53
2016,8,11,8,45,800.5,110.5,3.05,21.0,613.5,777.31,602.17
2016,8,11,9,0,818.0,114.0,3.1,22.0,659.0,815.87,625.42
2016,8,11,9,15,831.5,116.5,3.15,23.0,700.5,848.3,644.03
2016,8,11,9,30,845.0,119.0,3.2,24.0,742.0,878.73,661.06
2016,8,11,9,45,860.0,119.0,3.3,25.0,779.0,900.48,672.34
2016,8,11,10,0,875.0,119.0,3.4,26.0,816.0,925.14,685.58
2016,8,11,10,15,883.0,120.5,3.45,26.5,846.0,942.49,694.9
2016,8,11,10,30,891.0,122.0,3.5,27.0,876.0,957.06,702.46
2016,8,11,10,45,897.0,123.0,3.6,27.5,899.0,966.35,706.96
2016,8,11,11,0,903.0,124.0,3.7,28.0,922.0,972.66,709.63
2016,8,11,11,15,907.0,125.0,3.75,28.5,937.5,974.08,708.89
2016,8,11,11,30,911.0,126.0,3.8,29.0,953.0,972.43,706.3
2016,8,11,11,45,914.5,125.5,3.85,29.5,961.0,965.77,700.58
2016,8,11,12,0,918.0,125.0,3.9,30.0,969.0,956.09,693.03
2016,8,11,12,15,918.5,125.0,3.95,30.0,969.0,941.24,683.59
2016,8,11,12,30,919.0,125.0,4.0,30.0,969.0,923.54,672.36
2016,8,11,12,45,906.5,131.5,4.1,30.5,957.5,898.21,655.04
2016,8,11,13,0,894.0,138.0,4.2,31.0,946.0,870.69,636.3
2016,8,11,13,15,890.5,137.0,4.25,31.0,930.5,841.36,617.37
2016,8,11,13,30,887.0,136.0,4.3,31.0,915.0,809.83,596.87
2016,8,11,13,45,885.5,132.5,4.35,31.0,892.5,775.41,574.28
2016,8,11,14,0,884.0,129.0,4.4,31.0,870.0,738.95,550.12
2016,8,11,14,15,876.5,127.0,4.45,30.5,840.0,697.98,521.99
2016,8,11,14,30,869.0,125.0,4.5,30.0,810.0,655.71,492.17
2016,8,11,14,45,862.0,121.0,4.55,30.0,774.0,608.26,457.01
2016,8,11,15,0,855.0,117.0,4.6,30.0,738.0,562.04,421.88
2016,8,11,15,15,841.5,114.0,4.6,29.5,696.0,512.83,384.27
2016,8,11,15,30,828.0,111.0,4.6,29.0,654.0,463.7,345.61
2016,8,11,15,45,813.0,106.5,4.65,28.5,608.0,412.93,304.7
2016,8,11,16,0,798.0,102.0,4.7,28.0,562.0,362.82,263.18
2016,8,11,16,15,774.5,98.0,4.7,27.0,511.5,311.53,220.47
2016,8,11,16,30,751.0,94.0,4.7,26.0,461.0,262.17,178.76
2016,8,11,16,45,722.0,88.5,4.7,25.5,409.0,208.97,134.24
2016,8,11,17,0,693.0,83.0,4.7,25.0,357.0,162.01,96.36
2016,8,11,17,15,649.5,77.0,4.6,24.0,304.5,116.33,63.83
2016,8,11,17,30,606.0,71.0,4.5,23.0,252.0,75.29,41.05
2016,8,11,17,45,544.0,62.5,4.4,22.0,201.5,43.19,31.89
2016,8,11,18,0,482.0,54.0,4.3,21.0,151.0,39.1,28.23
2016,8,11,18,15,386.5,43.0,4.15,20.0,106.0,32.35,22.03
2016,8,11,18,30,291.0,32.0,4.0,19.0,61.0,25.12,14.67
2016,8,11,18,45,145.5,16.0,3.9,18.0,30.5,12.29,0.0
2016,8,11,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.5,18.0,3.2,12.5,35.0,78.91,30.15
2016,8,12,6,0,295.0,36.0,3.4,13.0,70.0,164.45,122.94
2016,8,12,6,15,383.5,47.5,3.4,13.5,115.0,227.55,180.26
2016,8,12,6,30,472.0,59.0,3.4,14.0,160.0,298.87,242.84
2016,8,12,6,45,533.0,67.0,3.4,15.0,210.5,360.14,295.52
2016,8,12,7,0,594.0,75.0,3.4,16.0,261.0,426.01,350.02
2016,8,12,7,15,636.0,81.0,3.35,16.5,313.0,482.62,395.83
2016,8,12,7,30,678.0,87.0,3.3,17.0,365.0,541.45,441.79
2016,8,12,7,45,710.0,92.0,3.3,18.0,416.5,594.31,480.84
2016,8,12,8,0,742.0,97.0,3.3,19.0,468.0,647.93,519.09
2016,8,12,8,15,765.0,101.0,3.25,20.0,517.5,691.75,547.42
2016,8,12,8,30,788.0,105.0,3.2,21.0,567.0,737.6,576.51
2016,8,12,8,45,806.5,107.5,3.15,22.0,613.0,777.34,600.48
2016,8,12,9,0,825.0,110.0,3.1,23.0,659.0,815.77,623.02
2016,8,12,9,15,838.0,113.0,3.15,23.5,700.0,848.47,642.99
2016,8,12,9,30,851.0,116.0,3.2,24.0,741.0,879.13,661.42
2016,8,12,9,45,869.5,113.5,3.3,25.0,779.0,901.49,673.1
2016,8,12,10,0,888.0,111.0,3.4,26.0,817.0,926.79,686.75
2016,8,12,10,15,895.0,112.5,3.5,26.5,846.5,943.4,695.89
2016,8,12,10,30,902.0,114.0,3.6,27.0,876.0,957.17,703.25
2016,8,12,10,45,906.5,115.5,3.75,28.0,898.0,965.68,706.14
2016,8,12,11,0,911.0,117.0,3.9,29.0,920.0,971.15,707.11
2016,8,12,11,15,914.5,118.0,4.0,29.0,935.0,972.1,707.77
2016,8,12,11,30,918.0,119.0,4.1,29.0,950.0,969.97,706.54
2016,8,12,11,45,919.5,119.0,4.25,29.5,957.5,961.94,700.4
2016,8,12,12,0,921.0,119.0,4.4,30.0,965.0,950.89,692.38
2016,8,12,12,15,921.0,119.0,4.5,30.0,964.5,935.55,682.74
2016,8,12,12,30,921.0,119.0,4.6,30.0,964.0,917.35,671.26
2016,8,12,12,45,927.0,114.0,4.75,30.0,958.0,896.65,658.63
2016,8,12,13,0,933.0,109.0,4.9,30.0,952.0,873.03,644.06
2016,8,12,13,15,930.0,108.5,5.0,29.5,936.0,843.65,626.44
2016,8,12,13,30,927.0,108.0,5.1,29.0,920.0,811.91,607.01
2016,8,12,13,45,923.0,106.5,5.2,29.0,897.0,776.3,583.42
2016,8,12,14,0,919.0,105.0,5.3,29.0,874.0,738.7,558.21
2016,8,12,14,15,912.5,103.5,5.3,28.5,844.0,697.63,529.98
2016,8,12,14,30,906.0,102.0,5.3,28.0,814.0,655.09,499.11
2016,8,12,14,45,897.0,100.0,5.3,28.0,777.5,609.38,464.17
2016,8,12,15,0,888.0,98.0,5.3,28.0,741.0,562.8,427.79
2016,8,12,15,15,876.0,95.5,5.2,27.5,699.0,513.66,389.2
2016,8,12,15,30,864.0,93.0,5.1,27.0,657.0,464.34,349.42
2016,8,12,15,45,848.0,90.0,5.0,26.5,610.5,413.05,307.11
2016,8,12,16,0,832.0,87.0,4.9,26.0,564.0,358.3,261.19
2016,8,12,16,15,810.5,84.0,4.8,25.5,514.0,306.81,217.04
2016,8,12,16,30,789.0,81.0,4.7,25.0,464.0,257.02,173.92
2016,8,12,16,45,760.0,76.5,4.6,24.5,411.5,206.38,131.0
2016,8,12,17,0,731.0,72.0,4.5,24.0,359.0,158.6,92.37
2016,8,12,17,15,689.5,67.0,4.3,23.0,306.5,112.32,59.66
2016,8,12,17,30,648.0,62.0,4.1,22.0,254.0,66.9,34.39
2016,8,12,17,45,586.5,55.0,3.95,21.5,203.0,37.11,26.67
2016,8,12,18,0,525.0,48.0,3.8,21.0,152.0,34.0,23.81
2016,8,12,18,15,427.0,38.5,3.65,20.0,106.5,28.41,18.63
2016,8,12,18,30,329.0,29.0,3.5,19.0,61.0,22.43,12.26
2016,8,12,18,45,164.5,14.5,3.4,18.5,30.5,11.04,0.0
2016,8,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,17.0,3.3,13.5,34.5,79.8,24.9
2016,8,13,6,0,314.0,34.0,3.4,14.0,69.0,168.59,124.86
2016,8,13,6,15,404.0,44.5,3.3,14.5,114.0,231.83,182.56
2016,8,13,6,30,494.0,55.0,3.2,15.0,159.0,303.45,245.24
2016,8,13,6,45,553.5,62.0,3.15,16.0,209.5,363.6,296.87
2016,8,13,7,0,613.0,69.0,3.1,17.0,260.0,428.25,350.12
2016,8,13,7,15,654.0,75.0,3.1,18.0,311.5,484.96,395.13
2016,8,13,7,30,695.0,81.0,3.1,19.0,363.0,543.82,440.05
2016,8,13,7,45,725.5,85.0,3.1,20.0,414.5,592.81,475.9
2016,8,13,8,0,756.0,89.0,3.1,21.0,466.0,644.91,512.3
2016,8,13,8,15,778.0,93.0,3.05,22.0,515.0,690.98,541.98
2016,8,13,8,30,800.0,97.0,3.0,23.0,564.0,736.44,570.42
2016,8,13,8,45,818.0,99.5,3.0,24.0,610.0,776.11,594.31
2016,8,13,9,0,836.0,102.0,3.0,25.0,656.0,814.41,616.78
2016,8,13,9,15,849.0,104.5,3.0,26.0,697.0,841.93,631.46
2016,8,13,9,30,862.0,107.0,3.0,27.0,738.0,872.31,647.95
2016,8,13,9,45,882.5,103.0,3.05,28.0,776.5,900.11,662.79
2016,8,13,10,0,903.0,99.0,3.1,29.0,815.0,925.8,676.1
2016,8,13,10,15,910.0,100.0,3.15,29.5,844.0,942.14,684.57
2016,8,13,10,30,917.0,101.0,3.2,30.0,873.0,955.58,691.28
2016,8,13,10,45,922.0,102.0,3.3,31.0,895.5,964.19,693.9
2016,8,13,11,0,927.0,103.0,3.4,32.0,918.0,969.72,694.63
2016,8,13,11,15,930.0,103.5,3.5,32.0,933.0,969.76,694.77
2016,8,13,11,30,933.0,104.0,3.6,32.0,948.0,966.68,693.04
2016,8,13,11,45,934.5,104.5,3.7,32.5,955.0,959.1,687.12
2016,8,13,12,0,936.0,105.0,3.8,33.0,962.0,948.45,679.33
2016,8,13,12,15,936.5,105.0,3.95,33.0,961.5,933.39,670.43
2016,8,13,12,30,937.0,105.0,4.1,33.0,961.0,915.4,659.63
2016,8,13,12,45,921.0,113.0,4.25,33.5,949.0,888.36,641.53
2016,8,13,13,0,905.0,121.0,4.4,34.0,937.0,859.18,622.02
2016,8,13,13,15,902.0,120.5,4.45,34.0,921.0,830.42,603.59
2016,8,13,13,30,899.0,120.0,4.5,34.0,905.0,799.38,583.54
2016,8,13,13,45,895.0,118.0,4.6,34.0,882.0,764.08,560.65
2016,8,13,14,0,891.0,116.0,4.7,34.0,859.0,726.87,536.29
2016,8,13,14,15,883.5,114.0,4.7,33.5,828.5,685.61,508.15
2016,8,13,14,30,876.0,112.0,4.7,33.0,798.0,643.03,478.13
2016,8,13,14,45,868.5,108.5,4.75,33.0,762.5,597.97,444.8
2016,8,13,15,0,861.0,105.0,4.8,33.0,727.0,551.98,409.94
2016,8,13,15,15,847.5,103.0,4.75,32.5,685.0,503.69,373.04
2016,8,13,15,30,834.0,101.0,4.7,32.0,643.0,451.74,332.47
2016,8,13,15,45,821.0,96.0,4.7,31.5,597.0,401.01,291.71
2016,8,13,16,0,808.0,91.0,4.7,31.0,551.0,350.74,250.21
2016,8,13,16,15,785.0,87.5,4.6,30.5,501.5,299.58,207.35
2016,8,13,16,30,762.0,84.0,4.5,30.0,452.0,250.29,165.72
2016,8,13,16,45,735.5,78.5,4.4,29.5,401.0,200.66,124.58
2016,8,13,17,0,709.0,73.0,4.3,29.0,350.0,153.64,87.49
2016,8,13,17,15,666.5,68.0,4.15,28.0,297.5,105.07,53.95
2016,8,13,17,30,624.0,63.0,4.0,27.0,245.0,64.24,33.23
2016,8,13,17,45,564.0,55.5,3.9,26.0,195.0,37.72,26.64
2016,8,13,18,0,504.0,48.0,3.8,25.0,145.0,34.22,23.52
2016,8,13,18,15,403.5,38.5,3.75,24.0,101.0,28.63,18.4
2016,8,13,18,30,303.0,29.0,3.7,23.0,57.0,22.68,11.87
2016,8,13,18,45,151.5,14.5,3.7,22.0,28.5,14.25,0.0
2016,8,13,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,148.5,17.0,3.25,13.5,33.0,76.36,17.28
2016,8,14,6,0,297.0,34.0,3.3,14.0,66.0,161.86,119.1
2016,8,14,6,15,388.0,45.0,3.3,14.5,111.0,225.06,176.91
2016,8,14,6,30,479.0,56.0,3.3,15.0,156.0,296.78,239.72
2016,8,14,6,45,538.0,64.0,3.3,16.0,206.0,357.1,291.59
2016,8,14,7,0,597.0,72.0,3.3,17.0,256.0,421.87,345.14
2016,8,14,7,15,639.0,78.0,3.3,18.0,308.0,478.45,390.22
2016,8,14,7,30,681.0,84.0,3.3,19.0,360.0,537.26,435.31
2016,8,14,7,45,710.0,89.5,3.35,20.0,411.0,588.72,473.21
2016,8,14,8,0,739.0,95.0,3.4,21.0,462.0,638.24,508.46
2016,8,14,8,15,762.0,99.0,3.4,22.0,511.5,684.45,538.7
2016,8,14,8,30,785.0,103.0,3.4,23.0,561.0,730.12,567.79
2016,8,14,8,45,800.5,107.5,3.45,24.0,606.0,769.55,591.99
2016,8,14,9,0,816.0,112.0,3.5,25.0,651.0,807.48,614.71
2016,8,14,9,15,829.5,115.0,3.5,25.5,692.0,840.32,634.54
2016,8,14,9,30,843.0,118.0,3.5,26.0,733.0,871.16,652.81
2016,8,14,9,45,849.0,122.0,3.55,27.0,767.5,894.21,664.63
2016,8,14,10,0,855.0,126.0,3.6,28.0,802.0,909.54,671.26
2016,8,14,10,15,862.5,128.0,3.65,28.5,831.5,926.54,680.42
2016,8,14,10,30,870.0,130.0,3.7,29.0,861.0,940.8,687.78
2016,8,14,10,45,870.0,134.5,3.75,30.0,881.5,947.82,689.08
2016,8,14,11,0,870.0,139.0,3.8,31.0,902.0,951.83,688.54
2016,8,14,11,15,873.5,140.0,3.85,31.0,917.0,952.56,688.77
2016,8,14,11,30,877.0,141.0,3.9,31.0,932.0,950.33,687.21
2016,8,14,11,45,877.0,142.5,3.95,31.5,938.5,942.45,680.7
2016,8,14,12,0,877.0,144.0,4.0,32.0,945.0,931.7,672.47
2016,8,14,12,15,876.5,144.0,4.05,32.0,944.0,916.25,662.64
2016,8,14,12,30,876.0,144.0,4.1,32.0,943.0,898.11,651.1
2016,8,14,12,45,895.0,130.5,4.15,32.5,940.5,880.93,638.96
2016,8,14,13,0,914.0,117.0,4.2,33.0,938.0,860.37,624.64
2016,8,14,13,15,910.5,116.0,4.25,33.0,921.5,830.46,605.38
2016,8,14,13,30,907.0,115.0,4.3,33.0,905.0,798.28,584.55
2016,8,14,13,45,892.5,119.0,4.35,33.0,879.0,760.65,559.87
2016,8,14,14,0,878.0,123.0,4.4,33.0,853.0,721.73,533.96
2016,8,14,14,15,870.0,121.0,4.45,32.5,822.5,680.54,505.66
2016,8,14,14,30,862.0,119.0,4.5,32.0,792.0,638.1,475.74
2016,8,14,14,45,844.5,120.0,4.6,32.0,753.5,589.27,439.61
2016,8,14,15,0,827.0,121.0,4.7,32.0,715.0,542.71,404.31
2016,8,14,15,15,812.5,118.0,4.75,31.5,673.0,494.19,367.38
2016,8,14,15,30,798.0,115.0,4.8,31.0,631.0,445.89,329.51
2016,8,14,15,45,776.0,112.5,4.85,30.5,584.0,395.62,289.15
2016,8,14,16,0,754.0,110.0,4.9,30.0,537.0,346.74,248.91
2016,8,14,16,15,729.0,105.5,4.9,29.0,487.5,293.28,205.0
2016,8,14,16,30,704.0,101.0,4.9,28.0,438.0,245.25,164.88
2016,8,14,16,45,670.0,95.0,4.9,27.5,386.5,196.62,124.89
2016,8,14,17,0,636.0,89.0,4.9,27.0,335.0,151.41,89.6
2016,8,14,17,15,590.0,82.0,4.85,25.5,283.5,107.97,60.26
2016,8,14,17,30,544.0,75.0,4.8,24.0,232.0,69.48,40.84
2016,8,14,17,45,480.5,65.0,4.75,23.0,183.0,46.19,34.29
2016,8,14,18,0,417.0,55.0,4.7,22.0,134.0,40.86,29.52
2016,8,14,18,15,320.0,42.5,4.6,21.0,92.0,32.7,22.04
2016,8,14,18,30,223.0,30.0,4.5,20.0,50.0,23.3,12.12
2016,8,14,18,45,111.5,15.0,4.45,19.0,25.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,16.0,3.4,12.5,34.5,82.43,10.74
2016,8,15,6,0,350.0,32.0,3.6,13.0,69.0,177.93,130.65
2016,8,15,6,15,445.5,41.5,3.6,13.5,116.0,243.5,191.77
2016,8,15,6,30,541.0,51.0,3.6,14.0,163.0,318.0,257.53
2016,8,15,6,45,603.0,57.5,3.6,14.5,215.0,380.67,312.41
2016,8,15,7,0,665.0,64.0,3.6,15.0,267.0,448.03,369.22
2016,8,15,7,15,705.5,69.0,3.5,15.5,320.5,502.99,414.08
2016,8,15,7,30,746.0,74.0,3.4,16.0,374.0,562.57,460.77
2016,8,15,7,45,776.0,77.5,3.35,17.0,427.0,615.05,499.54
2016,8,15,8,0,806.0,81.0,3.3,18.0,480.0,667.98,536.26
2016,8,15,8,15,827.5,84.5,3.25,19.0,530.5,714.77,566.63
2016,8,15,8,30,849.0,88.0,3.2,20.0,581.0,760.81,595.63
2016,8,15,8,45,866.5,90.0,3.2,21.0,628.0,796.22,616.6
2016,8,15,9,0,884.0,92.0,3.2,22.0,675.0,834.79,639.46
2016,8,15,9,15,896.5,94.5,3.2,22.5,717.0,867.94,659.38
2016,8,15,9,30,909.0,97.0,3.2,23.0,759.0,898.88,677.61
2016,8,15,9,45,922.5,96.5,3.25,24.0,796.5,925.05,691.46
2016,8,15,10,0,936.0,96.0,3.3,25.0,834.0,948.7,703.54
2016,8,15,10,15,943.0,97.0,3.35,25.5,864.0,965.34,712.32
2016,8,15,10,30,950.0,98.0,3.4,26.0,894.0,978.98,719.21
2016,8,15,10,45,955.0,98.5,3.5,26.5,916.5,987.14,722.95
2016,8,15,11,0,960.0,99.0,3.6,27.0,939.0,992.12,724.74
2016,8,15,11,15,963.0,100.0,3.7,27.5,954.5,992.53,723.67
2016,8,15,11,30,966.0,101.0,3.8,28.0,970.0,989.68,720.62
2016,8,15,11,45,967.5,101.0,3.95,28.5,977.0,981.22,714.31
2016,8,15,12,0,969.0,101.0,4.1,29.0,984.0,969.58,706.02
2016,8,15,12,15,969.0,101.0,4.2,29.0,983.5,953.48,695.99
2016,8,15,12,30,969.0,101.0,4.3,29.0,983.0,934.35,684.01
2016,8,15,12,45,960.5,105.0,4.4,29.5,972.0,909.03,666.57
2016,8,15,13,0,952.0,109.0,4.5,30.0,961.0,881.2,647.48
2016,8,15,13,15,948.5,108.0,4.55,30.0,944.5,850.23,627.33
2016,8,15,13,30,945.0,107.0,4.6,30.0,928.0,816.88,605.45
2016,8,15,13,45,939.0,106.5,4.7,30.0,904.0,779.97,581.39
2016,8,15,14,0,933.0,106.0,4.8,30.0,880.0,741.15,555.75
2016,8,15,14,15,926.0,104.5,4.8,29.5,849.0,699.03,526.67
2016,8,15,14,30,919.0,103.0,4.8,29.0,818.0,655.46,495.32
2016,8,15,14,45,908.5,101.5,4.85,29.0,780.5,608.64,459.97
2016,8,15,15,0,898.0,100.0,4.9,29.0,743.0,561.06,423.17
2016,8,15,15,15,885.5,97.5,4.9,28.5,700.0,511.08,384.31
2016,8,15,15,30,873.0,95.0,4.9,28.0,657.0,460.97,344.18
2016,8,15,15,45,855.5,92.5,4.9,28.0,609.0,405.1,298.05
2016,8,15,16,0,838.0,90.0,4.9,28.0,561.0,353.83,254.42
2016,8,15,16,15,815.0,86.5,4.8,27.0,510.0,301.2,210.09
2016,8,15,16,30,792.0,83.0,4.7,26.0,459.0,250.44,166.89
2016,8,15,16,45,761.0,78.5,4.65,25.0,406.0,199.44,124.51
2016,8,15,17,0,730.0,74.0,4.6,24.0,353.0,151.54,86.87
2016,8,15,17,15,685.5,68.5,4.5,23.0,299.5,101.4,52.51
2016,8,15,17,30,641.0,63.0,4.4,22.0,246.0,59.39,32.41
2016,8,15,17,45,575.0,55.5,4.3,21.0,194.5,38.2,27.64
2016,8,15,18,0,509.0,48.0,4.2,20.0,143.0,34.72,24.45
2016,8,15,18,15,401.0,38.0,4.05,19.0,98.0,28.67,18.76
2016,8,15,18,30,293.0,28.0,3.9,18.0,53.0,22.23,10.9
2016,8,15,18,45,146.5,14.0,3.75,17.5,26.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,139.5,16.5,3.15,12.5,31.0,71.42,0.0
2016,8,16,6,0,279.0,33.0,3.4,13.0,62.0,153.2,111.48
2016,8,16,6,15,374.0,44.5,3.35,13.5,107.0,217.26,170.76
2016,8,16,6,30,469.0,56.0,3.3,14.0,152.0,290.31,234.9
2016,8,16,6,45,530.5,64.5,3.3,15.0,202.5,351.79,288.03
2016,8,16,7,0,592.0,73.0,3.3,16.0,253.0,417.96,343.04
2016,8,16,7,15,635.5,79.5,3.25,16.5,305.0,475.66,389.93
2016,8,16,7,30,679.0,86.0,3.2,17.0,357.0,535.72,437.01
2016,8,16,7,45,710.0,91.0,3.2,18.0,409.0,587.75,475.56
2016,8,16,8,0,741.0,96.0,3.2,19.0,461.0,640.46,513.29
2016,8,16,8,15,764.5,100.0,3.2,19.5,510.5,684.46,543.27
2016,8,16,8,30,788.0,104.0,3.2,20.0,560.0,730.51,573.97
2016,8,16,8,45,806.0,107.5,3.2,21.0,606.0,770.84,598.8
2016,8,16,9,0,824.0,111.0,3.2,22.0,652.0,809.78,622.18
2016,8,16,9,15,837.5,113.5,3.25,22.5,693.5,842.19,642.1
2016,8,16,9,30,851.0,116.0,3.3,23.0,735.0,872.56,660.48
2016,8,16,9,45,852.5,123.0,3.35,24.0,768.5,895.0,672.02
2016,8,16,10,0,854.0,130.0,3.4,25.0,802.0,914.57,681.61
2016,8,16,10,15,862.0,131.5,3.45,25.5,831.5,926.22,687.23
2016,8,16,10,30,870.0,133.0,3.5,26.0,861.0,940.28,694.6
2016,8,16,10,45,875.5,134.5,3.6,27.0,883.0,949.18,697.53
2016,8,16,11,0,881.0,136.0,3.7,28.0,905.0,955.15,698.61
2016,8,16,11,15,884.5,137.0,3.75,28.5,920.0,955.77,697.38
2016,8,16,11,30,888.0,138.0,3.8,29.0,935.0,953.39,694.33
2016,8,16,11,45,890.5,138.0,3.9,29.5,942.5,946.13,688.49
2016,8,16,12,0,893.0,138.0,4.0,30.0,950.0,935.91,680.84
2016,8,16,12,15,893.0,138.0,4.05,30.0,949.0,920.59,671.01
2016,8,16,12,30,893.0,138.0,4.1,30.0,948.0,902.49,659.43
2016,8,16,12,45,884.5,141.0,4.2,30.0,937.5,877.44,643.47
2016,8,16,13,0,876.0,144.0,4.3,30.0,927.0,850.13,625.96
2016,8,16,13,15,872.0,143.0,4.35,30.0,910.5,820.55,606.64
2016,8,16,13,30,868.0,142.0,4.4,30.0,894.0,788.85,585.78
2016,8,16,13,45,865.0,139.0,4.5,30.0,871.0,754.04,562.82
2016,8,16,14,0,862.0,136.0,4.6,30.0,848.0,716.19,536.68
2016,8,16,14,15,854.0,134.0,4.6,29.5,817.5,674.95,507.77
2016,8,16,14,30,846.0,132.0,4.6,29.0,787.0,632.54,477.31
2016,8,16,14,45,838.0,128.0,4.65,29.0,751.0,587.32,443.28
2016,8,16,15,0,830.0,124.0,4.7,29.0,715.0,541.34,407.83
2016,8,16,15,15,815.5,121.0,4.7,28.5,672.5,492.63,370.08
2016,8,16,15,30,801.0,118.0,4.7,28.0,630.0,444.15,331.41
2016,8,16,15,45,785.0,113.0,4.7,27.5,584.0,393.75,290.27
2016,8,16,16,0,769.0,108.0,4.7,27.0,538.0,344.17,248.77
2016,8,16,16,15,744.0,103.5,4.7,26.0,488.0,290.05,203.72
2016,8,16,16,30,719.0,99.0,4.7,25.0,438.0,241.34,162.56
2016,8,16,16,45,688.0,92.5,4.7,24.5,386.5,192.2,121.74
2016,8,16,17,0,657.0,86.0,4.7,24.0,335.0,146.18,85.73
2016,8,16,17,15,609.5,79.0,4.6,23.0,282.5,101.83,56.26
2016,8,16,17,30,562.0,72.0,4.5,22.0,230.0,62.6,37.82
2016,8,16,17,45,496.0,62.5,4.4,21.0,180.5,44.56,33.14
2016,8,16,18,0,430.0,53.0,4.3,20.0,131.0,39.61,28.62
2016,8,16,18,15,325.0,40.5,4.2,19.0,88.0,31.36,20.95
2016,8,16,18,30,220.0,28.0,4.1,18.0,45.0,21.84,9.91
2016,8,16,18,45,110.0,14.0,4.05,17.5,22.5,13.76,0.0
2016,8,16,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,120.5,16.5,2.95,13.5,29.0,63.43,0.0
2016,8,17,6,0,241.0,33.0,3.2,14.0,58.0,138.78,99.55
2016,8,17,6,15,333.0,45.5,3.2,14.5,101.0,201.17,157.13
2016,8,17,6,30,425.0,58.0,3.2,15.0,144.0,271.87,218.96
2016,8,17,6,45,488.0,67.0,3.25,16.0,193.0,332.59,271.28
2016,8,17,7,0,551.0,76.0,3.3,17.0,242.0,398.17,325.78
2016,8,17,7,15,595.5,83.0,3.3,17.5,293.0,455.23,372.22
2016,8,17,7,30,640.0,90.0,3.3,18.0,344.0,514.78,419.08
2016,8,17,7,45,672.5,95.5,3.3,19.0,395.0,566.82,457.77
2016,8,17,8,0,705.0,101.0,3.3,20.0,446.0,619.71,495.8
2016,8,17,8,15,729.5,105.5,3.3,20.5,495.0,666.12,528.25
2016,8,17,8,30,754.0,110.0,3.3,21.0,544.0,709.62,557.22
2016,8,17,8,45,772.0,113.5,3.3,22.0,589.0,748.9,581.52
2016,8,17,9,0,790.0,117.0,3.3,23.0,634.0,786.88,604.42
2016,8,17,9,15,804.5,120.0,3.35,23.5,675.5,819.83,624.85
2016,8,17,9,30,819.0,123.0,3.4,24.0,717.0,850.85,643.8
2016,8,17,9,45,841.0,119.5,3.45,25.0,755.0,879.29,659.55
2016,8,17,10,0,863.0,116.0,3.5,26.0,793.0,900.9,670.53
2016,8,17,10,15,871.0,118.0,3.55,26.5,822.5,918.41,680.1
2016,8,17,10,30,879.0,120.0,3.6,27.0,852.0,933.14,687.87
2016,8,17,10,45,884.0,121.0,3.7,28.0,874.5,941.18,690.21
2016,8,17,11,0,889.0,122.0,3.8,29.0,897.0,946.27,690.72
2016,8,17,11,15,893.0,123.0,3.85,29.5,912.0,947.41,689.83
2016,8,17,11,30,897.0,124.0,3.9,30.0,927.0,945.52,687.1
2016,8,17,11,45,898.5,124.5,4.0,30.5,934.0,937.84,680.97
2016,8,17,12,0,900.0,125.0,4.1,31.0,941.0,927.19,673.02
2016,8,17,12,15,900.0,125.0,4.15,31.0,940.5,911.81,663.16
2016,8,17,12,30,900.0,125.0,4.2,31.0,940.0,893.63,651.51
2016,8,17,12,45,884.5,132.5,4.3,31.5,927.0,866.97,633.18
2016,8,17,13,0,869.0,140.0,4.4,32.0,914.0,838.28,613.52
2016,8,17,13,15,865.0,139.0,4.45,32.0,898.0,808.86,594.38
2016,8,17,13,30,861.0,138.0,4.5,32.0,882.0,777.34,573.71
2016,8,17,13,45,856.0,136.0,4.6,32.0,858.5,742.2,550.59
2016,8,17,14,0,851.0,134.0,4.7,32.0,835.0,704.11,524.33
2016,8,17,14,15,842.5,132.0,4.75,31.5,804.5,662.93,495.75
2016,8,17,14,30,834.0,130.0,4.8,31.0,774.0,620.65,465.61
2016,8,17,14,45,824.0,127.0,4.9,31.0,737.5,575.7,431.96
2016,8,17,15,0,814.0,124.0,5.0,31.0,701.0,530.18,397.02
2016,8,17,15,15,799.0,120.5,5.0,30.5,659.0,481.49,359.39
2016,8,17,15,30,784.0,117.0,5.0,30.0,617.0,433.11,320.94
2016,8,17,15,45,766.0,112.5,5.05,29.5,571.0,383.23,280.44
2016,8,17,16,0,748.0,108.0,5.1,29.0,525.0,331.08,237.3
2016,8,17,16,15,722.0,103.5,5.05,28.0,475.0,281.06,195.64
2016,8,17,16,30,696.0,99.0,5.0,27.0,425.0,233.29,155.58
2016,8,17,16,45,663.0,93.0,5.0,26.0,374.0,185.48,116.59
2016,8,17,17,0,630.0,87.0,5.0,25.0,323.0,141.02,82.53
2016,8,17,17,15,582.0,79.5,4.85,24.0,271.5,97.75,54.32
2016,8,17,17,30,534.0,72.0,4.7,23.0,220.0,59.67,37.14
2016,8,17,17,45,465.0,62.5,4.6,22.0,171.5,44.85,33.23
2016,8,17,18,0,396.0,53.0,4.5,21.0,123.0,39.92,28.72
2016,8,17,18,15,293.0,39.5,4.4,20.0,82.0,30.11,19.71
2016,8,17,18,30,190.0,26.0,4.3,19.0,41.0,20.26,7.86
2016,8,17,18,45,95.0,13.0,4.25,18.0,20.5,12.78,0.0
2016,8,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,100.5,17.0,2.95,13.5,26.5,57.64,0.0
2016,8,18,6,0,201.0,34.0,3.2,14.0,53.0,126.08,89.45
2016,8,18,6,15,291.0,47.5,3.2,14.5,95.0,185.24,144.33
2016,8,18,6,30,381.0,61.0,3.2,15.0,137.0,253.28,203.81
2016,8,18,6,45,439.0,72.5,3.2,16.0,184.5,311.35,253.89
2016,8,18,7,0,497.0,84.0,3.2,17.0,232.0,376.98,308.34
2016,8,18,7,15,542.5,92.5,3.15,17.5,282.5,434.05,354.75
2016,8,18,7,30,588.0,101.0,3.1,18.0,333.0,493.74,401.66
2016,8,18,7,45,616.0,109.5,3.05,19.0,382.0,544.17,438.98
2016,8,18,8,0,644.0,118.0,3.0,20.0,431.0,595.2,475.44
2016,8,18,8,15,670.0,123.5,2.95,20.5,479.5,641.7,508.37
2016,8,18,8,30,696.0,129.0,2.9,21.0,528.0,688.05,540.05
2016,8,18,8,45,710.0,136.0,2.9,22.0,571.5,726.15,563.56
2016,8,18,9,0,724.0,143.0,2.9,23.0,615.0,762.86,585.66
2016,8,18,9,15,740.0,146.5,2.9,23.5,655.5,795.79,605.88
2016,8,18,9,30,756.0,150.0,2.9,24.0,696.0,827.02,624.73
2016,8,18,9,45,726.5,175.0,2.95,25.0,720.5,839.68,629.79
2016,8,18,10,0,697.0,200.0,3.0,26.0,745.0,848.3,632.3
2016,8,18,10,15,707.0,203.0,3.05,26.5,774.0,865.98,642.27
2016,8,18,10,30,717.0,206.0,3.1,27.0,803.0,881.32,650.63
2016,8,18,10,45,710.0,217.0,3.2,28.0,821.0,886.89,651.55
2016,8,18,11,0,703.0,228.0,3.3,29.0,839.0,889.71,650.8
2016,8,18,11,15,708.0,230.0,3.4,29.5,853.5,891.74,650.94
2016,8,18,11,30,713.0,232.0,3.5,30.0,868.0,891.22,649.49
2016,8,18,11,45,707.0,237.5,3.65,30.5,873.0,881.71,642.46
2016,8,18,12,0,701.0,243.0,3.8,31.0,878.0,869.86,633.9
2016,8,18,12,15,701.5,243.0,3.85,31.0,877.5,856.09,624.81
2016,8,18,12,30,702.0,243.0,3.9,31.0,877.0,840.08,614.21
2016,8,18,12,45,711.5,234.5,4.0,31.5,872.0,821.25,601.02
2016,8,18,13,0,721.0,226.0,4.1,32.0,867.0,800.03,586.14
2016,8,18,13,15,716.5,224.0,4.15,32.0,851.0,771.7,566.94
2016,8,18,13,30,712.0,222.0,4.2,32.0,835.0,741.77,546.44
2016,8,18,13,45,703.5,220.0,4.3,32.0,811.5,707.52,522.78
2016,8,18,14,0,695.0,218.0,4.4,32.0,788.0,672.23,498.0
2016,8,18,14,15,684.5,214.0,4.45,31.5,758.0,632.95,470.84
2016,8,18,14,30,674.0,210.0,4.5,31.0,728.0,593.16,442.67
2016,8,18,14,45,661.0,204.5,4.6,31.0,692.5,550.28,410.9
2016,8,18,15,0,648.0,199.0,4.7,31.0,657.0,507.48,378.53
2016,8,18,15,15,629.5,193.0,4.75,30.5,615.5,461.95,344.04
2016,8,18,15,30,611.0,187.0,4.8,30.0,574.0,417.39,309.41
2016,8,18,15,45,590.5,178.0,4.85,29.5,529.0,370.71,272.43
2016,8,18,16,0,570.0,169.0,4.9,29.0,484.0,325.17,235.62
2016,8,18,16,15,540.5,160.0,4.9,28.0,436.0,278.87,198.38
2016,8,18,16,30,511.0,151.0,4.9,27.0,388.0,235.28,163.21
2016,8,18,16,45,476.5,138.5,4.95,26.0,339.0,190.81,128.19
2016,8,18,17,0,442.0,126.0,5.0,25.0,290.0,149.87,97.6
2016,8,18,17,15,394.0,112.0,4.9,23.5,241.0,110.46,71.78
2016,8,18,17,30,346.0,98.0,4.8,22.0,192.0,76.1,54.2
2016,8,18,17,45,287.5,80.0,4.7,21.0,147.0,59.08,45.64
2016,8,18,18,0,229.0,62.0,4.6,20.0,102.0,46.83,34.73
2016,8,18,18,15,157.0,42.0,4.5,19.0,65.0,34.41,23.3
2016,8,18,18,30,85.0,22.0,4.4,18.0,28.0,18.54,5.66
2016,8,18,18,45,42.5,11.0,4.35,17.5,14.0,10.81,0.0
2016,8,18,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,16.0,3.1,13.5,22.5,42.04,0.0
2016,8,19,6,0,135.0,32.0,3.3,14.0,45.0,100.38,69.84
2016,8,19,6,15,209.5,50.5,3.3,14.5,84.5,156.59,121.56
2016,8,19,6,30,284.0,69.0,3.3,15.0,124.0,219.66,176.52
2016,8,19,6,45,341.0,84.0,3.35,15.5,170.5,276.62,225.88
2016,8,19,7,0,398.0,99.0,3.4,16.0,217.0,338.31,277.89
2016,8,19,7,15,443.5,111.0,3.35,16.5,266.0,394.19,323.7
2016,8,19,7,30,489.0,123.0,3.3,17.0,315.0,453.05,370.47
2016,8,19,7,45,520.5,133.5,3.25,18.0,363.5,503.59,408.5
2016,8,19,8,0,552.0,144.0,3.2,19.0,412.0,555.28,446.15
2016,8,19,8,15,579.5,152.0,3.15,19.5,459.5,605.55,482.38
2016,8,19,8,30,607.0,160.0,3.1,20.0,507.0,652.89,515.59
2016,8,19,8,45,623.5,168.5,3.1,21.0,550.0,691.88,540.97
2016,8,19,9,0,640.0,177.0,3.1,22.0,593.0,729.8,565.01
2016,8,19,9,15,657.5,182.0,3.15,22.5,633.0,763.53,587.06
2016,8,19,9,30,675.0,187.0,3.2,23.0,673.0,795.81,607.45
2016,8,19,9,45,668.0,202.0,3.25,24.0,703.0,815.5,617.62
2016,8,19,10,0,661.0,217.0,3.3,25.0,733.0,832.45,625.73
2016,8,19,10,15,671.5,221.0,3.4,25.5,761.5,851.1,636.94
2016,8,19,10,30,682.0,225.0,3.5,26.0,790.0,867.5,646.41
2016,8,19,10,45,686.5,229.5,3.6,26.5,811.0,876.56,650.98
2016,8,19,11,0,691.0,234.0,3.7,27.0,832.0,883.12,653.99
2016,8,19,11,15,696.0,235.5,3.8,27.0,847.0,884.58,654.97
2016,8,19,11,30,701.0,237.0,3.9,27.0,862.0,883.52,654.39
2016,8,19,11,45,701.5,239.0,4.05,27.5,868.5,876.41,648.78
2016,8,19,12,0,702.0,241.0,4.2,28.0,875.0,866.88,641.58
2016,8,19,12,15,702.0,241.0,4.3,28.0,874.0,852.62,632.15
2016,8,19,12,30,702.0,241.0,4.4,28.0,873.0,836.15,621.18
2016,8,19,12,45,702.5,238.0,4.55,28.5,865.5,815.08,606.01
2016,8,19,13,0,703.0,235.0,4.7,29.0,858.0,792.0,589.71
2016,8,19,13,15,698.0,233.0,4.75,28.5,841.5,763.67,571.33
2016,8,19,13,30,693.0,231.0,4.8,28.0,825.0,733.82,551.58
2016,8,19,13,45,682.0,229.5,4.9,28.0,801.0,698.8,526.84
2016,8,19,14,0,671.0,228.0,5.0,28.0,777.0,662.98,501.11
2016,8,19,14,15,660.0,224.0,5.05,27.5,747.0,624.23,473.65
2016,8,19,14,30,649.0,220.0,5.1,27.0,717.0,585.07,445.26
2016,8,19,14,45,632.0,216.0,5.15,26.5,680.5,542.37,413.54
2016,8,19,15,0,615.0,212.0,5.2,26.0,644.0,500.16,381.44
2016,8,19,15,15,596.0,205.0,5.2,25.5,602.5,455.17,346.44
2016,8,19,15,30,577.0,198.0,5.2,25.0,561.0,410.81,311.15
2016,8,19,15,45,550.5,190.5,5.2,24.5,515.5,364.47,273.72
2016,8,19,16,0,524.0,183.0,5.2,24.0,470.0,320.24,237.4
2016,8,19,16,15,494.0,172.0,5.15,23.0,422.5,274.39,200.02
2016,8,19,16,30,464.0,161.0,5.1,22.0,375.0,231.38,164.92
2016,8,19,16,45,423.5,148.5,5.1,21.5,325.5,188.36,130.67
2016,8,19,17,0,383.0,136.0,5.1,21.0,276.0,149.5,101.5
2016,8,19,17,15,338.0,119.0,5.0,20.0,228.5,115.34,79.19
2016,8,19,17,30,293.0,102.0,4.9,19.0,181.0,81.42,65.72
2016,8,19,17,45,235.0,81.5,4.8,18.5,136.0,64.0,50.37
2016,8,19,18,0,177.0,61.0,4.7,18.0,91.0,48.91,36.77
2016,8,19,18,15,118.5,39.5,4.6,17.5,56.5,32.46,21.67
2016,8,19,18,30,60.0,18.0,4.5,17.0,22.0,15.3,2.47
2016,8,19,18,45,30.0,9.0,4.4,16.5,11.0,8.85,0.0
2016,8,19,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,50.5,14.5,2.85,13.5,19.0,34.67,0.0
