Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,101.0,29.0,3.1,14.0,38.0,77.1,51.82
2016,8,20,6,15,164.0,50.0,3.1,14.5,76.5,131.13,101.05
2016,8,20,6,30,227.0,71.0,3.1,15.0,115.0,189.96,152.21
2016,8,20,6,45,279.0,89.5,3.1,15.5,160.0,245.43,200.11
2016,8,20,7,0,331.0,108.0,3.1,16.0,205.0,312.45,256.21
2016,8,20,7,15,374.5,123.0,3.1,16.5,253.0,367.56,301.34
2016,8,20,7,30,418.0,138.0,3.1,17.0,301.0,425.55,347.49
2016,8,20,7,45,451.5,150.5,3.1,17.5,349.0,476.7,386.96
2016,8,20,8,0,485.0,163.0,3.1,18.0,397.0,529.28,426.47
2016,8,20,8,15,512.5,173.0,3.1,18.5,444.0,575.81,460.4
2016,8,20,8,30,540.0,183.0,3.1,19.0,491.0,622.72,493.86
2016,8,20,8,45,561.5,191.5,3.15,20.0,534.5,663.33,521.11
2016,8,20,9,0,583.0,200.0,3.2,21.0,578.0,703.41,547.4
2016,8,20,9,15,600.0,206.5,3.3,21.5,617.5,739.75,571.69
2016,8,20,9,30,617.0,213.0,3.4,22.0,657.0,771.92,592.83
2016,8,20,9,45,651.0,207.5,3.5,23.0,696.0,804.9,613.8
2016,8,20,10,0,685.0,202.0,3.6,24.0,735.0,836.59,632.97
2016,8,20,10,15,695.0,205.5,3.75,24.5,763.5,854.54,643.68
2016,8,20,10,30,705.0,209.0,3.9,25.0,792.0,870.18,652.92
2016,8,20,10,45,713.0,211.0,4.05,25.5,814.0,880.01,658.26
2016,8,20,11,0,721.0,213.0,4.2,26.0,836.0,887.32,661.98
2016,8,20,11,15,725.5,214.5,4.35,26.0,850.5,888.35,662.84
2016,8,20,11,30,730.0,216.0,4.5,26.0,865.0,886.78,662.05
2016,8,20,11,45,733.5,216.0,4.7,26.5,872.0,880.21,657.27
2016,8,20,12,0,737.0,216.0,4.9,27.0,879.0,871.11,650.87
2016,8,20,12,15,737.0,215.5,5.0,27.0,878.0,855.97,641.07
2016,8,20,12,30,737.0,215.0,5.1,27.0,877.0,838.52,629.71
2016,8,20,12,45,712.0,228.0,5.25,27.0,862.0,811.21,611.21
2016,8,20,13,0,687.0,241.0,5.4,27.0,847.0,782.75,591.1
2016,8,20,13,15,682.0,239.0,5.45,26.5,831.5,754.78,572.52
2016,8,20,13,30,677.0,237.0,5.5,26.0,816.0,725.35,552.55
2016,8,20,13,45,675.5,230.5,5.55,26.0,794.5,692.87,529.12
2016,8,20,14,0,674.0,224.0,5.6,26.0,773.0,658.99,504.3
2016,8,20,14,15,663.5,219.5,5.6,25.5,743.0,619.98,475.99
2016,8,20,14,30,653.0,215.0,5.6,25.0,713.0,580.52,446.75
2016,8,20,14,45,646.5,206.5,5.65,24.5,679.0,539.32,415.73
2016,8,20,15,0,640.0,198.0,5.7,24.0,645.0,497.69,383.56
2016,8,20,15,15,622.0,191.5,5.65,23.5,604.0,452.33,347.56
2016,8,20,15,30,604.0,185.0,5.6,23.0,563.0,407.93,311.52
2016,8,20,15,45,589.0,174.0,5.6,22.5,519.5,361.89,273.52
2016,8,20,16,0,574.0,163.0,5.6,22.0,476.0,316.52,235.34
2016,8,20,16,15,544.5,154.0,5.5,21.0,428.5,270.2,196.72
2016,8,20,16,30,515.0,145.0,5.4,20.0,381.0,226.6,160.4
2016,8,20,16,45,485.5,132.0,5.35,19.5,333.0,182.55,124.35
2016,8,20,17,0,456.0,119.0,5.3,19.0,285.0,141.53,92.88
2016,8,20,17,15,407.5,105.5,5.15,18.5,236.0,102.18,67.08
2016,8,20,17,30,359.0,92.0,5.0,18.0,187.0,67.94,54.19
2016,8,20,17,45,302.0,75.0,4.9,17.5,142.5,55.49,43.11
2016,8,20,18,0,245.0,58.0,4.8,17.0,98.0,43.92,32.54
2016,8,20,18,15,167.0,38.5,4.65,16.5,61.5,29.63,19.23
2016,8,20,18,30,89.0,19.0,4.5,16.0,25.0,14.7,0.5
2016,8,20,18,45,44.5,9.5,4.35,15.5,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,69.5,15.0,3.7,13.5,21.5,35.06,0.0
2016,8,21,6,0,139.0,30.0,3.9,14.0,43.0,98.97,66.78
2016,8,21,6,15,218.0,48.0,4.0,14.5,83.0,156.17,120.71
2016,8,21,6,30,297.0,66.0,4.1,15.0,123.0,220.71,177.18
2016,8,21,6,45,363.0,79.0,4.2,15.5,170.0,280.01,228.87
2016,8,21,7,0,429.0,92.0,4.3,16.0,217.0,344.89,284.03
2016,8,21,7,15,475.5,102.5,4.2,16.5,266.5,400.8,330.22
2016,8,21,7,30,522.0,113.0,4.1,17.0,316.0,459.75,377.4
2016,8,21,7,45,561.0,120.5,4.1,17.5,366.0,516.52,421.58
2016,8,21,8,0,600.0,128.0,4.1,18.0,416.0,571.88,463.53
2016,8,21,8,15,627.0,134.5,4.05,18.5,464.0,618.58,497.62
2016,8,21,8,30,654.0,141.0,4.0,19.0,512.0,665.26,530.89
2016,8,21,8,45,677.5,145.0,3.95,20.0,557.0,706.14,557.92
2016,8,21,9,0,701.0,149.0,3.9,21.0,602.0,746.22,583.09
2016,8,21,9,15,717.5,153.0,3.9,21.5,642.5,779.39,604.15
2016,8,21,9,30,734.0,157.0,3.9,22.0,683.0,810.94,623.87
2016,8,21,9,45,714.0,177.5,3.95,22.5,710.0,826.6,632.48
2016,8,21,10,0,694.0,198.0,4.0,23.0,737.0,838.76,638.78
2016,8,21,10,15,704.0,201.5,4.1,23.5,765.5,856.78,649.47
2016,8,21,10,30,714.0,205.0,4.2,24.0,794.0,872.44,658.53
2016,8,21,10,45,726.0,204.5,4.3,24.5,817.0,883.32,664.35
2016,8,21,11,0,738.0,204.0,4.4,25.0,840.0,891.69,668.56
2016,8,21,11,15,742.5,205.5,4.55,25.0,855.0,892.69,669.48
2016,8,21,11,30,747.0,207.0,4.7,25.0,870.0,891.04,669.0
2016,8,21,11,45,753.5,205.5,4.85,25.5,878.0,885.5,664.6
2016,8,21,12,0,760.0,204.0,5.0,26.0,886.0,877.31,658.45
2016,8,21,12,15,760.0,204.0,5.1,26.0,885.0,862.36,648.72
2016,8,21,12,30,760.0,204.0,5.2,26.0,884.0,845.01,637.38
2016,8,21,12,45,765.5,198.0,5.35,26.0,877.5,824.05,623.76
2016,8,21,13,0,771.0,192.0,5.5,26.0,871.0,800.55,608.31
2016,8,21,13,15,766.5,190.5,5.6,25.5,854.5,771.57,589.65
2016,8,21,13,30,762.0,189.0,5.7,25.0,838.0,740.68,568.67
2016,8,21,13,45,757.5,185.0,5.85,25.0,815.0,705.83,543.52
2016,8,21,14,0,753.0,181.0,6.0,25.0,792.0,669.54,516.83
2016,8,21,14,15,742.5,178.0,6.0,24.5,761.5,629.1,487.05
2016,8,21,14,30,732.0,175.0,6.0,24.0,731.0,587.99,456.1
2016,8,21,14,45,719.5,170.5,6.05,23.5,694.5,543.94,422.32
2016,8,21,15,0,707.0,166.0,6.1,23.0,658.0,499.78,387.59
2016,8,21,15,15,689.0,161.0,6.05,22.5,616.5,452.78,349.68
2016,8,21,15,30,671.0,156.0,6.0,22.0,575.0,406.6,311.54
2016,8,21,15,45,508.0,183.5,5.95,21.5,486.5,338.63,257.64
2016,8,21,16,0,345.0,211.0,5.9,21.0,398.0,288.61,219.16
2016,8,21,16,15,334.5,190.5,5.75,20.5,357.5,248.9,186.33
2016,8,21,16,30,324.0,170.0,5.6,20.0,317.0,210.27,154.3
2016,8,21,16,45,282.5,153.0,5.5,19.5,270.0,170.77,123.35
2016,8,21,17,0,241.0,136.0,5.4,19.0,223.0,135.58,97.14
2016,8,21,17,15,309.0,112.0,5.25,18.0,204.5,105.08,73.23
2016,8,21,17,30,377.0,88.0,5.1,17.0,186.0,63.55,50.54
2016,8,21,17,45,308.5,72.0,4.95,16.5,140.5,53.29,41.32
2016,8,21,18,0,240.0,56.0,4.8,16.0,95.0,42.46,31.34
2016,8,21,18,15,160.5,37.0,4.7,15.5,59.0,28.52,18.2
2016,8,21,18,30,81.0,18.0,4.6,15.0,23.0,13.95,0.0
2016,8,21,18,45,40.5,9.0,4.5,15.0,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,15.0,3.7,12.5,20.5,32.73,0.0
2016,8,22,6,0,124.0,30.0,3.9,13.0,41.0,86.91,57.15
2016,8,22,6,15,201.0,48.5,3.95,13.5,80.5,149.95,116.0
2016,8,22,6,30,278.0,67.0,4.0,14.0,120.0,213.16,171.46
2016,8,22,6,45,337.0,82.0,4.1,14.5,166.0,270.4,221.56
2016,8,22,7,0,396.0,97.0,4.2,15.0,212.0,332.58,274.63
2016,8,22,7,15,442.5,109.0,4.1,15.5,260.5,388.66,321.11
2016,8,22,7,30,489.0,121.0,4.0,16.0,309.0,447.8,368.68
2016,8,22,7,45,524.0,130.5,3.9,17.0,358.0,499.26,407.99
2016,8,22,8,0,559.0,140.0,3.8,18.0,407.0,552.15,447.09
2016,8,22,8,15,586.5,147.5,3.75,18.5,454.5,602.06,483.58
2016,8,22,8,30,614.0,155.0,3.7,19.0,502.0,648.88,516.94
2016,8,22,8,45,634.0,161.5,3.7,19.5,545.5,688.55,544.38
2016,8,22,9,0,654.0,168.0,3.7,20.0,589.0,727.29,570.66
2016,8,22,9,15,670.5,173.0,3.75,20.5,629.0,760.36,592.37
2016,8,22,9,30,687.0,178.0,3.8,21.0,669.0,791.89,612.49
2016,8,22,9,45,706.5,178.0,3.9,22.0,704.5,818.95,628.3
2016,8,22,10,0,726.0,178.0,4.0,23.0,740.0,844.19,642.72
2016,8,22,10,15,735.5,181.0,4.1,23.5,768.5,861.63,652.9
2016,8,22,10,30,745.0,184.0,4.2,24.0,797.0,876.63,661.48
2016,8,22,10,45,756.0,183.0,4.35,24.5,819.5,886.26,666.66
2016,8,22,11,0,767.0,182.0,4.5,25.0,842.0,890.56,668.28
2016,8,22,11,15,771.5,183.0,4.65,25.0,856.0,891.37,669.36
2016,8,22,11,30,776.0,184.0,4.8,25.0,870.0,889.45,668.68
2016,8,22,11,45,782.5,181.5,4.95,25.5,877.5,883.14,663.7
2016,8,22,12,0,789.0,179.0,5.1,26.0,885.0,874.11,656.94
2016,8,22,12,15,789.5,178.5,5.25,26.0,884.0,859.16,647.45
2016,8,22,12,30,790.0,178.0,5.4,26.0,883.0,841.73,636.24
2016,8,22,12,45,749.5,200.5,5.55,26.0,864.0,810.99,615.62
2016,8,22,13,0,709.0,223.0,5.7,26.0,845.0,778.7,592.69
2016,8,22,13,15,704.5,221.0,5.75,25.5,829.0,750.54,573.73
2016,8,22,13,30,700.0,219.0,5.8,25.0,813.0,720.82,553.29
2016,8,22,13,45,701.0,211.5,5.9,25.0,792.0,688.38,529.79
2016,8,22,14,0,702.0,204.0,6.0,25.0,771.0,654.31,504.67
2016,8,22,14,15,692.0,200.0,6.0,24.5,741.5,615.06,475.76
2016,8,22,14,30,682.0,196.0,6.0,24.0,712.0,575.22,445.8
2016,8,22,14,45,675.0,188.0,6.05,24.0,678.0,532.98,412.69
2016,8,22,15,0,668.0,180.0,6.1,24.0,644.0,490.29,378.52
2016,8,22,15,15,650.5,174.5,6.05,23.0,603.0,444.84,342.69
2016,8,22,15,30,633.0,169.0,6.0,22.0,562.0,400.23,306.58
2016,8,22,15,45,615.0,160.5,6.0,21.5,517.5,353.81,267.71
2016,8,22,16,0,597.0,152.0,6.0,21.0,473.0,308.69,229.21
2016,8,22,16,15,567.5,143.5,5.9,20.5,425.0,262.33,189.74
2016,8,22,16,30,538.0,135.0,5.8,20.0,377.0,218.21,152.46
2016,8,22,16,45,503.5,124.0,5.7,19.5,328.5,174.13,116.68
2016,8,22,17,0,469.0,113.0,5.6,19.0,280.0,133.57,86.29
2016,8,22,17,15,418.5,100.5,5.35,18.0,231.0,94.67,62.04
2016,8,22,17,30,368.0,88.0,5.1,17.0,182.0,63.77,50.72
2016,8,22,17,45,303.5,71.5,4.9,16.5,137.0,53.09,41.1
2016,8,22,18,0,239.0,55.0,4.7,16.0,92.0,41.81,30.71
2016,8,22,18,15,157.5,35.5,4.5,15.5,56.5,27.41,17.05
2016,8,22,18,30,76.0,16.0,4.3,15.0,21.0,12.38,0.0
2016,8,22,18,45,38.0,8.0,4.1,14.5,10.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,14.5,2.8,13.5,21.5,37.86,0.0
2016,8,23,6,0,164.0,29.0,3.1,14.0,43.0,105.28,68.23
2016,8,23,6,15,253.0,44.5,3.15,14.5,83.5,164.51,126.42
2016,8,23,6,30,342.0,60.0,3.2,15.0,124.0,231.71,185.27
2016,8,23,6,45,411.5,71.5,3.3,15.5,172.0,292.74,238.49
2016,8,23,7,0,481.0,83.0,3.4,16.0,220.0,362.07,297.12
2016,8,23,7,15,528.5,91.5,3.35,16.5,270.5,419.2,344.18
2016,8,23,7,30,576.0,100.0,3.3,17.0,321.0,479.1,391.89
2016,8,23,7,45,615.0,106.0,3.25,18.0,372.0,533.14,432.73
2016,8,23,8,0,654.0,112.0,3.2,19.0,423.0,588.56,473.2
2016,8,23,8,15,680.0,117.5,3.15,19.5,471.5,635.1,506.55
2016,8,23,8,30,706.0,123.0,3.1,20.0,520.0,681.47,538.62
2016,8,23,8,45,729.0,126.0,3.1,21.0,566.0,722.21,564.32
2016,8,23,9,0,752.0,129.0,3.1,22.0,612.0,762.02,588.85
2016,8,23,9,15,767.5,132.5,3.1,22.5,652.5,792.21,607.29
2016,8,23,9,30,783.0,136.0,3.1,23.0,693.0,823.48,626.37
2016,8,23,9,45,783.5,144.5,3.15,23.5,725.5,845.03,638.85
2016,8,23,10,0,784.0,153.0,3.2,24.0,758.0,863.83,649.52
2016,8,23,10,15,793.5,155.5,3.25,24.5,787.0,881.63,659.53
2016,8,23,10,30,803.0,158.0,3.3,25.0,816.0,896.83,667.82
2016,8,23,10,45,810.0,159.5,3.35,26.0,838.0,906.02,670.81
2016,8,23,11,0,817.0,161.0,3.4,27.0,860.0,912.4,672.05
2016,8,23,11,15,821.0,162.0,3.5,27.0,874.5,912.7,672.31
2016,8,23,11,30,825.0,163.0,3.6,27.0,889.0,910.13,670.81
2016,8,23,11,45,827.5,163.0,3.7,27.5,896.0,902.36,664.62
2016,8,23,12,0,830.0,163.0,3.8,28.0,903.0,891.79,656.69
2016,8,23,12,15,829.5,163.0,3.9,28.0,901.5,875.89,646.56
2016,8,23,12,30,829.0,163.0,4.0,28.0,900.0,857.38,634.73
2016,8,23,12,45,822.0,164.5,4.15,28.0,889.5,832.52,618.78
2016,8,23,13,0,815.0,166.0,4.3,28.0,879.0,805.55,601.32
2016,8,23,13,15,810.5,165.0,4.4,28.0,862.0,776.17,581.9
2016,8,23,13,30,806.0,164.0,4.5,28.0,845.0,744.88,560.77
2016,8,23,13,45,798.0,162.0,4.65,28.0,820.5,708.45,535.23
2016,8,23,14,0,790.0,160.0,4.8,28.0,796.0,670.69,508.22
2016,8,23,14,15,780.0,157.5,4.9,27.5,765.0,630.05,479.31
2016,8,23,14,30,770.0,155.0,5.0,27.0,734.0,588.6,449.0
2016,8,23,14,45,757.0,151.0,5.1,26.5,697.0,540.88,413.27
2016,8,23,15,0,744.0,147.0,5.2,26.0,660.0,495.33,378.08
2016,8,23,15,15,726.5,143.0,5.25,25.5,618.0,447.84,340.33
2016,8,23,15,30,709.0,139.0,5.3,25.0,576.0,401.04,302.12
2016,8,23,15,45,688.0,133.0,5.35,24.5,530.0,352.17,261.48
2016,8,23,16,0,667.0,127.0,5.4,24.0,484.0,304.77,221.28
2016,8,23,16,15,637.5,120.5,5.35,23.0,434.5,256.5,180.64
2016,8,23,16,30,608.0,114.0,5.3,22.0,385.0,210.98,142.49
2016,8,23,16,45,572.0,105.5,5.3,21.5,335.0,165.69,105.95
2016,8,23,17,0,536.0,97.0,5.3,21.0,285.0,124.18,75.51
2016,8,23,17,15,484.0,87.0,5.15,20.0,235.5,84.63,52.34
2016,8,23,17,30,432.0,77.0,5.0,19.0,186.0,55.45,43.03
2016,8,23,17,45,362.5,63.5,4.9,18.0,140.0,46.91,35.43
2016,8,23,18,0,293.0,50.0,4.8,17.0,94.0,37.91,27.14
2016,8,23,18,15,196.0,33.0,4.65,16.5,57.5,25.48,15.1
2016,8,23,18,30,99.0,16.0,4.5,16.0,21.0,12.45,0.0
2016,8,23,18,45,49.5,8.0,4.4,15.5,10.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,125.0,13.5,2.85,12.5,23.5,48.98,0.0
2016,8,24,6,0,250.0,27.0,3.2,13.0,47.0,131.0,83.39
2016,8,24,6,15,353.0,39.0,3.2,13.5,90.5,196.72,151.41
2016,8,24,6,30,456.0,51.0,3.2,14.0,134.0,271.04,217.08
2016,8,24,6,45,525.5,59.0,3.25,14.5,185.0,334.14,272.7
2016,8,24,7,0,595.0,67.0,3.3,15.0,236.0,402.67,331.09
2016,8,24,7,15,640.0,73.5,3.25,15.5,288.0,460.65,378.99
2016,8,24,7,30,685.0,80.0,3.2,16.0,340.0,521.11,427.1
2016,8,24,7,45,718.5,84.5,3.15,17.0,392.5,573.9,466.74
2016,8,24,8,0,752.0,89.0,3.1,18.0,445.0,625.21,503.87
2016,8,24,8,15,776.0,92.5,3.1,18.5,494.5,671.54,536.17
2016,8,24,8,30,800.0,96.0,3.1,19.0,544.0,717.33,566.92
2016,8,24,8,45,818.5,99.0,3.1,19.5,590.5,757.45,592.97
2016,8,24,9,0,837.0,102.0,3.1,20.0,637.0,796.16,617.62
2016,8,24,9,15,850.0,104.5,3.15,20.5,678.5,828.1,637.46
2016,8,24,9,30,863.0,107.0,3.2,21.0,720.0,853.18,652.38
2016,8,24,9,45,879.0,106.0,3.25,22.0,757.0,879.55,666.91
2016,8,24,10,0,895.0,105.0,3.3,23.0,794.0,903.58,679.69
2016,8,24,10,15,902.5,106.5,3.4,23.5,823.0,920.16,689.02
2016,8,24,10,30,910.0,108.0,3.5,24.0,852.0,933.82,696.49
2016,8,24,10,45,916.0,108.5,3.6,24.5,874.5,942.08,700.42
2016,8,24,11,0,922.0,109.0,3.7,25.0,897.0,947.24,702.42
2016,8,24,11,15,925.0,110.0,3.8,25.5,911.5,947.07,700.98
2016,8,24,11,30,928.0,111.0,3.9,26.0,926.0,943.74,697.57
2016,8,24,11,45,929.0,111.5,4.0,26.5,932.5,934.99,690.66
2016,8,24,12,0,930.0,112.0,4.1,27.0,939.0,923.15,681.81
2016,8,24,12,15,929.5,112.0,4.15,27.0,937.5,906.5,670.93
2016,8,24,12,30,929.0,112.0,4.2,27.0,936.0,886.95,658.16
2016,8,24,12,45,906.5,123.5,4.3,27.0,920.5,857.76,639.07
2016,8,24,13,0,884.0,135.0,4.4,27.0,905.0,826.69,618.64
2016,8,24,13,15,879.5,134.0,4.5,27.0,888.0,796.06,598.39
2016,8,24,13,30,875.0,133.0,4.6,27.0,871.0,763.3,576.68
2016,8,24,13,45,867.5,132.0,4.7,27.0,846.0,726.48,551.56
2016,8,24,14,0,860.0,131.0,4.8,27.0,821.0,686.65,522.74
2016,8,24,14,15,851.0,129.0,4.9,26.5,789.5,644.5,492.58
2016,8,24,14,30,842.0,127.0,5.0,26.0,758.0,601.29,460.74
2016,8,24,14,45,829.5,124.5,5.1,26.0,720.0,554.87,424.73
2016,8,24,15,0,817.0,122.0,5.2,26.0,682.0,508.11,387.52
2016,8,24,15,15,801.5,118.5,5.2,25.5,639.0,458.98,348.14
2016,8,24,15,30,786.0,115.0,5.2,25.0,596.0,410.22,307.97
2016,8,24,15,45,766.5,110.5,5.25,24.5,549.0,359.79,265.64
2016,8,24,16,0,747.0,106.0,5.3,24.0,502.0,307.12,220.77
2016,8,24,16,15,719.5,101.0,5.2,23.0,451.5,256.7,177.78
2016,8,24,16,30,692.0,96.0,5.1,22.0,401.0,208.73,137.13
2016,8,24,16,45,657.0,89.0,5.1,21.5,349.5,160.64,98.19
2016,8,24,17,0,622.0,82.0,5.1,21.0,298.0,116.15,65.9
2016,8,24,17,15,569.0,74.5,4.95,20.0,246.5,74.33,42.8
2016,8,24,17,30,516.0,67.0,4.8,19.0,195.0,47.38,35.96
2016,8,24,17,45,439.0,56.0,4.7,18.0,147.0,41.2,30.4
2016,8,24,18,0,362.0,45.0,4.6,17.0,99.0,34.6,24.21
2016,8,24,18,15,243.5,31.0,4.45,16.5,60.5,24.48,13.95
2016,8,24,18,30,125.0,17.0,4.3,16.0,22.0,13.36,0.0
2016,8,24,18,45,62.5,8.5,4.2,15.5,11.0,8.36,0.0
2016,8,24,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,13.0,2.8,12.5,22.0,43.82,0.0
2016,8,25,6,0,219.0,26.0,3.1,13.0,44.0,118.35,72.52
2016,8,25,6,15,319.5,39.0,3.15,13.5,86.0,183.17,140.48
2016,8,25,6,30,420.0,52.0,3.2,14.0,128.0,255.67,204.55
2016,8,25,6,45,488.5,61.0,3.25,15.0,177.0,317.68,258.72
2016,8,25,7,0,557.0,70.0,3.3,16.0,226.0,385.08,315.54
2016,8,25,7,15,603.5,76.5,3.3,16.5,277.5,442.21,362.82
2016,8,25,7,30,650.0,83.0,3.3,17.0,329.0,501.98,410.55
2016,8,25,7,45,688.5,87.0,3.3,17.5,381.0,555.96,452.28
2016,8,25,8,0,727.0,91.0,3.3,18.0,433.0,611.21,493.7
2016,8,25,8,15,751.5,95.0,3.3,18.5,482.5,655.08,524.8
2016,8,25,8,30,776.0,99.0,3.3,19.0,532.0,700.96,555.94
2016,8,25,8,45,800.0,100.5,3.3,20.0,579.0,742.91,582.48
2016,8,25,9,0,824.0,102.0,3.3,21.0,626.0,783.8,607.71
2016,8,25,9,15,838.5,104.5,3.35,21.5,668.0,816.61,628.22
2016,8,25,9,30,853.0,107.0,3.4,22.0,710.0,842.67,643.89
2016,8,25,9,45,868.5,106.5,3.5,22.5,747.0,868.9,659.92
2016,8,25,10,0,884.0,106.0,3.6,23.0,784.0,892.8,674.3
2016,8,25,10,15,892.0,107.5,3.65,23.5,813.5,909.63,683.56
2016,8,25,10,30,900.0,109.0,3.7,24.0,843.0,923.58,690.96
2016,8,25,10,45,908.5,109.0,3.8,24.5,866.5,933.44,695.98
2016,8,25,11,0,917.0,109.0,3.9,25.0,890.0,940.25,699.07
2016,8,25,11,15,921.0,109.5,3.95,25.0,905.0,940.41,698.89
2016,8,25,11,30,925.0,110.0,4.0,25.0,920.0,937.42,696.77
2016,8,25,11,45,928.5,110.0,4.1,25.5,927.5,930.33,690.93
2016,8,25,12,0,932.0,110.0,4.2,26.0,935.0,920.11,683.11
2016,8,25,12,15,932.0,109.5,4.25,26.0,934.0,903.31,672.03
2016,8,25,12,30,932.0,109.0,4.3,26.0,933.0,883.59,659.06
2016,8,25,12,45,925.5,111.5,4.4,26.5,922.5,858.66,641.5
2016,8,25,13,0,919.0,114.0,4.5,27.0,912.0,831.24,622.27
2016,8,25,13,15,915.0,113.5,4.55,26.5,894.5,800.56,603.04
2016,8,25,13,30,911.0,113.0,4.6,26.0,877.0,767.6,582.11
2016,8,25,13,45,905.0,111.5,4.7,26.0,852.5,730.22,556.91
2016,8,25,14,0,899.0,110.0,4.8,26.0,828.0,691.03,528.63
2016,8,25,14,15,890.5,108.0,4.9,25.5,796.0,648.22,497.75
2016,8,25,14,30,882.0,106.0,5.0,25.0,764.0,604.16,465.03
2016,8,25,14,45,871.0,104.0,5.1,25.0,726.0,557.73,428.67
2016,8,25,15,0,860.0,102.0,5.2,25.0,688.0,510.68,390.87
2016,8,25,15,15,845.0,99.5,5.25,24.5,645.0,457.48,348.1
2016,8,25,15,30,830.0,97.0,5.3,24.0,602.0,407.81,306.75
2016,8,25,15,45,810.5,93.5,5.35,23.5,554.5,356.18,262.88
2016,8,25,16,0,791.0,90.0,5.4,23.0,507.0,305.7,219.09
2016,8,25,16,15,765.0,86.0,5.4,22.0,456.0,254.61,175.02
2016,8,25,16,30,739.0,82.0,5.4,21.0,405.0,205.78,133.25
2016,8,25,16,45,703.0,77.0,5.4,20.5,352.5,153.71,91.0
2016,8,25,17,0,667.0,72.0,5.4,20.0,300.0,108.54,58.66
2016,8,25,17,15,615.5,65.5,5.25,19.0,248.0,65.45,35.88
2016,8,25,17,30,564.0,59.0,5.1,18.0,196.0,40.71,30.24
2016,8,25,17,45,484.5,50.0,4.95,17.5,147.0,36.04,25.93
2016,8,25,18,0,405.0,41.0,4.8,17.0,98.0,31.08,21.11
2016,8,25,18,15,278.5,28.0,4.6,16.0,59.5,21.82,11.45
2016,8,25,18,30,152.0,15.0,4.4,15.0,21.0,14.74,0.0
2016,8,25,18,45,76.0,7.5,4.25,14.5,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,109.5,13.0,2.2,13.0,21.5,43.58,0.0
2016,8,26,6,0,219.0,26.0,2.5,14.0,43.0,117.02,68.37
2016,8,26,6,15,324.0,39.0,2.6,14.5,85.5,184.11,140.07
2016,8,26,6,30,429.0,52.0,2.7,15.0,128.0,258.51,205.45
2016,8,26,6,45,240.5,79.0,2.85,15.5,124.5,211.36,171.18
2016,8,26,7,0,52.0,106.0,3.0,16.0,121.0,141.95,114.1
2016,8,26,7,15,62.0,127.5,2.95,16.5,148.5,172.04,139.24
2016,8,26,7,30,72.0,149.0,2.9,17.0,176.0,202.7,164.11
2016,8,26,7,45,143.0,171.5,2.9,17.5,235.0,281.61,228.52
2016,8,26,8,0,214.0,194.0,2.9,18.0,294.0,358.27,289.52
2016,8,26,8,15,496.5,148.5,2.9,18.5,414.5,530.31,426.98
2016,8,26,8,30,779.0,103.0,2.9,19.0,535.0,705.85,558.82
2016,8,26,8,45,799.0,105.5,2.9,19.5,581.5,745.84,583.86
2016,8,26,9,0,819.0,108.0,2.9,20.0,628.0,784.53,608.53
2016,8,26,9,15,833.5,111.0,2.95,20.5,669.5,817.69,629.26
2016,8,26,9,30,848.0,114.0,3.0,21.0,711.0,848.81,648.4
2016,8,26,9,45,847.0,121.5,3.05,22.0,743.5,869.23,658.78
2016,8,26,10,0,846.0,129.0,3.1,23.0,776.0,886.68,667.16
2016,8,26,10,15,854.0,131.0,3.2,23.5,805.0,903.23,676.59
2016,8,26,10,30,862.0,133.0,3.3,24.0,834.0,916.96,684.17
2016,8,26,10,45,862.0,137.5,3.4,24.5,854.0,923.22,686.82
2016,8,26,11,0,862.0,142.0,3.5,25.0,874.0,926.43,687.57
2016,8,26,11,15,866.0,143.0,3.6,25.0,888.5,922.53,685.03
2016,8,26,11,30,870.0,144.0,3.7,25.0,903.0,919.98,683.55
2016,8,26,11,45,867.0,147.0,3.85,25.5,908.0,910.27,676.27
2016,8,26,12,0,864.0,150.0,4.0,26.0,913.0,900.68,669.19
2016,8,26,12,15,863.5,150.0,4.15,26.0,911.5,884.14,658.75
2016,8,26,12,30,863.0,150.0,4.3,26.0,910.0,864.89,646.49
2016,8,26,12,45,867.0,145.5,4.45,26.5,902.0,840.93,629.73
2016,8,26,13,0,871.0,141.0,4.6,27.0,894.0,816.25,612.63
2016,8,26,13,15,866.5,139.5,4.7,26.5,876.5,785.35,593.43
2016,8,26,13,30,862.0,138.0,4.8,26.0,859.0,752.0,572.27
2016,8,26,13,45,851.5,138.0,4.95,26.0,833.0,713.87,545.55
2016,8,26,14,0,841.0,138.0,5.1,26.0,807.0,674.41,516.72
2016,8,26,14,15,831.5,136.0,5.15,25.5,775.5,632.57,486.19
2016,8,26,14,30,822.0,134.0,5.2,25.0,744.0,589.75,454.12
2016,8,26,14,45,808.0,131.5,5.3,25.0,706.0,543.33,417.74
2016,8,26,15,0,794.0,129.0,5.4,25.0,668.0,496.74,380.34
2016,8,26,15,15,777.0,125.5,5.4,24.5,624.5,448.01,340.95
2016,8,26,15,30,760.0,122.0,5.4,24.0,581.0,396.57,298.51
2016,8,26,15,45,738.5,117.5,5.4,23.5,534.0,346.51,256.2
2016,8,26,16,0,717.0,113.0,5.4,23.0,487.0,297.91,214.36
2016,8,26,16,15,687.5,107.0,5.3,22.0,436.5,247.79,171.72
2016,8,26,16,30,658.0,101.0,5.2,21.0,386.0,200.39,131.81
2016,8,26,16,45,620.0,94.0,5.15,20.5,334.5,153.9,94.72
2016,8,26,17,0,582.0,87.0,5.1,20.0,283.0,111.39,64.84
2016,8,26,17,15,527.0,78.0,4.85,19.0,232.0,70.77,43.56
2016,8,26,17,30,472.0,69.0,4.6,18.0,181.0,49.92,38.31
2016,8,26,17,45,393.5,56.5,4.45,17.5,134.5,42.39,31.43
2016,8,26,18,0,315.0,44.0,4.3,17.0,88.0,33.49,23.09
2016,8,26,18,15,202.5,28.5,4.1,16.5,52.0,22.11,11.09
2016,8,26,18,30,90.0,13.0,3.9,16.0,16.0,12.78,0.0
2016,8,26,18,45,45.0,6.5,3.75,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,10.5,2.3,12.5,10.5,10.32,0.0
2016,8,27,6,0,0.0,21.0,2.6,13.0,21.0,20.58,7.45
2016,8,27,6,15,18.0,41.5,2.75,13.5,45.0,53.04,37.75
2016,8,27,6,30,36.0,62.0,2.9,14.0,69.0,83.84,64.66
2016,8,27,6,45,51.5,84.5,3.1,15.0,97.5,117.04,93.22
2016,8,27,7,0,67.0,107.0,3.3,16.0,126.0,151.06,121.97
2016,8,27,7,15,81.5,128.5,3.25,16.5,156.0,184.22,149.6
2016,8,27,7,30,96.0,150.0,3.2,17.0,186.0,225.42,183.11
2016,8,27,7,45,191.0,166.5,3.2,17.5,251.5,306.17,249.33
2016,8,27,8,0,286.0,183.0,3.2,18.0,317.0,401.9,325.49
2016,8,27,8,15,498.0,154.5,3.2,18.5,417.5,537.01,432.41
2016,8,27,8,30,710.0,126.0,3.2,19.0,518.0,681.34,541.93
2016,8,27,8,45,733.5,129.0,3.25,19.5,564.5,722.3,568.69
2016,8,27,9,0,757.0,132.0,3.3,20.0,611.0,762.31,594.96
2016,8,27,9,15,772.5,136.0,3.35,20.5,652.0,795.66,616.12
2016,8,27,9,30,788.0,140.0,3.4,21.0,693.0,824.33,633.84
2016,8,27,9,45,811.5,136.5,3.45,21.5,731.0,852.77,651.31
2016,8,27,10,0,835.0,133.0,3.5,22.0,769.0,879.18,667.27
2016,8,27,10,15,843.0,135.0,3.55,22.5,798.0,895.51,676.26
2016,8,27,10,30,851.0,137.0,3.6,23.0,827.0,909.06,683.48
2016,8,27,10,45,852.5,141.0,3.7,23.5,847.5,916.0,686.59
2016,8,27,11,0,854.0,145.0,3.8,24.0,868.0,919.93,687.8
2016,8,27,11,15,857.5,146.0,3.9,24.5,882.0,919.53,686.21
2016,8,27,11,30,861.0,147.0,4.0,25.0,896.0,916.14,682.73
2016,8,27,11,45,860.0,149.0,4.1,25.5,901.5,906.83,675.38
2016,8,27,12,0,859.0,151.0,4.2,26.0,907.0,894.65,666.21
2016,8,27,12,15,858.0,150.5,4.3,26.0,905.0,877.2,654.85
2016,8,27,12,30,857.0,150.0,4.4,26.0,903.0,857.08,641.71
2016,8,27,12,45,854.0,149.5,4.55,26.0,893.0,832.77,625.96
2016,8,27,13,0,851.0,149.0,4.7,26.0,883.0,806.1,608.75
2016,8,27,13,15,846.0,148.0,4.75,25.5,865.5,775.21,589.09
2016,8,27,13,30,841.0,147.0,4.8,25.0,848.0,742.33,567.8
2016,8,27,13,45,831.0,146.5,4.9,25.0,822.0,704.69,540.52
2016,8,27,14,0,821.0,146.0,5.0,25.0,796.0,665.74,511.75
2016,8,27,14,15,811.0,143.5,5.05,24.5,764.0,623.83,481.04
2016,8,27,14,30,801.0,141.0,5.1,24.0,732.0,581.04,448.85
2016,8,27,14,45,787.0,138.0,5.15,24.0,694.0,535.03,412.54
2016,8,27,15,0,773.0,135.0,5.2,24.0,656.0,488.91,375.3
2016,8,27,15,15,755.5,131.0,5.2,23.5,613.0,437.31,333.69
2016,8,27,15,30,738.0,127.0,5.2,23.0,570.0,389.23,293.69
2016,8,27,15,45,718.0,121.5,5.2,22.5,523.5,339.89,251.85
2016,8,27,16,0,698.0,116.0,5.2,22.0,477.0,291.89,210.43
2016,8,27,16,15,668.5,110.0,5.15,21.0,427.5,242.83,168.64
2016,8,27,16,30,639.0,104.0,5.1,20.0,378.0,196.5,129.7
2016,8,27,16,45,605.0,95.0,5.05,19.5,327.5,149.9,92.53
2016,8,27,17,0,571.0,86.0,5.0,19.0,277.0,106.87,62.38
2016,8,27,17,15,516.0,77.0,4.85,18.0,226.5,67.06,42.27
2016,8,27,17,30,461.0,68.0,4.7,17.0,176.0,49.39,37.98
2016,8,27,17,45,389.0,55.0,4.6,16.5,130.0,41.34,30.6
2016,8,27,18,0,317.0,42.0,4.5,16.0,84.0,32.73,22.45
2016,8,27,18,15,201.5,26.5,4.35,15.5,49.0,20.56,9.27
2016,8,27,18,30,86.0,11.0,4.2,15.0,14.0,10.81,0.0
2016,8,27,18,45,43.0,5.5,4.05,14.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,102.5,12.0,1.65,11.5,19.0,40.19,0.0
2016,8,28,6,0,205.0,24.0,1.8,12.0,38.0,107.98,55.93
2016,8,28,6,15,309.0,37.5,1.9,12.5,80.5,175.42,133.22
2016,8,28,6,30,413.0,51.0,2.0,13.0,123.0,248.67,198.08
2016,8,28,6,45,483.5,61.0,2.1,14.0,172.5,311.97,253.27
2016,8,28,7,0,554.0,71.0,2.2,15.0,222.0,380.86,311.23
2016,8,28,7,15,602.0,78.5,2.1,15.5,274.5,439.57,359.28
2016,8,28,7,30,650.0,86.0,2.0,16.0,327.0,501.03,407.56
2016,8,28,7,45,686.5,91.0,1.95,16.5,379.5,554.66,448.2
2016,8,28,8,0,723.0,96.0,1.9,17.0,432.0,609.37,488.23
2016,8,28,8,15,748.5,100.5,1.9,17.5,481.5,656.43,521.54
2016,8,28,8,30,774.0,105.0,1.9,18.0,531.0,700.67,550.74
2016,8,28,8,45,795.5,108.0,1.9,19.0,578.0,742.09,576.23
2016,8,28,9,0,817.0,111.0,1.9,20.0,625.0,782.28,600.3
2016,8,28,9,15,831.5,113.5,1.95,20.5,666.5,814.69,620.14
2016,8,28,9,30,846.0,116.0,2.0,21.0,708.0,845.06,638.47
2016,8,28,9,45,872.5,110.5,2.1,22.0,748.0,870.08,652.28
2016,8,28,10,0,899.0,105.0,2.2,23.0,788.0,897.95,667.96
2016,8,28,10,15,906.5,106.5,2.35,23.5,817.0,914.29,677.6
2016,8,28,10,30,914.0,108.0,2.5,24.0,846.0,927.69,685.43
2016,8,28,10,45,915.5,111.0,2.65,25.0,867.0,934.25,687.48
2016,8,28,11,0,917.0,114.0,2.8,26.0,888.0,937.64,687.54
2016,8,28,11,15,920.0,115.0,2.9,26.0,902.5,937.15,687.45
2016,8,28,11,30,923.0,116.0,3.0,26.0,917.0,933.49,685.42
2016,8,28,11,45,922.5,117.5,3.2,26.5,922.5,924.13,679.06
2016,8,28,12,0,922.0,119.0,3.4,27.0,928.0,911.71,670.71
2016,8,28,12,15,921.5,119.0,3.55,27.5,926.5,894.84,659.09
2016,8,28,12,30,921.0,119.0,3.7,28.0,925.0,875.07,645.58
2016,8,28,12,45,937.0,108.0,3.85,28.5,920.0,855.09,631.94
2016,8,28,13,0,953.0,97.0,4.0,29.0,915.0,831.67,615.94
2016,8,28,13,15,949.5,96.0,4.1,28.5,897.5,799.83,596.35
2016,8,28,13,30,946.0,95.0,4.2,28.0,880.0,765.6,574.91
2016,8,28,13,45,939.0,95.0,4.3,28.0,854.5,727.69,549.51
2016,8,28,14,0,932.0,95.0,4.4,28.0,829.0,687.95,520.97
2016,8,28,14,15,924.0,93.5,4.45,27.5,797.0,644.56,489.63
2016,8,28,14,30,916.0,92.0,4.5,27.0,765.0,599.82,456.45
2016,8,28,14,45,904.5,90.5,4.55,27.0,726.5,552.12,419.26
2016,8,28,15,0,893.0,89.0,4.6,27.0,688.0,503.78,380.61
2016,8,28,15,15,879.0,86.5,4.6,26.5,644.0,453.07,339.73
2016,8,28,15,30,865.0,84.0,4.6,26.0,600.0,402.41,297.71
2016,8,28,15,45,845.5,81.5,4.6,25.5,552.0,346.16,250.44
2016,8,28,16,0,826.0,79.0,4.6,25.0,504.0,294.92,206.18
2016,8,28,16,15,800.5,75.5,4.55,24.0,452.5,242.79,161.54
2016,8,28,16,30,775.0,72.0,4.5,23.0,401.0,192.86,119.43
2016,8,28,16,45,738.5,67.5,4.5,22.5,347.5,143.1,80.33
2016,8,28,17,0,702.0,63.0,4.5,22.0,294.0,97.11,49.61
2016,8,28,17,15,649.5,57.0,4.35,21.0,241.5,53.43,30.22
2016,8,28,17,30,597.0,51.0,4.2,20.0,189.0,34.79,24.77
2016,8,28,17,45,512.5,43.0,4.1,19.0,139.5,30.67,20.99
2016,8,28,18,0,428.0,35.0,4.0,18.0,90.0,26.33,16.72
2016,8,28,18,15,286.5,23.0,3.9,17.0,52.5,17.79,6.33
2016,8,28,18,30,145.0,11.0,3.8,16.0,15.0,10.81,0.0
2016,8,28,18,45,72.5,5.5,3.75,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,11.5,2.8,12.0,19.5,43.87,0.0
2016,8,29,6,0,237.0,23.0,3.1,13.0,39.0,116.07,54.9
2016,8,29,6,15,350.0,34.5,3.2,13.5,81.5,186.73,140.96
2016,8,29,6,30,463.0,46.0,3.3,14.0,124.0,263.2,209.14
2016,8,29,6,45,530.5,54.0,3.45,14.5,174.0,324.78,264.1
2016,8,29,7,0,598.0,62.0,3.6,15.0,224.0,391.68,321.83
2016,8,29,7,15,644.5,68.0,3.6,15.5,276.0,449.47,370.26
2016,8,29,7,30,691.0,74.0,3.6,16.0,328.0,509.87,419.03
2016,8,29,7,45,723.0,78.5,3.6,16.5,379.5,559.26,457.64
2016,8,29,8,0,755.0,83.0,3.6,17.0,431.0,611.81,497.38
2016,8,29,8,15,778.5,86.5,3.6,17.5,480.5,657.53,530.03
2016,8,29,8,30,802.0,90.0,3.6,18.0,530.0,702.67,560.86
2016,8,29,8,45,822.0,92.0,3.6,18.5,576.0,742.55,587.24
2016,8,29,9,0,842.0,94.0,3.6,19.0,622.0,781.08,612.25
2016,8,29,9,15,855.5,96.5,3.6,19.5,663.0,808.73,629.13
2016,8,29,9,30,869.0,99.0,3.6,20.0,704.0,838.83,647.68
2016,8,29,9,45,890.0,95.0,3.65,21.0,742.0,865.95,662.96
2016,8,29,10,0,911.0,91.0,3.7,22.0,780.0,890.87,676.58
2016,8,29,10,15,918.0,92.5,3.7,22.5,809.0,906.97,685.12
2016,8,29,10,30,925.0,94.0,3.7,23.0,838.0,920.07,691.71
2016,8,29,10,45,930.0,94.5,3.75,24.0,860.0,927.26,693.31
2016,8,29,11,0,935.0,95.0,3.8,25.0,882.0,931.29,692.91
2016,8,29,11,15,938.0,95.5,3.85,25.5,896.0,930.34,690.67
2016,8,29,11,30,941.0,96.0,3.9,26.0,910.0,926.18,686.42
2016,8,29,11,45,732.0,215.5,4.0,26.5,851.5,858.58,639.6
2016,8,29,12,0,523.0,335.0,4.1,27.0,793.0,784.05,582.11
2016,8,29,12,15,541.0,319.0,4.2,27.0,792.0,771.22,574.55
2016,8,29,12,30,559.0,303.0,4.3,27.0,791.0,756.24,565.06
2016,8,29,12,45,738.5,206.0,4.4,27.0,842.5,789.8,593.62
2016,8,29,13,0,918.0,109.0,4.5,27.0,894.0,812.86,610.39
2016,8,29,13,15,914.0,108.5,4.6,27.0,876.5,781.97,589.68
2016,8,29,13,30,910.0,108.0,4.7,27.0,859.0,748.81,567.59
2016,8,29,13,45,905.0,106.0,4.8,27.0,834.5,711.46,542.03
2016,8,29,14,0,900.0,104.0,4.9,27.0,810.0,672.24,513.25
2016,8,29,14,15,891.5,102.5,4.95,26.5,778.5,629.69,482.13
2016,8,29,14,30,883.0,101.0,5.0,26.0,747.0,585.9,449.2
2016,8,29,14,45,875.0,98.0,5.1,25.5,709.5,539.96,413.82
2016,8,29,15,0,867.0,95.0,5.2,25.0,672.0,493.16,376.63
2016,8,29,15,15,852.5,92.5,5.2,24.5,629.0,443.38,335.86
2016,8,29,15,30,838.0,90.0,5.2,24.0,586.0,389.91,291.17
2016,8,29,15,45,733.0,105.0,5.2,23.5,513.0,323.78,237.32
2016,8,29,16,0,628.0,120.0,5.2,23.0,440.0,269.8,193.4
2016,8,29,16,15,692.0,97.0,5.1,22.5,415.5,230.46,156.31
2016,8,29,16,30,756.0,74.0,5.0,22.0,391.0,187.68,116.41
2016,8,29,16,45,723.0,68.5,4.95,21.5,339.0,138.58,77.85
2016,8,29,17,0,690.0,63.0,4.9,21.0,287.0,92.89,47.68
2016,8,29,17,15,636.0,57.0,4.7,20.0,234.5,46.5,27.0
2016,8,29,17,30,582.0,51.0,4.5,19.0,182.0,35.04,25.08
2016,8,29,17,45,497.0,43.0,4.35,18.5,134.0,30.94,21.23
2016,8,29,18,0,412.0,35.0,4.2,18.0,86.0,26.62,16.86
2016,8,29,18,15,206.0,24.0,4.1,17.5,49.5,19.05,5.86
2016,8,29,18,30,0.0,13.0,4.0,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,3.9,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
