Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,43.0,11.0,3.5,13.5,14.0,22.53,0.0
2016,8,30,6,0,86.0,22.0,3.6,14.0,28.0,59.15,22.44
2016,8,30,6,15,135.5,40.0,3.55,14.5,58.5,105.95,78.35
2016,8,30,6,30,185.0,58.0,3.5,15.0,89.0,152.52,120.05
2016,8,30,6,45,211.0,77.5,3.5,16.0,125.0,194.38,156.79
2016,8,30,7,0,237.0,97.0,3.5,17.0,161.0,238.03,193.97
2016,8,30,7,15,253.5,116.5,3.45,17.5,198.0,278.14,227.41
2016,8,30,7,30,270.0,136.0,3.4,18.0,235.0,318.98,260.42
2016,8,30,7,45,320.5,150.5,3.35,18.5,285.0,376.01,305.88
2016,8,30,8,0,371.0,165.0,3.3,19.0,335.0,436.14,352.58
2016,8,30,8,15,608.5,119.5,3.3,20.0,435.5,576.03,461.89
2016,8,30,8,30,846.0,74.0,3.3,21.0,536.0,710.31,559.6
2016,8,30,8,45,863.5,76.0,3.3,22.0,582.0,749.55,583.27
2016,8,30,9,0,881.0,78.0,3.3,23.0,628.0,787.25,605.97
2016,8,30,9,15,893.5,80.0,3.35,23.5,669.5,819.09,625.63
2016,8,30,9,30,906.0,82.0,3.4,24.0,711.0,848.66,643.58
2016,8,30,9,45,915.5,83.0,3.45,24.5,746.5,872.13,657.24
2016,8,30,10,0,925.0,84.0,3.5,25.0,782.0,892.88,669.05
2016,8,30,10,15,931.5,85.5,3.55,25.5,811.0,908.69,677.55
2016,8,30,10,30,938.0,87.0,3.6,26.0,840.0,921.45,684.08
2016,8,30,10,45,943.5,87.0,3.7,27.0,861.5,928.59,685.88
2016,8,30,11,0,949.0,87.0,3.8,28.0,883.0,932.53,685.69
2016,8,30,11,15,952.0,87.5,3.85,28.5,897.0,931.54,683.41
2016,8,30,11,30,955.0,88.0,3.9,29.0,911.0,927.29,679.14
2016,8,30,11,45,957.5,87.5,3.95,29.5,917.5,918.33,671.88
2016,8,30,12,0,960.0,87.0,4.0,30.0,924.0,906.15,662.65
2016,8,30,12,15,959.5,87.0,4.1,30.0,922.0,888.79,651.63
2016,8,30,12,30,959.0,87.0,4.2,30.0,920.0,868.41,638.64
2016,8,30,12,45,955.0,87.5,4.3,30.0,909.5,842.81,622.12
2016,8,30,13,0,951.0,88.0,4.4,30.0,899.0,814.55,603.74
2016,8,30,13,15,947.5,87.5,4.5,30.0,881.5,783.18,583.14
2016,8,30,13,30,944.0,87.0,4.6,30.0,864.0,749.41,560.76
2016,8,30,13,45,939.0,85.5,4.7,30.0,839.0,711.44,535.43
2016,8,30,14,0,934.0,84.0,4.8,30.0,814.0,671.52,506.75
2016,8,30,14,15,926.0,83.0,4.85,29.5,782.0,628.5,475.59
2016,8,30,14,30,918.0,82.0,4.9,29.0,750.0,584.12,442.52
2016,8,30,14,45,908.0,80.0,4.95,28.5,712.0,536.65,406.17
2016,8,30,15,0,898.0,78.0,5.0,28.0,674.0,488.42,368.09
2016,8,30,15,15,884.5,76.0,5.05,27.5,630.5,438.19,327.32
2016,8,30,15,30,871.0,74.0,5.1,27.0,587.0,387.97,285.34
2016,8,30,15,45,853.5,71.5,5.15,26.5,539.0,336.26,241.23
2016,8,30,16,0,836.0,69.0,5.2,26.0,491.0,285.4,197.07
2016,8,30,16,15,811.0,66.0,5.15,25.0,440.0,229.22,149.23
2016,8,30,16,30,786.0,63.0,5.1,24.0,389.0,179.41,107.45
2016,8,30,16,45,752.5,58.5,5.1,23.5,336.5,129.69,69.02
2016,8,30,17,0,719.0,54.0,5.1,23.0,284.0,83.38,39.54
2016,8,30,17,15,667.0,49.5,5.0,22.0,232.0,40.5,29.6
2016,8,30,17,30,615.0,45.0,4.9,21.0,180.0,33.15,23.19
2016,8,30,17,45,529.5,37.5,4.8,20.0,131.5,28.8,19.19
2016,8,30,18,0,444.0,30.0,4.7,19.0,83.0,24.26,14.66
2016,8,30,18,15,222.0,15.0,4.6,18.5,41.5,10.86,0.0
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,9.5,3.7,13.5,19.5,52.2,0.0
2016,8,31,6,0,317.0,19.0,3.9,14.0,39.0,131.9,46.5
2016,8,31,6,15,434.0,27.5,3.95,14.5,83.0,204.5,152.13
2016,8,31,6,30,551.0,36.0,4.0,15.0,127.0,282.84,223.12
2016,8,31,6,45,617.0,42.0,4.05,15.5,178.0,345.32,279.43
2016,8,31,7,0,683.0,48.0,4.1,16.0,229.0,412.84,337.98
2016,8,31,7,15,725.5,52.5,4.1,16.5,282.0,470.27,386.42
2016,8,31,7,30,768.0,57.0,4.1,17.0,335.0,529.83,434.68
2016,8,31,7,45,797.0,60.0,4.1,18.0,387.5,580.83,473.69
2016,8,31,8,0,826.0,63.0,4.1,19.0,440.0,628.05,508.16
2016,8,31,8,15,847.5,66.0,4.1,19.5,490.0,674.07,540.09
2016,8,31,8,30,869.0,69.0,4.1,20.0,540.0,719.27,570.74
2016,8,31,8,45,883.5,71.5,4.15,20.5,586.5,757.45,595.87
2016,8,31,9,0,898.0,74.0,4.2,21.0,633.0,793.85,619.4
2016,8,31,9,15,910.0,76.0,4.25,21.5,674.5,825.64,639.38
2016,8,31,9,30,922.0,78.0,4.3,22.0,716.0,855.1,657.57
2016,8,31,9,45,925.5,82.5,4.35,22.5,750.0,877.57,670.77
2016,8,31,10,0,929.0,87.0,4.4,23.0,784.0,897.02,681.89
2016,8,31,10,15,935.5,88.0,4.45,23.0,813.0,912.23,691.42
2016,8,31,10,30,942.0,89.0,4.5,23.0,842.0,924.37,699.14
2016,8,31,10,45,946.5,90.5,4.6,23.5,864.0,932.12,702.96
2016,8,31,11,0,951.0,92.0,4.7,24.0,886.0,936.62,704.69
2016,8,31,11,15,953.5,92.5,4.8,24.0,900.0,935.05,703.81
2016,8,31,11,30,956.0,93.0,4.9,24.0,914.0,930.22,700.82
2016,8,31,11,45,956.5,93.5,5.0,24.5,920.0,920.4,693.13
2016,8,31,12,0,957.0,94.0,5.1,25.0,926.0,907.4,683.37
2016,8,31,12,15,956.5,94.0,5.15,25.0,924.0,889.95,671.67
2016,8,31,12,30,956.0,94.0,5.2,25.0,922.0,869.48,657.94
2016,8,31,12,45,948.0,97.5,5.3,25.0,910.5,843.58,640.69
2016,8,31,13,0,940.0,101.0,5.4,25.0,899.0,815.18,621.62
2016,8,31,13,15,936.0,100.0,5.45,24.5,881.0,783.1,600.81
2016,8,31,13,30,932.0,99.0,5.5,24.0,863.0,748.7,578.12
2016,8,31,13,45,926.0,98.0,5.55,24.0,837.5,710.81,551.18
2016,8,31,14,0,920.0,97.0,5.6,24.0,812.0,671.05,520.95
2016,8,31,14,15,911.5,95.5,5.6,23.5,779.5,627.67,488.22
2016,8,31,14,30,903.0,94.0,5.6,23.0,747.0,583.01,453.65
2016,8,31,14,45,892.5,91.5,5.6,23.0,708.5,535.36,415.04
2016,8,31,15,0,882.0,89.0,5.6,23.0,670.0,487.03,374.96
2016,8,31,15,15,866.5,86.5,5.55,22.5,625.5,436.17,332.57
2016,8,31,15,30,851.0,84.0,5.5,22.0,581.0,385.54,289.26
2016,8,31,15,45,833.5,80.5,5.5,22.0,533.5,329.79,240.61
2016,8,31,16,0,816.0,77.0,5.5,22.0,486.0,278.9,195.26
2016,8,31,16,15,788.5,73.5,5.4,21.5,434.5,227.06,150.03
2016,8,31,16,30,761.0,70.0,5.3,21.0,383.0,177.63,108.19
2016,8,31,16,45,726.5,65.0,5.25,20.5,330.5,128.78,70.52
2016,8,31,17,0,692.0,60.0,5.2,20.0,278.0,83.49,42.16
2016,8,31,17,15,636.0,54.0,5.0,19.5,225.5,40.99,30.35
2016,8,31,17,30,580.0,48.0,4.8,19.0,173.0,33.03,23.28
2016,8,31,17,45,490.0,40.0,4.65,18.5,125.0,28.81,19.3
2016,8,31,18,0,400.0,32.0,4.5,18.0,77.0,24.37,14.68
2016,8,31,18,15,200.0,16.0,4.4,17.5,38.5,11.89,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.0,9.5,3.25,12.5,18.5,49.04,0.0
2016,9,1,6,0,296.0,19.0,3.5,13.0,37.0,126.79,34.56
2016,9,1,6,15,416.5,28.0,3.45,13.5,80.5,197.56,146.55
2016,9,1,6,30,537.0,37.0,3.4,14.0,124.0,276.82,218.52
2016,9,1,6,45,604.5,43.5,3.4,15.0,175.5,339.85,274.75
2016,9,1,7,0,672.0,50.0,3.4,16.0,227.0,408.02,333.05
2016,9,1,7,15,716.5,55.0,3.35,16.5,280.5,466.58,382.09
2016,9,1,7,30,761.0,60.0,3.3,17.0,334.0,527.43,430.96
2016,9,1,7,45,792.0,63.5,3.25,17.5,387.0,579.94,471.56
2016,9,1,8,0,823.0,67.0,3.2,18.0,440.0,632.9,511.09
2016,9,1,8,15,845.0,69.5,3.15,18.5,490.5,674.33,539.19
2016,9,1,8,30,867.0,72.0,3.1,19.0,541.0,719.1,569.04
2016,9,1,8,45,884.0,74.5,3.1,19.5,588.0,759.01,594.94
2016,9,1,9,0,901.0,77.0,3.1,20.0,635.0,797.27,619.28
2016,9,1,9,15,913.5,78.5,3.15,20.5,677.0,828.87,638.86
2016,9,1,9,30,926.0,80.0,3.2,21.0,719.0,858.14,656.71
2016,9,1,9,45,935.5,82.0,3.25,21.5,755.0,882.91,671.35
2016,9,1,10,0,945.0,84.0,3.3,22.0,791.0,904.87,684.05
2016,9,1,10,15,952.0,85.0,3.4,22.5,820.5,920.62,692.87
2016,9,1,10,30,959.0,86.0,3.5,23.0,850.0,933.26,699.69
2016,9,1,10,45,963.5,87.0,3.65,23.5,872.0,940.49,703.27
2016,9,1,11,0,968.0,88.0,3.8,24.0,894.0,944.43,704.75
2016,9,1,11,15,970.5,88.5,3.95,24.0,908.0,942.76,703.95
2016,9,1,11,30,973.0,89.0,4.1,24.0,922.0,937.76,701.02
2016,9,1,11,45,973.0,90.0,4.25,24.5,927.5,927.81,693.47
2016,9,1,12,0,973.0,91.0,4.4,25.0,933.0,914.62,683.83
2016,9,1,12,15,972.5,91.0,4.55,25.0,931.0,896.84,672.56
2016,9,1,12,30,972.0,91.0,4.7,25.0,929.0,876.0,659.48
2016,9,1,12,45,961.5,95.5,4.85,25.0,916.5,848.72,641.86
2016,9,1,13,0,951.0,100.0,5.0,25.0,904.0,819.01,622.39
2016,9,1,13,15,947.0,99.0,5.0,24.5,885.5,786.54,601.26
2016,9,1,13,30,943.0,98.0,5.0,24.0,867.0,751.73,578.28
2016,9,1,13,45,938.0,96.5,5.0,24.0,842.0,713.59,551.09
2016,9,1,14,0,933.0,95.0,5.0,24.0,817.0,673.5,520.67
2016,9,1,14,15,925.0,93.5,4.95,23.5,784.0,629.87,487.8
2016,9,1,14,30,917.0,92.0,4.9,23.0,751.0,584.9,453.06
2016,9,1,14,45,908.0,89.0,4.9,23.0,713.0,536.92,414.4
2016,9,1,15,0,899.0,86.0,4.9,23.0,675.0,488.1,374.12
2016,9,1,15,15,726.0,128.0,4.9,22.5,583.0,405.63,308.87
2016,9,1,15,30,553.0,170.0,4.9,22.0,491.0,344.61,260.58
2016,9,1,15,45,692.0,123.0,4.9,21.5,489.5,316.44,232.75
2016,9,1,16,0,831.0,76.0,4.9,21.0,488.0,277.99,194.05
2016,9,1,16,15,804.0,72.5,4.8,20.5,436.0,225.56,148.24
2016,9,1,16,30,777.0,69.0,4.7,20.0,384.0,175.5,105.95
2016,9,1,16,45,735.5,65.0,4.65,19.5,330.5,126.09,68.53
2016,9,1,17,0,694.0,61.0,4.6,19.0,277.0,81.01,41.43
2016,9,1,17,15,636.5,55.0,4.45,18.0,224.0,36.42,26.52
2016,9,1,17,30,579.0,49.0,4.3,17.0,171.0,34.15,24.46
2016,9,1,17,45,476.0,41.0,4.2,16.5,122.0,29.99,20.46
2016,9,1,18,0,373.0,33.0,4.1,16.0,73.0,25.65,15.71
2016,9,1,18,15,186.5,16.5,4.0,15.5,36.5,12.54,0.0
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,95.5,10.0,2.2,12.0,15.5,35.25,0.0
2016,9,2,6,0,191.0,20.0,2.4,13.0,31.0,93.66,14.94
2016,9,2,6,15,312.0,31.5,2.4,13.5,71.5,166.51,122.62
2016,9,2,6,30,433.0,43.0,2.4,14.0,112.0,243.19,191.39
2016,9,2,6,45,503.0,51.5,2.4,14.5,160.5,304.38,245.78
2016,9,2,7,0,573.0,60.0,2.4,15.0,209.0,371.2,303.12
2016,9,2,7,15,621.5,66.0,2.25,15.5,260.5,428.5,350.68
2016,9,2,7,30,670.0,72.0,2.1,16.0,312.0,488.63,398.44
2016,9,2,7,45,700.5,77.5,2.0,17.0,362.5,539.34,436.3
2016,9,2,8,0,731.0,83.0,1.9,18.0,413.0,588.53,471.46
2016,9,2,8,15,755.5,87.0,1.85,18.5,461.5,634.38,503.73
2016,9,2,8,30,780.0,91.0,1.8,19.0,510.0,679.74,533.56
2016,9,2,8,45,795.5,95.0,1.8,20.0,554.5,717.51,556.57
2016,9,2,9,0,811.0,99.0,1.8,21.0,599.0,753.72,578.04
2016,9,2,9,15,825.0,101.5,1.85,21.5,639.5,785.26,597.44
2016,9,2,9,30,839.0,104.0,1.9,22.0,680.0,814.75,615.29
2016,9,2,9,45,610.5,209.5,2.0,23.0,640.0,750.8,566.87
2016,9,2,10,0,382.0,315.0,2.1,24.0,600.0,662.75,497.55
2016,9,2,10,15,456.0,299.0,2.2,24.5,652.0,718.04,537.28
2016,9,2,10,30,530.0,283.0,2.3,25.0,704.0,766.37,570.69
2016,9,2,10,45,723.0,190.0,2.4,25.5,780.5,840.76,623.89
2016,9,2,11,0,916.0,97.0,2.5,26.0,857.0,905.25,665.14
2016,9,2,11,15,919.5,97.5,2.6,26.5,871.0,904.47,663.05
2016,9,2,11,30,923.0,98.0,2.7,27.0,885.0,900.51,659.56
2016,9,2,11,45,923.5,99.0,2.85,27.5,890.5,891.33,653.08
2016,9,2,12,0,924.0,100.0,3.0,28.0,896.0,879.06,644.63
2016,9,2,12,15,924.0,100.0,3.1,28.0,894.5,862.36,634.23
2016,9,2,12,30,924.0,100.0,3.2,28.0,893.0,842.73,621.89
2016,9,2,12,45,904.0,110.0,3.35,28.5,878.5,814.32,602.64
2016,9,2,13,0,884.0,120.0,3.5,29.0,864.0,783.98,582.02
2016,9,2,13,15,880.0,119.0,3.6,28.5,846.5,753.25,563.07
2016,9,2,13,30,876.0,118.0,3.7,28.0,829.0,720.35,542.36
2016,9,2,13,45,871.5,115.5,3.85,28.0,804.5,683.72,516.37
2016,9,2,14,0,867.0,113.0,4.0,28.0,780.0,645.29,488.37
2016,9,2,14,15,857.5,111.0,4.15,27.5,748.0,602.76,457.59
2016,9,2,14,30,848.0,109.0,4.3,27.0,716.0,559.15,425.05
2016,9,2,14,45,837.5,106.0,4.45,27.0,678.5,510.27,386.91
2016,9,2,15,0,827.0,103.0,4.6,27.0,641.0,463.53,349.35
2016,9,2,15,15,810.5,100.0,4.7,26.5,598.0,414.07,309.24
2016,9,2,15,30,794.0,97.0,4.8,26.0,555.0,365.09,268.37
2016,9,2,15,45,775.0,93.0,4.95,25.5,508.0,315.16,225.92
2016,9,2,16,0,756.0,89.0,5.1,25.0,461.0,266.42,183.83
2016,9,2,16,15,726.5,84.5,5.1,24.0,410.5,216.53,141.65
2016,9,2,16,30,697.0,80.0,5.1,23.0,360.0,165.84,100.23
2016,9,2,16,45,659.5,73.5,5.2,22.5,308.5,118.82,65.31
2016,9,2,17,0,622.0,67.0,5.3,22.0,257.0,75.68,39.87
2016,9,2,17,15,559.5,60.0,5.2,21.0,206.5,40.76,29.93
2016,9,2,17,30,497.0,53.0,5.1,20.0,156.0,37.91,27.35
2016,9,2,17,45,400.0,43.0,5.1,19.0,110.0,32.12,21.98
2016,9,2,18,0,303.0,33.0,5.1,18.0,64.0,25.98,15.56
2016,9,2,18,15,151.5,16.5,5.0,17.0,32.0,12.75,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,79.5,10.0,3.35,11.5,14.0,30.82,0.0
2016,9,3,6,0,159.0,20.0,3.6,12.0,28.0,82.13,2.3
2016,9,3,6,15,281.0,33.0,3.6,12.5,68.5,156.21,114.77
2016,9,3,6,30,403.0,46.0,3.6,13.0,109.0,233.2,184.38
2016,9,3,6,45,473.5,56.0,3.6,13.5,157.5,294.92,239.68
2016,9,3,7,0,544.0,66.0,3.6,14.0,206.0,362.29,298.17
2016,9,3,7,15,595.0,73.0,3.5,14.5,258.0,420.85,347.67
2016,9,3,7,30,646.0,80.0,3.4,15.0,310.0,482.42,397.76
2016,9,3,7,45,675.0,87.5,3.35,16.0,360.5,533.5,437.03
2016,9,3,8,0,704.0,95.0,3.3,17.0,411.0,585.1,475.21
2016,9,3,8,15,730.5,99.5,3.3,17.5,460.0,631.7,509.47
2016,9,3,8,30,757.0,104.0,3.3,18.0,509.0,675.5,540.19
2016,9,3,8,45,773.0,109.5,3.3,18.5,554.0,714.54,566.15
2016,9,3,9,0,789.0,115.0,3.3,19.0,599.0,752.06,590.61
2016,9,3,9,15,804.0,118.0,3.35,19.5,640.0,784.31,611.19
2016,9,3,9,30,819.0,121.0,3.4,20.0,681.0,814.57,630.21
2016,9,3,9,45,855.5,110.5,3.45,20.5,722.0,846.0,649.91
2016,9,3,10,0,892.0,100.0,3.5,21.0,763.0,871.54,665.36
2016,9,3,10,15,899.0,101.5,3.65,21.5,791.5,886.96,674.37
2016,9,3,10,30,906.0,103.0,3.8,22.0,820.0,899.42,681.48
2016,9,3,10,45,910.5,104.0,4.0,22.5,841.0,906.14,684.99
2016,9,3,11,0,915.0,105.0,4.2,23.0,862.0,909.73,686.47
2016,9,3,11,15,917.5,106.0,4.4,23.0,875.5,908.42,686.01
2016,9,3,11,30,920.0,107.0,4.6,23.0,889.0,903.95,683.86
2016,9,3,11,45,920.0,107.5,4.8,23.0,894.0,893.7,677.93
2016,9,3,12,0,920.0,108.0,5.0,23.0,899.0,880.4,669.89
2016,9,3,12,15,919.5,108.0,5.15,23.0,896.5,863.2,658.79
2016,9,3,12,30,919.0,108.0,5.3,23.0,894.0,843.11,645.64
2016,9,3,12,45,904.0,114.5,5.45,23.0,880.0,815.22,626.87
2016,9,3,13,0,889.0,121.0,5.6,23.0,866.0,785.23,606.49
2016,9,3,13,15,885.0,120.0,5.65,22.5,848.5,754.28,586.02
2016,9,3,13,30,881.0,119.0,5.7,22.0,831.0,721.16,563.64
2016,9,3,13,45,877.0,116.0,5.8,22.0,806.5,684.15,535.72
2016,9,3,14,0,873.0,113.0,5.9,22.0,782.0,645.3,505.83
2016,9,3,14,15,864.5,111.0,5.85,21.5,750.0,603.07,473.25
2016,9,3,14,30,856.0,109.0,5.8,21.0,718.0,559.67,438.96
2016,9,3,14,45,717.0,150.0,5.75,21.0,641.0,484.76,378.5
2016,9,3,15,0,578.0,191.0,5.7,21.0,564.0,425.78,330.31
2016,9,3,15,15,694.0,143.0,5.6,20.5,561.0,399.41,306.86
2016,9,3,15,30,810.0,95.0,5.5,20.0,558.0,365.12,274.71
2016,9,3,15,45,792.5,90.5,5.45,19.5,511.0,314.44,230.11
2016,9,3,16,0,775.0,86.0,5.4,19.0,464.0,264.79,185.93
2016,9,3,16,15,746.0,82.0,5.35,18.5,413.0,214.56,142.09
2016,9,3,16,30,717.0,78.0,5.3,18.0,362.0,163.56,99.44
2016,9,3,16,45,672.5,73.0,5.25,17.5,309.5,116.24,64.42
2016,9,3,17,0,628.0,68.0,5.2,17.0,257.0,73.54,40.12
2016,9,3,17,15,565.0,61.0,5.05,16.0,205.5,41.94,31.61
2016,9,3,17,30,502.0,54.0,4.9,15.0,154.0,39.17,29.04
2016,9,3,17,45,384.5,44.0,4.8,14.5,107.5,33.43,23.51
2016,9,3,18,0,267.0,34.0,4.7,14.0,61.0,27.38,16.67
2016,9,3,18,15,133.5,17.0,4.6,13.5,30.5,13.33,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,19.68,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,51.07,0.0
2016,9,4,6,15,181.5,37.5,2.35,11.5,61.0,125.63,91.62
2016,9,4,6,30,284.0,56.0,2.4,12.0,99.0,195.49,154.56
2016,9,4,6,45,358.5,70.0,2.45,13.0,146.5,256.78,208.31
2016,9,4,7,0,433.0,84.0,2.5,14.0,194.0,324.54,266.05
2016,9,4,7,15,488.0,94.5,2.35,14.5,245.5,383.54,315.25
2016,9,4,7,30,543.0,105.0,2.2,15.0,297.0,448.67,367.42
2016,9,4,7,45,589.0,111.5,2.05,15.5,349.0,505.36,411.13
2016,9,4,8,0,635.0,118.0,1.9,16.0,401.0,563.85,454.57
2016,9,4,8,15,664.5,124.0,1.8,16.5,450.0,611.85,488.71
2016,9,4,8,30,694.0,130.0,1.7,17.0,499.0,659.82,521.73
2016,9,4,8,45,724.0,131.5,1.65,17.5,546.5,702.87,550.57
2016,9,4,9,0,754.0,133.0,1.6,18.0,594.0,745.28,577.32
2016,9,4,9,15,770.5,137.0,1.65,18.5,635.0,778.71,598.21
2016,9,4,9,30,787.0,141.0,1.7,19.0,676.0,807.4,615.71
2016,9,4,9,45,841.0,122.5,1.75,19.5,721.0,844.42,638.82
2016,9,4,10,0,895.0,104.0,1.8,20.0,766.0,875.73,657.75
2016,9,4,10,15,902.5,105.0,1.95,20.5,795.0,890.95,666.92
2016,9,4,10,30,910.0,106.0,2.1,21.0,824.0,903.22,674.32
2016,9,4,10,45,914.0,108.0,2.25,21.5,845.0,910.44,678.41
2016,9,4,11,0,918.0,110.0,2.4,22.0,866.0,914.5,680.49
2016,9,4,11,15,921.0,110.5,2.6,22.5,879.5,912.97,679.33
2016,9,4,11,30,924.0,111.0,2.8,23.0,893.0,908.27,676.1
2016,9,4,11,45,923.5,112.0,3.0,23.5,898.5,897.94,669.1
2016,9,4,12,0,923.0,113.0,3.2,24.0,904.0,884.55,660.04
2016,9,4,12,15,922.5,113.0,3.3,24.0,901.5,867.17,648.96
2016,9,4,12,30,922.0,113.0,3.4,24.0,899.0,846.89,635.92
2016,9,4,12,45,925.0,109.5,3.5,24.5,890.0,823.13,619.26
2016,9,4,13,0,928.0,106.0,3.6,25.0,881.0,796.51,600.63
2016,9,4,13,15,924.0,105.0,3.65,25.0,862.5,764.47,579.13
2016,9,4,13,30,920.0,104.0,3.7,25.0,844.0,730.14,555.91
2016,9,4,13,45,912.5,103.5,3.8,25.0,818.0,691.88,528.42
2016,9,4,14,0,905.0,103.0,3.9,25.0,792.0,651.89,498.71
2016,9,4,14,15,896.5,101.5,3.95,25.0,759.5,608.89,465.97
2016,9,4,14,30,888.0,100.0,4.0,25.0,727.0,564.64,431.5
2016,9,4,14,45,875.5,98.0,4.05,25.0,688.5,516.96,393.58
2016,9,4,15,0,863.0,96.0,4.1,25.0,650.0,468.81,354.31
2016,9,4,15,15,847.5,93.0,4.1,24.5,605.5,414.7,310.15
2016,9,4,15,30,832.0,90.0,4.1,24.0,561.0,364.33,267.62
2016,9,4,15,45,811.0,86.5,4.15,24.0,513.0,312.47,222.72
2016,9,4,16,0,790.0,83.0,4.2,24.0,465.0,261.96,178.59
2016,9,4,16,15,760.5,79.0,4.3,23.0,413.5,210.96,135.54
2016,9,4,16,30,731.0,75.0,4.4,22.0,362.0,162.66,96.4
2016,9,4,16,45,688.5,69.5,4.5,21.5,309.0,111.26,59.18
2016,9,4,17,0,646.0,64.0,4.6,21.0,256.0,67.57,35.56
2016,9,4,17,15,582.5,57.0,4.7,20.0,204.0,38.86,28.38
2016,9,4,17,30,519.0,50.0,4.8,19.0,152.0,35.9,25.65
2016,9,4,17,45,411.5,40.0,4.9,18.0,105.5,29.98,20.11
2016,9,4,18,0,304.0,30.0,5.0,17.0,59.0,23.7,13.03
2016,9,4,18,15,152.0,15.0,5.0,16.0,29.5,14.74,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,84.0,9.0,1.6,10.5,13.0,30.67,0.0
2016,9,5,6,0,168.0,18.0,1.8,11.0,26.0,81.36,0.0
2016,9,5,6,15,293.5,30.5,1.85,11.5,66.0,156.68,113.18
2016,9,5,6,30,419.0,43.0,1.9,12.0,106.0,234.38,184.36
2016,9,5,6,45,498.5,51.5,2.0,13.0,155.5,298.69,241.26
2016,9,5,7,0,578.0,60.0,2.1,14.0,205.0,369.45,301.68
2016,9,5,7,15,628.5,66.0,2.0,14.5,257.5,427.66,350.25
2016,9,5,7,30,679.0,72.0,1.9,15.0,310.0,488.83,399.11
2016,9,5,7,45,716.5,76.0,1.85,16.0,362.5,539.85,437.68
2016,9,5,8,0,754.0,80.0,1.8,17.0,415.0,594.5,477.32
2016,9,5,8,15,779.5,84.0,1.8,18.0,464.5,641.55,509.92
2016,9,5,8,30,805.0,88.0,1.8,19.0,514.0,688.11,539.87
2016,9,5,8,45,825.0,90.5,1.85,20.0,560.5,728.05,564.7
2016,9,5,9,0,845.0,93.0,1.9,21.0,607.0,766.59,588.1
2016,9,5,9,15,859.5,95.0,1.95,22.0,648.5,794.14,603.49
2016,9,5,9,30,874.0,97.0,2.0,23.0,690.0,824.01,620.38
2016,9,5,9,45,891.5,95.5,2.1,24.0,727.0,850.25,635.04
2016,9,5,10,0,909.0,94.0,2.2,25.0,764.0,874.11,648.02
2016,9,5,10,15,916.5,95.5,2.3,25.5,793.0,890.02,656.95
2016,9,5,10,30,924.0,97.0,2.4,26.0,822.0,902.92,664.03
2016,9,5,10,45,929.5,97.5,2.5,27.0,844.0,909.92,666.0
2016,9,5,11,0,935.0,98.0,2.6,28.0,866.0,913.75,666.01
2016,9,5,11,15,938.5,98.5,2.7,28.0,880.0,912.63,665.54
2016,9,5,11,30,942.0,99.0,2.8,28.0,894.0,908.26,663.08
2016,9,5,11,45,943.0,100.0,2.9,28.5,899.5,899.05,656.23
2016,9,5,12,0,944.0,101.0,3.0,29.0,905.0,886.68,647.4
2016,9,5,12,15,943.5,101.0,3.1,29.0,903.0,868.98,636.41
2016,9,5,12,30,943.0,101.0,3.2,29.0,901.0,848.3,623.46
2016,9,5,12,45,924.5,109.5,3.35,29.5,886.5,819.12,603.8
2016,9,5,13,0,906.0,118.0,3.5,30.0,872.0,787.92,582.71
2016,9,5,13,15,901.5,117.0,3.65,30.0,853.5,756.0,562.14
2016,9,5,13,30,897.0,116.0,3.8,30.0,835.0,721.9,539.5
2016,9,5,13,45,888.0,115.5,3.95,30.0,808.5,683.33,512.04
2016,9,5,14,0,879.0,115.0,4.1,30.0,782.0,643.2,482.83
2016,9,5,14,15,869.0,113.0,4.2,29.5,748.5,599.79,451.35
2016,9,5,14,30,859.0,111.0,4.3,29.0,715.0,552.67,416.29
2016,9,5,14,45,844.5,109.0,4.45,28.5,675.5,504.88,379.67
2016,9,5,15,0,830.0,107.0,4.6,28.0,636.0,456.92,341.86
2016,9,5,15,15,812.5,104.0,4.6,27.5,592.0,406.96,301.18
2016,9,5,15,30,795.0,101.0,4.6,27.0,548.0,357.59,259.92
2016,9,5,15,45,773.0,96.5,4.7,27.0,499.5,306.41,216.21
2016,9,5,16,0,751.0,92.0,4.8,27.0,451.0,256.74,173.48
2016,9,5,16,15,719.5,87.0,4.75,26.0,400.0,203.07,129.1
2016,9,5,16,30,688.0,82.0,4.7,25.0,349.0,155.61,91.47
2016,9,5,16,45,648.5,75.0,4.7,24.5,297.0,108.92,58.7
2016,9,5,17,0,609.0,68.0,4.7,24.0,245.0,66.36,36.51
2016,9,5,17,15,543.5,60.0,4.55,22.5,194.0,41.73,30.52
2016,9,5,17,30,478.0,52.0,4.4,21.0,143.0,38.04,27.23
2016,9,5,17,45,378.5,40.5,4.3,20.0,98.5,30.79,20.53
2016,9,5,18,0,279.0,29.0,4.2,19.0,54.0,23.04,11.83
2016,9,5,18,15,139.5,14.5,4.1,18.5,27.0,14.25,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.0,1.3,11.5,12.5,31.18,0.0
2016,9,6,6,0,181.0,16.0,1.4,12.0,25.0,82.24,0.0
2016,9,6,6,15,310.0,28.0,1.45,12.5,65.0,159.08,113.04
2016,9,6,6,30,439.0,40.0,1.5,13.0,105.0,237.99,185.67
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.5,301.47,241.72
2016,9,6,7,0,597.0,55.0,1.7,15.0,204.0,371.4,301.15
2016,9,6,7,15,647.0,61.0,1.6,16.0,256.5,429.96,348.94
2016,9,6,7,30,697.0,67.0,1.5,17.0,309.0,489.18,395.0
2016,9,6,7,45,732.5,71.0,1.4,18.0,361.0,542.11,434.05
2016,9,6,8,0,768.0,75.0,1.3,19.0,413.0,595.9,471.89
2016,9,6,8,15,793.0,78.5,1.3,20.0,463.0,642.41,503.25
2016,9,6,8,30,818.0,82.0,1.3,21.0,513.0,688.37,532.09
2016,9,6,8,45,836.0,85.0,1.35,22.5,559.0,727.69,554.93
2016,9,6,9,0,854.0,88.0,1.4,24.0,605.0,761.15,573.23
2016,9,6,9,15,867.5,90.0,1.55,25.0,646.5,792.48,591.93
2016,9,6,9,30,881.0,92.0,1.7,26.0,688.0,821.65,608.97
2016,9,6,9,45,885.0,97.0,1.9,27.0,721.5,843.81,621.68
2016,9,6,10,0,889.0,102.0,2.1,28.0,755.0,863.08,632.42
2016,9,6,10,15,897.0,103.5,2.15,28.5,784.0,879.04,640.92
2016,9,6,10,30,905.0,105.0,2.2,29.0,813.0,892.06,647.58
2016,9,6,10,45,911.0,105.5,2.25,30.0,834.5,899.27,649.26
2016,9,6,11,0,917.0,106.0,2.3,31.0,856.0,903.37,649.06
2016,9,6,11,15,920.5,106.5,2.3,31.5,870.0,902.14,646.45
2016,9,6,11,30,924.0,107.0,2.3,32.0,884.0,897.74,641.98
2016,9,6,11,45,925.0,107.5,2.35,32.5,889.5,888.05,634.7
2016,9,6,12,0,926.0,108.0,2.4,33.0,895.0,875.27,625.58
2016,9,6,12,15,926.0,108.0,2.55,33.0,892.5,858.14,615.74
2016,9,6,12,30,926.0,108.0,2.7,33.0,890.0,838.07,603.94
2016,9,6,12,45,917.5,111.0,2.85,33.0,878.0,811.54,587.79
2016,9,6,13,0,909.0,114.0,3.0,33.0,866.0,782.64,569.92
2016,9,6,13,15,904.5,113.0,3.15,33.0,847.5,750.61,549.75
2016,9,6,13,30,900.0,112.0,3.3,33.0,829.0,716.38,527.45
2016,9,6,13,45,893.5,110.5,3.45,33.0,803.5,678.37,500.93
2016,9,6,14,0,887.0,109.0,3.6,33.0,778.0,638.63,472.52
2016,9,6,14,15,877.5,107.0,3.65,32.5,745.0,595.19,441.38
2016,9,6,14,30,868.0,105.0,3.7,32.0,712.0,550.65,408.52
2016,9,6,14,45,855.0,103.0,3.8,32.0,673.0,500.46,369.95
2016,9,6,15,0,842.0,101.0,3.9,32.0,634.0,452.7,332.03
2016,9,6,15,15,825.0,98.0,3.85,31.5,590.0,402.41,291.72
2016,9,6,15,30,808.0,95.0,3.8,31.0,546.0,352.65,250.79
2016,9,6,15,45,785.0,91.5,3.75,30.5,497.5,301.5,208.16
2016,9,6,16,0,762.0,88.0,3.7,30.0,449.0,251.96,166.51
2016,9,6,16,15,730.5,83.0,3.6,29.5,397.5,201.36,124.99
2016,9,6,16,30,699.0,78.0,3.5,29.0,346.0,150.11,85.1
2016,9,6,16,45,655.5,72.0,3.4,28.5,293.5,103.54,53.77
2016,9,6,17,0,612.0,66.0,3.3,28.0,241.0,61.52,33.57
2016,9,6,17,15,545.5,58.0,3.1,26.5,190.0,40.33,28.77
2016,9,6,17,30,479.0,50.0,2.9,25.0,139.0,36.56,25.45
2016,9,6,17,45,375.5,38.5,2.7,24.0,94.5,29.23,18.76
2016,9,6,18,0,272.0,27.0,2.5,23.0,50.0,21.38,9.62
2016,9,6,18,15,136.0,13.5,2.65,22.0,25.0,13.27,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,84.0,7.5,1.2,15.5,11.0,7.37,0.0
2016,9,7,6,0,168.0,15.0,1.2,16.0,22.0,76.26,0.0
2016,9,7,6,15,294.5,28.0,1.5,17.0,62.0,152.96,105.39
2016,9,7,6,30,421.0,41.0,1.8,18.0,102.0,230.85,176.56
2016,9,7,6,45,498.5,50.0,2.1,19.0,151.5,294.46,232.03
2016,9,7,7,0,576.0,59.0,2.4,20.0,201.0,364.38,290.97
2016,9,7,7,15,626.5,65.5,2.45,20.5,253.0,422.81,339.32
2016,9,7,7,30,677.0,72.0,2.5,21.0,305.0,484.18,388.18
2016,9,7,7,45,712.5,77.0,2.65,22.0,357.0,537.13,428.39
2016,9,7,8,0,748.0,82.0,2.8,23.0,409.0,588.83,466.37
2016,9,7,8,15,773.5,86.0,2.75,23.5,458.5,635.49,499.54
2016,9,7,8,30,799.0,90.0,2.7,24.0,508.0,681.65,530.32
2016,9,7,8,45,817.5,93.0,2.65,25.0,554.0,720.68,553.97
2016,9,7,9,0,836.0,96.0,2.6,26.0,600.0,758.22,576.05
2016,9,7,9,15,850.0,98.5,2.5,27.0,641.0,789.92,593.28
2016,9,7,9,30,864.0,101.0,2.4,28.0,682.0,815.1,605.75
2016,9,7,9,45,874.0,103.0,2.35,29.0,717.0,838.52,617.2
2016,9,7,10,0,884.0,105.0,2.3,30.0,752.0,859.32,626.78
2016,9,7,10,15,891.5,106.5,2.2,30.5,780.0,874.69,633.57
2016,9,7,10,30,899.0,108.0,2.1,31.0,808.0,887.12,638.47
2016,9,7,10,45,904.5,109.0,2.05,31.5,829.5,894.29,640.48
2016,9,7,11,0,910.0,110.0,2.0,32.0,851.0,898.34,640.63
2016,9,7,11,15,913.0,110.5,1.9,32.5,864.5,896.59,636.72
2016,9,7,11,30,916.0,111.0,1.8,33.0,878.0,891.69,630.98
2016,9,7,11,45,918.5,110.5,1.75,33.5,883.5,882.22,623.03
2016,9,7,12,0,921.0,110.0,1.7,34.0,889.0,869.66,613.3
2016,9,7,12,15,920.5,110.0,1.7,34.0,886.5,852.11,602.33
2016,9,7,12,30,920.0,110.0,1.7,34.0,884.0,831.66,589.61
2016,9,7,12,45,893.5,123.0,1.7,34.5,867.0,801.11,569.27
2016,9,7,13,0,867.0,136.0,1.7,35.0,850.0,769.18,548.13
2016,9,7,13,15,862.0,135.0,1.75,35.0,831.5,737.31,528.44
2016,9,7,13,30,857.0,134.0,1.8,35.0,813.0,703.41,505.9
2016,9,7,13,45,849.0,132.0,1.9,35.0,787.0,664.8,480.01
2016,9,7,14,0,841.0,130.0,2.0,35.0,761.0,624.73,452.43
2016,9,7,14,15,830.5,128.0,2.15,35.0,728.0,582.0,422.42
2016,9,7,14,30,820.0,126.0,2.3,35.0,695.0,538.4,390.83
2016,9,7,14,45,804.5,123.5,2.45,35.0,656.0,491.33,355.78
2016,9,7,15,0,789.0,121.0,2.6,35.0,617.0,444.28,319.68
2016,9,7,15,15,769.5,117.0,2.75,34.5,572.5,394.61,281.27
2016,9,7,15,30,750.0,113.0,2.9,34.0,528.0,342.44,239.96
2016,9,7,15,45,722.5,109.0,3.05,33.5,479.5,292.22,199.36
2016,9,7,16,0,695.0,105.0,3.2,33.0,431.0,244.15,160.12
2016,9,7,16,15,660.0,99.0,3.25,32.5,380.0,195.38,121.24
2016,9,7,16,30,625.0,93.0,3.3,32.0,329.0,150.0,87.04
2016,9,7,16,45,573.5,85.5,3.35,31.5,277.0,105.68,58.36
2016,9,7,17,0,522.0,78.0,3.4,31.0,225.0,66.88,40.47
2016,9,7,17,15,450.5,68.0,3.4,29.5,175.5,49.69,36.2
2016,9,7,17,30,379.0,58.0,3.4,28.0,126.0,43.38,30.74
2016,9,7,17,45,273.0,43.0,3.45,27.0,83.5,32.92,21.4
2016,9,7,18,0,167.0,28.0,3.5,26.0,41.0,21.92,8.77
2016,9,7,18,15,83.5,14.0,3.5,25.0,20.5,13.76,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.0,2.75,13.5,9.0,6.88,0.0
2016,9,8,6,0,82.0,14.0,2.9,14.0,18.0,38.2,0.0
2016,9,8,6,15,193.5,30.5,3.05,14.5,54.5,119.49,81.7
2016,9,8,6,30,305.0,47.0,3.2,15.0,91.0,190.16,147.3
2016,9,8,6,45,388.5,59.0,3.35,16.0,138.5,253.24,202.6
2016,9,8,7,0,472.0,71.0,3.5,17.0,186.0,325.79,264.37
2016,9,8,7,15,526.5,80.0,3.5,17.5,237.0,384.86,314.12
2016,9,8,7,30,581.0,89.0,3.5,18.0,288.0,447.24,364.9
2016,9,8,7,45,620.5,95.5,3.5,18.5,338.5,500.63,407.02
2016,9,8,8,0,660.0,102.0,3.5,19.0,389.0,555.37,448.88
2016,9,8,8,15,688.5,107.5,3.5,19.5,438.0,602.48,483.7
2016,9,8,8,30,717.0,113.0,3.5,20.0,487.0,649.49,517.55
2016,9,8,8,45,738.5,117.5,3.5,21.0,532.5,689.76,544.13
2016,9,8,9,0,760.0,122.0,3.5,22.0,578.0,728.9,568.77
2016,9,8,9,15,776.0,125.0,3.55,22.5,618.5,758.1,587.17
2016,9,8,9,30,792.0,128.0,3.6,23.0,659.0,788.14,606.07
2016,9,8,9,45,802.0,132.0,3.65,24.0,693.5,812.18,619.4
2016,9,8,10,0,812.0,136.0,3.7,25.0,728.0,833.74,630.94
2016,9,8,10,15,821.0,138.0,3.8,25.0,756.0,849.72,641.33
2016,9,8,10,30,830.0,140.0,3.9,25.0,784.0,862.95,649.96
2016,9,8,10,45,837.0,141.0,4.0,25.5,805.5,870.58,653.58
2016,9,8,11,0,844.0,142.0,4.1,26.0,827.0,875.27,655.33
2016,9,8,11,15,848.0,143.0,4.15,26.0,840.5,874.43,654.47
2016,9,8,11,30,852.0,144.0,4.2,26.0,854.0,870.59,651.73
2016,9,8,11,45,854.5,143.5,4.3,26.5,859.5,861.0,644.12
2016,9,8,12,0,857.0,143.0,4.4,27.0,865.0,848.5,634.66
2016,9,8,12,15,856.5,143.0,4.5,27.0,862.5,831.23,623.24
2016,9,8,12,30,856.0,143.0,4.6,27.0,860.0,811.24,610.15
2016,9,8,12,45,848.0,145.0,4.7,27.0,848.0,784.91,592.7
2016,9,8,13,0,840.0,147.0,4.8,27.0,836.0,756.43,573.66
2016,9,8,13,15,835.0,145.5,4.85,27.0,817.5,724.75,551.3
2016,9,8,13,30,830.0,144.0,4.9,27.0,799.0,691.13,526.75
2016,9,8,13,45,823.5,141.5,5.0,27.0,773.5,653.84,499.29
2016,9,8,14,0,817.0,139.0,5.1,27.0,748.0,615.07,470.13
2016,9,8,14,15,806.0,136.5,5.1,26.5,715.5,572.48,438.1
2016,9,8,14,30,795.0,134.0,5.1,26.0,683.0,529.15,404.65
2016,9,8,14,45,782.0,130.0,5.1,26.0,644.5,482.95,367.44
2016,9,8,15,0,769.0,126.0,5.1,26.0,606.0,433.63,327.05
2016,9,8,15,15,749.0,122.0,5.1,25.5,562.0,384.45,286.5
2016,9,8,15,30,729.0,118.0,5.1,25.0,518.0,336.24,245.81
2016,9,8,15,45,705.5,112.5,5.1,24.5,470.5,286.94,203.78
2016,9,8,16,0,682.0,107.0,5.1,24.0,423.0,239.42,163.07
2016,9,8,16,15,647.0,100.5,5.0,23.0,372.5,191.03,123.22
2016,9,8,16,30,612.0,94.0,4.9,22.0,322.0,146.05,88.36
2016,9,8,16,45,566.5,85.0,4.85,21.5,271.0,101.76,58.72
2016,9,8,17,0,521.0,76.0,4.8,21.0,220.0,62.34,40.35
2016,9,8,17,15,451.0,65.5,4.6,20.0,171.0,47.79,36.06
2016,9,8,17,30,381.0,55.0,4.4,19.0,122.0,42.09,30.82
2016,9,8,17,45,280.0,40.0,4.25,18.5,80.5,30.62,20.2
2016,9,8,18,0,179.0,25.0,4.1,18.0,39.0,19.53,6.24
2016,9,8,18,15,89.5,12.5,4.0,17.5,19.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,103.0,14.0,2.3,12.0,18.0,44.21,0.0
2016,9,9,6,15,228.5,28.5,2.35,12.5,55.5,129.38,87.61
