Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,354.0,43.0,2.4,13.0,93.0,204.55,158.95
2016,9,9,6,45,437.5,53.0,2.45,14.0,141.0,268.58,215.58
2016,9,9,7,0,521.0,63.0,2.5,15.0,189.0,339.45,276.26
2016,9,9,7,15,575.5,70.5,2.45,15.5,240.5,398.57,326.1
2016,9,9,7,30,630.0,78.0,2.4,16.0,292.0,461.0,376.72
2016,9,9,7,45,671.0,83.0,2.35,17.0,343.5,515.24,418.38
2016,9,9,8,0,712.0,88.0,2.3,18.0,395.0,570.89,459.47
2016,9,9,8,15,739.0,92.0,2.25,18.5,444.5,616.91,492.71
2016,9,9,8,30,766.0,96.0,2.2,19.0,494.0,660.46,522.84
2016,9,9,8,45,579.0,163.5,2.2,20.0,480.0,616.99,484.5
2016,9,9,9,0,392.0,231.0,2.2,21.0,466.0,553.34,431.26
2016,9,9,9,15,390.5,251.0,2.2,21.5,498.5,580.8,449.74
2016,9,9,9,30,389.0,271.0,2.2,22.0,531.0,606.66,466.16
2016,9,9,9,45,627.5,190.5,2.2,23.0,634.5,731.6,557.87
2016,9,9,10,0,866.0,110.0,2.2,24.0,738.0,844.01,631.89
2016,9,9,10,15,874.5,111.5,2.2,24.5,766.5,859.82,639.24
2016,9,9,10,30,883.0,113.0,2.2,25.0,795.0,872.76,645.61
2016,9,9,10,45,891.5,112.5,2.25,26.0,817.0,880.65,647.9
2016,9,9,11,0,900.0,112.0,2.3,27.0,839.0,885.5,648.31
2016,9,9,11,15,903.5,112.5,2.35,27.5,852.5,884.02,645.96
2016,9,9,11,30,907.0,113.0,2.4,28.0,866.0,879.42,641.74
2016,9,9,11,45,911.0,112.0,2.45,29.0,872.0,870.6,633.62
2016,9,9,12,0,915.0,111.0,2.5,30.0,878.0,858.68,623.63
2016,9,9,12,15,914.5,111.0,2.6,30.5,876.0,841.07,611.63
2016,9,9,12,30,914.0,111.0,2.7,31.0,874.0,820.58,597.78
2016,9,9,12,45,894.5,120.0,2.8,31.5,858.5,791.65,578.31
2016,9,9,13,0,875.0,129.0,2.9,32.0,843.0,760.83,557.56
2016,9,9,13,15,870.5,127.5,3.05,32.0,824.5,729.04,537.24
2016,9,9,13,30,866.0,126.0,3.2,32.0,806.0,695.16,513.92
2016,9,9,13,45,861.0,123.5,3.4,32.0,780.5,656.73,487.07
2016,9,9,14,0,856.0,121.0,3.6,32.0,755.0,617.5,458.89
2016,9,9,14,15,845.5,118.5,3.75,31.5,722.0,573.72,427.38
2016,9,9,14,30,835.0,116.0,3.9,31.0,689.0,529.05,394.2
2016,9,9,14,45,823.0,112.5,4.05,30.5,650.5,482.1,358.27
2016,9,9,15,0,811.0,109.0,4.2,30.0,612.0,434.82,320.92
2016,9,9,15,15,792.0,105.5,4.3,29.5,567.5,384.86,280.46
2016,9,9,15,30,773.0,102.0,4.4,29.0,523.0,335.7,239.62
2016,9,9,15,45,749.5,97.5,4.55,28.5,475.0,282.2,194.97
2016,9,9,16,0,726.0,93.0,4.7,28.0,427.0,233.43,153.8
2016,9,9,16,15,691.0,88.0,4.8,26.5,375.5,184.23,114.12
2016,9,9,16,30,656.0,83.0,4.9,25.0,324.0,138.37,79.47
2016,9,9,16,45,607.5,76.0,5.05,24.0,272.5,93.49,50.85
2016,9,9,17,0,559.0,69.0,5.2,23.0,221.0,53.76,34.64
2016,9,9,17,15,485.5,60.0,5.15,21.5,171.0,43.15,31.79
2016,9,9,17,30,412.0,51.0,5.1,20.0,121.0,38.63,27.65
2016,9,9,17,45,296.0,37.5,5.05,19.0,78.5,29.34,18.92
2016,9,9,18,0,180.0,24.0,5.0,18.0,36.0,18.81,3.89
2016,9,9,18,15,90.0,12.0,4.85,17.0,18.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.5,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,13.0,3.1,12.0,15.0,31.25,0.0
2016,9,10,6,15,178.5,29.5,3.2,12.5,50.5,112.18,74.04
2016,9,10,6,30,294.0,46.0,3.3,13.0,86.0,183.42,142.33
2016,9,10,6,45,375.5,58.0,3.45,13.5,132.5,244.58,196.98
2016,9,10,7,0,457.0,70.0,3.6,14.0,179.0,314.94,258.17
2016,9,10,7,15,514.0,79.0,3.55,14.5,229.5,374.36,308.94
2016,9,10,7,30,571.0,88.0,3.5,15.0,280.0,437.32,360.89
2016,9,10,7,45,610.5,94.5,3.45,16.0,330.0,490.07,402.32
2016,9,10,8,0,650.0,101.0,3.4,17.0,380.0,544.16,443.3
2016,9,10,8,15,495.5,151.0,3.4,17.5,378.5,513.48,415.68
2016,9,10,8,30,341.0,201.0,3.4,18.0,377.0,465.96,374.74
2016,9,10,8,45,364.0,216.0,3.4,19.0,419.5,507.16,404.64
2016,9,10,9,0,387.0,231.0,3.4,20.0,462.0,548.39,433.46
2016,9,10,9,15,384.0,250.5,3.45,20.5,493.0,573.98,450.44
2016,9,10,9,30,381.0,270.0,3.5,21.0,524.0,597.94,466.06
2016,9,10,9,45,381.5,286.5,3.55,22.0,551.5,619.88,479.26
2016,9,10,10,0,382.0,303.0,3.6,23.0,579.0,640.3,491.18
2016,9,10,10,15,382.5,316.5,3.7,23.5,602.0,655.97,500.77
2016,9,10,10,30,383.0,330.0,3.8,24.0,625.0,670.09,509.24
2016,9,10,10,45,389.5,335.0,3.9,25.0,642.0,678.93,513.28
2016,9,10,11,0,396.0,340.0,4.0,26.0,659.0,686.32,516.32
2016,9,10,11,15,400.0,343.0,4.1,26.0,669.5,688.05,517.41
2016,9,10,11,30,404.0,346.0,4.2,26.0,680.0,688.26,517.5
2016,9,10,11,45,405.5,347.5,4.35,26.5,684.5,686.42,515.23
2016,9,10,12,0,407.0,349.0,4.5,27.0,689.0,679.48,509.47
2016,9,10,12,15,406.5,348.0,4.6,27.0,686.5,667.09,500.93
2016,9,10,12,30,406.0,347.0,4.7,27.0,684.0,653.43,491.45
2016,9,10,12,45,619.5,247.0,4.8,27.5,753.5,704.83,532.61
2016,9,10,13,0,833.0,147.0,4.9,28.0,823.0,744.19,563.85
2016,9,10,13,15,827.5,145.5,4.95,28.0,804.5,712.27,540.55
2016,9,10,13,30,822.0,144.0,5.0,28.0,786.0,678.48,515.8
2016,9,10,13,45,815.5,141.0,5.1,28.0,760.5,640.93,488.08
2016,9,10,14,0,809.0,138.0,5.2,28.0,735.0,601.92,458.69
2016,9,10,14,15,797.5,135.5,5.2,27.5,702.0,559.37,426.6
2016,9,10,14,30,786.0,133.0,5.2,27.0,669.0,516.13,393.14
2016,9,10,14,45,772.5,129.0,5.25,27.0,630.5,470.12,356.1
2016,9,10,15,0,759.0,125.0,5.3,27.0,592.0,421.01,315.88
2016,9,10,15,15,739.0,121.0,5.3,26.5,548.0,372.42,275.71
2016,9,10,15,30,719.0,117.0,5.3,26.0,504.0,324.8,235.49
2016,9,10,15,45,694.0,111.0,5.3,25.5,457.0,275.33,193.46
2016,9,10,16,0,669.0,105.0,5.3,25.0,410.0,227.81,153.06
2016,9,10,16,15,632.5,99.0,5.2,24.0,359.5,180.59,114.66
2016,9,10,16,30,596.0,93.0,5.1,23.0,309.0,136.96,81.75
2016,9,10,16,45,546.5,84.5,5.05,22.0,258.5,94.17,54.77
2016,9,10,17,0,497.0,76.0,5.0,21.0,208.0,56.73,43.82
2016,9,10,17,15,423.5,64.5,4.85,20.0,159.5,47.73,35.94
2016,9,10,17,30,350.0,53.0,4.7,19.0,111.0,39.91,28.8
2016,9,10,17,45,243.0,37.5,4.55,18.0,71.0,28.86,18.42
2016,9,10,18,0,136.0,22.0,4.4,17.0,31.0,17.24,0.54
2016,9,10,18,15,68.0,11.0,4.3,16.5,15.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.5,3.65,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,11.0,3.8,13.0,12.0,22.15,0.0
2016,9,11,6,15,131.0,30.0,3.95,13.0,45.5,95.84,61.05
2016,9,11,6,30,223.0,49.0,4.1,13.0,79.0,159.36,123.27
2016,9,11,6,45,300.5,64.0,4.25,13.5,123.5,218.79,176.15
2016,9,11,7,0,378.0,79.0,4.4,14.0,168.0,285.08,234.0
2016,9,11,7,15,434.0,90.5,4.3,14.5,217.0,342.24,283.06
2016,9,11,7,30,490.0,102.0,4.2,15.0,266.0,403.3,333.78
2016,9,11,7,45,533.0,110.5,4.15,16.0,315.0,456.46,376.01
2016,9,11,8,0,576.0,119.0,4.1,17.0,364.0,514.99,420.98
2016,9,11,8,15,457.5,159.5,4.05,17.5,369.0,496.08,402.83
2016,9,11,8,30,339.0,200.0,4.0,18.0,374.0,462.48,373.08
2016,9,11,8,45,340.0,220.5,3.95,18.5,408.5,493.62,395.52
2016,9,11,9,0,341.0,241.0,3.9,19.0,443.0,523.54,416.32
2016,9,11,9,15,349.5,258.0,3.9,19.5,477.5,554.16,437.64
2016,9,11,9,30,358.0,275.0,3.9,20.0,512.0,583.81,457.91
2016,9,11,9,45,370.0,287.0,3.9,21.0,543.0,609.81,474.51
2016,9,11,10,0,382.0,299.0,3.9,22.0,574.0,634.74,490.1
2016,9,11,10,15,386.0,310.0,3.95,22.5,597.0,650.71,499.95
2016,9,11,10,30,390.0,321.0,4.0,23.0,620.0,665.21,508.75
2016,9,11,10,45,393.0,329.0,4.1,23.5,637.0,674.24,513.81
2016,9,11,11,0,396.0,337.0,4.2,24.0,654.0,681.74,517.83
2016,9,11,11,15,400.0,339.5,4.3,24.0,664.5,682.93,518.54
2016,9,11,11,30,404.0,342.0,4.4,24.0,675.0,686.28,520.75
2016,9,11,11,45,406.5,342.5,4.5,24.5,679.5,680.66,515.87
2016,9,11,12,0,409.0,343.0,4.6,25.0,684.0,673.53,509.98
2016,9,11,12,15,408.5,342.5,4.75,25.0,681.5,661.62,501.82
2016,9,11,12,30,408.0,342.0,4.9,25.0,679.0,648.4,492.67
2016,9,11,12,45,628.0,237.0,5.05,25.0,748.0,698.93,535.11
2016,9,11,13,0,848.0,132.0,5.2,25.0,817.0,736.88,566.88
2016,9,11,13,15,842.5,130.5,5.35,24.5,798.0,704.59,544.69
2016,9,11,13,30,837.0,129.0,5.5,24.0,779.0,670.36,520.36
2016,9,11,13,45,829.0,127.5,5.65,24.0,753.5,632.83,491.92
2016,9,11,14,0,821.0,126.0,5.8,24.0,728.0,593.89,461.79
2016,9,11,14,15,810.5,123.5,5.85,23.0,695.5,551.46,429.81
2016,9,11,14,30,800.0,121.0,5.9,22.0,663.0,508.23,396.18
2016,9,11,14,45,786.5,117.5,6.0,21.5,624.5,462.12,358.61
2016,9,11,15,0,773.0,114.0,6.1,21.0,586.0,415.9,319.91
2016,9,11,15,15,753.5,110.5,6.05,20.5,542.5,367.65,278.57
2016,9,11,15,30,734.0,107.0,6.0,20.0,499.0,317.02,234.6
2016,9,11,15,45,711.5,101.5,6.0,19.5,452.0,268.02,191.54
2016,9,11,16,0,689.0,96.0,6.0,19.0,405.0,220.69,150.02
2016,9,11,16,15,653.5,90.5,5.9,18.0,355.5,173.19,110.41
2016,9,11,16,30,618.0,85.0,5.8,17.0,306.0,129.13,76.63
2016,9,11,16,45,573.5,76.5,5.7,16.5,256.0,85.64,49.05
2016,9,11,17,0,529.0,68.0,5.6,16.0,206.0,47.32,36.41
2016,9,11,17,15,455.0,58.5,5.45,15.5,158.0,42.55,32.03
2016,9,11,17,30,381.0,49.0,5.3,15.0,110.0,37.52,27.16
2016,9,11,17,45,269.0,35.0,5.15,14.5,70.0,26.95,16.89
2016,9,11,18,0,157.0,21.0,5.0,14.0,30.0,16.52,0.0
2016,9,11,18,15,78.5,10.5,4.85,13.5,15.0,10.32,0.0
2016,9,11,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,33.5,7.0,4.3,11.5,7.5,0.0,0.0
2016,9,12,6,0,67.0,14.0,4.5,12.0,15.0,33.08,0.0
2016,9,12,6,15,206.0,28.5,4.65,12.5,51.5,117.99,73.36
2016,9,12,6,30,345.0,43.0,4.8,13.0,88.0,198.02,153.04
2016,9,12,6,45,436.0,52.5,4.95,13.5,136.5,263.82,212.45
2016,9,12,7,0,527.0,62.0,5.1,14.0,185.0,336.95,276.84
2016,9,12,7,15,584.5,69.0,5.05,14.5,236.5,396.84,328.84
2016,9,12,7,30,642.0,76.0,5.0,15.0,288.0,460.22,381.95
2016,9,12,7,45,683.5,80.5,4.95,15.5,340.0,514.21,425.84
2016,9,12,8,0,725.0,85.0,4.9,16.0,392.0,569.6,469.43
2016,9,12,8,15,539.5,140.5,4.85,16.5,384.0,528.17,432.64
2016,9,12,8,30,354.0,196.0,4.8,17.0,376.0,467.49,380.17
2016,9,12,8,45,383.0,209.5,4.75,17.5,420.5,511.6,413.65
2016,9,12,9,0,412.0,223.0,4.7,18.0,465.0,564.03,452.28
2016,9,12,9,15,407.0,242.5,4.7,18.0,495.5,588.37,469.33
2016,9,12,9,30,402.0,262.0,4.7,18.0,526.0,603.51,479.57
2016,9,12,9,45,502.0,240.0,4.7,18.5,587.5,673.0,532.13
2016,9,12,10,0,602.0,218.0,4.7,19.0,649.0,738.74,580.74
2016,9,12,10,15,754.0,162.0,4.7,19.5,723.0,810.44,632.75
2016,9,12,10,30,906.0,106.0,4.7,20.0,797.0,875.51,676.75
2016,9,12,10,45,915.5,105.0,4.75,20.5,819.5,883.53,680.24
2016,9,12,11,0,925.0,104.0,4.8,21.0,842.0,888.44,682.02
2016,9,12,11,15,928.5,104.5,4.85,21.0,855.5,886.67,680.58
2016,9,12,11,30,932.0,105.0,4.9,21.0,869.0,881.68,677.03
2016,9,12,11,45,935.0,104.5,5.0,21.0,875.0,872.06,670.67
2016,9,12,12,0,938.0,104.0,5.1,21.0,881.0,859.27,662.15
2016,9,12,12,15,938.0,103.5,5.15,21.0,878.0,840.99,649.5
2016,9,12,12,30,938.0,103.0,5.2,21.0,875.0,819.74,634.79
2016,9,12,12,45,932.0,105.0,5.3,21.0,863.5,793.58,616.8
2016,9,12,13,0,926.0,107.0,5.4,21.0,852.0,764.91,596.92
2016,9,12,13,15,922.5,106.5,5.45,20.5,833.5,733.23,575.65
2016,9,12,13,30,919.0,106.0,5.5,20.0,815.0,699.23,550.88
2016,9,12,13,45,915.5,103.5,5.6,20.0,790.0,661.22,521.5
2016,9,12,14,0,912.0,101.0,5.7,20.0,765.0,621.24,489.95
2016,9,12,14,15,904.0,99.0,5.7,19.5,732.5,577.49,455.38
2016,9,12,14,30,896.0,97.0,5.7,19.0,700.0,532.48,418.86
2016,9,12,14,45,888.0,93.5,5.7,18.5,661.5,485.06,379.41
2016,9,12,15,0,880.0,90.0,5.7,18.0,623.0,436.79,338.11
2016,9,12,15,15,863.5,87.5,5.65,17.5,578.0,382.05,290.65
2016,9,12,15,30,847.0,85.0,5.6,17.0,533.0,331.25,245.3
2016,9,12,15,45,826.5,81.0,5.6,16.5,484.0,278.79,198.22
2016,9,12,16,0,806.0,77.0,5.6,16.0,435.0,227.66,152.48
2016,9,12,16,15,773.0,73.0,5.5,15.5,382.5,176.2,108.64
2016,9,12,16,30,740.0,69.0,5.4,15.0,330.0,127.86,71.4
2016,9,12,16,45,689.0,64.0,5.3,14.5,276.0,77.46,40.35
2016,9,12,17,0,638.0,59.0,5.2,14.0,222.0,40.04,30.2
2016,9,12,17,15,560.0,51.0,4.95,13.5,170.0,36.21,26.63
2016,9,12,17,30,482.0,43.0,4.7,13.0,118.0,32.2,22.65
2016,9,12,17,45,330.0,32.0,4.5,12.5,74.0,25.03,15.17
2016,9,12,18,0,178.0,21.0,4.3,12.0,30.0,17.34,0.0
2016,9,12,18,15,89.0,10.5,4.25,11.5,15.0,10.32,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.0,5.0,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,48.0,10.0,1.7,12.0,12.0,23.55,0.0
2016,9,13,6,15,160.5,28.0,1.9,12.5,46.5,101.07,59.74
2016,9,13,6,30,273.0,46.0,2.1,13.0,81.0,173.75,133.24
2016,9,13,6,45,354.5,60.0,2.3,13.5,127.5,235.53,188.27
2016,9,13,7,0,436.0,74.0,2.5,14.0,174.0,304.52,248.09
2016,9,13,7,15,494.0,84.0,2.5,14.5,224.5,365.0,299.46
2016,9,13,7,30,552.0,94.0,2.5,15.0,275.0,428.39,351.49
2016,9,13,7,45,596.0,100.5,2.55,15.5,326.0,482.84,394.94
2016,9,13,8,0,640.0,107.0,2.6,16.0,377.0,538.9,438.33
2016,9,13,8,15,510.0,148.0,2.6,16.5,379.5,515.43,416.96
2016,9,13,8,30,380.0,189.0,2.6,17.0,382.0,476.64,383.66
2016,9,13,8,45,396.0,205.0,2.6,17.5,422.5,522.92,417.67
2016,9,13,9,0,412.0,221.0,2.6,18.0,463.0,560.54,444.18
2016,9,13,9,15,408.0,240.5,2.65,18.5,493.5,585.66,460.72
2016,9,13,9,30,404.0,260.0,2.7,19.0,524.0,601.6,470.56
2016,9,13,9,45,396.0,281.5,2.75,19.5,552.0,622.4,483.6
2016,9,13,10,0,388.0,303.0,2.8,20.0,580.0,641.27,495.08
2016,9,13,10,15,605.5,223.5,2.8,20.0,675.0,748.58,576.96
2016,9,13,10,30,823.0,144.0,2.8,20.0,770.0,846.66,646.43
2016,9,13,10,45,844.0,137.5,2.8,20.5,794.0,857.74,651.28
2016,9,13,11,0,865.0,131.0,2.8,21.0,818.0,865.93,654.96
2016,9,13,11,15,869.0,131.5,2.7,21.5,831.0,864.14,651.23
2016,9,13,11,30,873.0,132.0,2.6,22.0,844.0,856.53,643.73
2016,9,13,11,45,884.5,126.5,2.55,22.5,852.0,849.21,637.0
2016,9,13,12,0,896.0,121.0,2.5,23.0,860.0,838.73,628.27
2016,9,13,12,15,895.0,121.0,2.4,23.0,856.5,820.68,615.36
2016,9,13,12,30,894.0,121.0,2.3,23.0,853.0,799.82,600.69
2016,9,13,12,45,889.0,121.5,2.2,23.5,841.0,773.79,581.42
2016,9,13,13,0,884.0,122.0,2.1,24.0,829.0,745.36,560.64
2016,9,13,13,15,879.0,120.5,2.0,24.0,810.0,712.8,537.45
2016,9,13,13,30,874.0,119.0,1.9,24.0,791.0,678.16,511.86
2016,9,13,13,45,869.0,116.0,1.85,24.0,765.0,640.22,483.87
2016,9,13,14,0,864.0,113.0,1.8,24.0,739.0,598.52,452.68
2016,9,13,14,15,853.5,111.0,1.75,24.0,705.5,554.88,419.33
2016,9,13,14,30,843.0,109.0,1.7,24.0,672.0,510.34,384.5
2016,9,13,14,45,831.0,105.0,1.7,24.0,633.0,462.62,346.65
2016,9,13,15,0,819.0,101.0,1.7,24.0,594.0,414.58,307.5
2016,9,13,15,15,800.0,98.0,1.7,23.5,549.0,364.91,266.7
2016,9,13,15,30,781.0,95.0,1.7,23.0,504.0,316.03,225.53
2016,9,13,15,45,756.0,90.5,1.75,23.0,455.5,265.35,182.24
2016,9,13,16,0,731.0,86.0,1.8,23.0,407.0,213.21,138.1
2016,9,13,16,15,695.0,81.0,1.8,22.5,356.0,164.22,98.62
2016,9,13,16,30,659.0,76.0,1.8,22.0,305.0,118.68,65.44
2016,9,13,16,45,607.0,69.5,1.85,22.0,253.5,74.84,40.53
2016,9,13,17,0,555.0,63.0,1.9,22.0,202.0,43.73,32.37
2016,9,13,17,15,477.5,53.5,1.8,21.0,153.0,38.76,27.95
2016,9,13,17,30,400.0,44.0,1.7,20.0,104.0,33.49,23.01
2016,9,13,17,45,275.5,30.5,1.6,19.0,64.0,23.89,13.44
2016,9,13,18,0,151.0,17.0,1.5,18.0,24.0,13.54,0.0
2016,9,13,18,15,75.5,8.5,1.75,17.5,12.0,8.36,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,23.0,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,46.0,9.0,0.9,12.0,10.0,21.88,0.0
2016,9,14,6,15,159.0,26.5,1.1,12.5,44.0,97.53,54.4
2016,9,14,6,30,272.0,44.0,1.3,13.0,78.0,170.25,129.76
2016,9,14,6,45,356.0,57.0,1.55,14.0,124.0,231.59,183.96
2016,9,14,7,0,440.0,70.0,1.8,15.0,170.0,300.42,242.93
2016,9,14,7,15,498.0,79.5,1.75,15.5,220.0,360.86,293.71
2016,9,14,7,30,556.0,89.0,1.7,16.0,270.0,423.61,344.53
2016,9,14,7,45,598.0,96.5,1.7,17.0,320.5,477.88,386.36
2016,9,14,8,0,640.0,104.0,1.7,18.0,371.0,533.66,427.77
2016,9,14,8,15,505.5,146.5,1.6,18.5,373.5,509.25,405.53
2016,9,14,8,30,371.0,189.0,1.5,19.0,376.0,469.3,371.61
2016,9,14,8,45,391.0,204.5,1.45,19.5,417.5,509.48,400.45
2016,9,14,9,0,411.0,220.0,1.4,20.0,459.0,557.37,433.43
2016,9,14,9,15,400.0,241.0,1.4,20.5,487.0,571.04,440.93
2016,9,14,9,30,389.0,262.0,1.4,21.0,515.0,590.61,452.64
2016,9,14,9,45,633.0,182.5,1.4,21.5,620.0,716.92,545.59
2016,9,14,10,0,877.0,103.0,1.4,22.0,725.0,830.94,620.99
2016,9,14,10,15,885.5,104.5,1.4,22.5,753.5,846.44,627.83
2016,9,14,10,30,894.0,106.0,1.4,23.0,782.0,859.01,633.9
2016,9,14,10,45,901.5,106.0,1.45,23.5,803.5,866.16,637.13
2016,9,14,11,0,909.0,106.0,1.5,24.0,825.0,870.22,638.5
2016,9,14,11,15,912.5,106.5,1.6,24.5,838.5,868.32,636.68
2016,9,14,11,30,916.0,107.0,1.7,25.0,852.0,863.25,632.91
2016,9,14,11,45,919.5,106.5,1.85,25.5,857.5,854.02,626.98
2016,9,14,12,0,923.0,106.0,2.0,26.0,863.0,841.65,618.98
2016,9,14,12,15,923.0,106.0,2.15,26.0,860.0,823.95,608.61
2016,9,14,12,30,923.0,106.0,2.3,26.0,857.0,803.32,596.19
2016,9,14,12,45,914.0,109.0,2.45,26.5,844.5,776.17,578.06
2016,9,14,13,0,905.0,112.0,2.6,27.0,832.0,746.69,558.24
2016,9,14,13,15,900.5,111.0,2.75,27.0,813.0,714.33,536.81
2016,9,14,13,30,896.0,110.0,2.9,27.0,794.0,679.8,512.4
2016,9,14,13,45,890.5,107.5,3.05,27.0,768.0,641.25,484.53
2016,9,14,14,0,885.0,105.0,3.2,27.0,742.0,600.95,454.6
2016,9,14,14,15,875.0,103.0,3.3,26.5,708.5,557.15,421.96
2016,9,14,14,30,865.0,101.0,3.4,26.0,675.0,512.32,387.48
2016,9,14,14,45,853.0,98.0,3.5,26.0,636.0,461.72,346.95
2016,9,14,15,0,841.0,95.0,3.6,26.0,597.0,413.62,307.13
2016,9,14,15,15,822.5,92.0,3.65,25.5,552.0,363.15,265.06
2016,9,14,15,30,804.0,89.0,3.7,25.0,507.0,313.39,222.61
2016,9,14,15,45,780.0,85.0,3.8,25.0,458.0,262.34,178.52
2016,9,14,16,0,756.0,81.0,3.9,25.0,409.0,213.06,136.34
2016,9,14,16,15,721.0,76.0,3.85,24.0,357.5,163.32,96.55
2016,9,14,16,30,686.0,71.0,3.8,23.0,306.0,113.34,60.45
2016,9,14,16,45,635.5,64.5,3.8,22.5,254.0,68.39,35.96
2016,9,14,17,0,585.0,58.0,3.8,22.0,202.0,39.8,28.94
2016,9,14,17,15,504.5,49.5,3.7,21.0,152.0,35.52,25.09
2016,9,14,17,30,424.0,41.0,3.6,20.0,102.0,31.0,20.78
2016,9,14,17,45,291.0,28.5,3.55,19.5,62.0,22.27,11.66
2016,9,14,18,0,158.0,16.0,3.5,19.0,22.0,15.73,0.0
2016,9,14,18,15,79.0,8.0,3.55,18.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,50.5,5.0,1.75,11.5,6.0,0.0,0.0
2016,9,15,6,0,101.0,10.0,1.9,12.0,12.0,38.2,0.0
2016,9,15,6,15,250.5,22.5,2.05,12.5,48.0,122.26,64.16
2016,9,15,6,30,400.0,35.0,2.2,13.0,84.0,207.58,157.71
2016,9,15,6,45,485.5,43.5,2.35,13.5,132.0,271.03,215.55
2016,9,15,7,0,571.0,52.0,2.5,14.0,180.0,341.61,277.37
2016,9,15,7,15,625.5,58.0,2.45,14.5,231.5,399.92,327.43
2016,9,15,7,30,680.0,64.0,2.4,15.0,283.0,459.15,376.35
2016,9,15,7,45,717.0,68.5,2.35,16.0,334.5,511.76,417.38
2016,9,15,8,0,754.0,73.0,2.3,17.0,386.0,565.3,457.4
2016,9,15,8,15,576.0,127.5,2.25,17.5,384.0,536.14,431.03
2016,9,15,8,30,398.0,182.0,2.2,18.0,382.0,487.12,389.25
2016,9,15,8,45,422.5,195.5,2.15,19.0,425.0,529.1,419.15
2016,9,15,9,0,447.0,209.0,2.1,20.0,468.0,570.93,447.54
2016,9,15,9,15,423.0,233.5,2.05,21.0,492.5,586.91,455.32
2016,9,15,9,30,399.0,258.0,2.0,22.0,517.0,592.81,455.98
2016,9,15,9,45,651.0,174.0,2.0,23.0,622.5,720.13,549.76
2016,9,15,10,0,903.0,90.0,2.0,24.0,728.0,835.0,625.0
2016,9,15,10,15,910.5,91.5,1.95,24.5,756.5,849.95,631.25
2016,9,15,10,30,918.0,93.0,1.9,25.0,785.0,861.87,636.47
2016,9,15,10,45,785.5,162.5,1.9,26.0,766.0,828.52,611.01
2016,9,15,11,0,653.0,232.0,1.9,27.0,747.0,788.67,580.14
2016,9,15,11,15,665.5,227.0,2.05,27.0,758.5,788.18,581.23
2016,9,15,11,30,678.0,222.0,2.2,27.0,770.0,785.21,580.23
2016,9,15,11,45,678.0,223.5,2.35,27.5,774.5,776.05,573.53
2016,9,15,12,0,678.0,225.0,2.5,28.0,779.0,764.56,565.23
2016,9,15,12,15,679.0,223.5,2.65,28.0,776.0,748.67,555.04
2016,9,15,12,30,680.0,222.0,2.8,28.0,773.0,730.6,543.21
2016,9,15,12,45,666.0,226.0,2.95,28.5,760.0,704.79,524.47
2016,9,15,13,0,652.0,230.0,3.1,29.0,747.0,677.69,504.65
2016,9,15,13,15,773.5,169.0,3.2,29.0,767.5,678.74,507.8
2016,9,15,13,30,895.0,108.0,3.3,29.0,788.0,673.11,505.37
2016,9,15,13,45,888.0,106.5,3.45,29.0,761.5,634.6,477.2
2016,9,15,14,0,881.0,105.0,3.6,29.0,735.0,594.44,447.28
2016,9,15,14,15,870.5,103.0,3.65,28.5,701.5,550.52,414.41
2016,9,15,14,30,860.0,101.0,3.7,28.0,668.0,502.76,377.78
2016,9,15,14,45,846.5,98.5,3.8,28.0,628.5,455.06,339.42
2016,9,15,15,0,833.0,96.0,3.9,28.0,589.0,407.15,299.85
2016,9,15,15,15,814.0,93.0,3.95,27.5,544.0,356.93,258.16
2016,9,15,15,30,795.0,90.0,4.0,27.0,499.0,307.5,216.21
2016,9,15,15,45,769.0,86.0,4.05,26.5,450.5,256.51,172.89
2016,9,15,16,0,743.0,82.0,4.1,26.0,402.0,207.52,131.64
2016,9,15,16,15,706.5,77.0,4.1,25.0,350.5,154.95,90.11
2016,9,15,16,30,670.0,72.0,4.1,24.0,299.0,109.1,58.01
2016,9,15,16,45,617.0,65.5,4.2,23.5,247.0,65.17,35.21
2016,9,15,17,0,564.0,59.0,4.3,23.0,195.0,40.99,29.81
2016,9,15,17,15,480.0,50.0,4.25,21.5,145.5,36.3,25.67
2016,9,15,17,30,396.0,41.0,4.2,20.0,96.0,31.37,21.0
2016,9,15,17,45,259.0,27.5,4.2,19.0,57.5,21.62,10.59
2016,9,15,18,0,122.0,14.0,4.2,18.0,19.0,13.76,0.0
2016,9,15,18,15,61.0,7.0,4.15,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,6,15,187.0,17.5,1.5,12.5,40.0,94.31,44.18
2016,9,16,6,30,374.0,35.0,1.6,13.0,80.0,196.82,148.68
2016,9,16,6,45,463.5,44.0,1.75,13.5,127.5,261.09,206.84
2016,9,16,7,0,553.0,53.0,1.9,14.0,175.0,332.88,269.3
2016,9,16,7,15,609.5,59.5,1.7,14.5,226.5,391.86,319.22
2016,9,16,7,30,666.0,66.0,1.5,15.0,278.0,454.3,369.56
2016,9,16,7,45,704.0,70.5,1.35,16.0,329.5,504.28,407.45
2016,9,16,8,0,742.0,75.0,1.2,17.0,381.0,557.84,446.04
2016,9,16,8,15,769.5,79.0,1.1,18.0,430.5,604.59,478.0
2016,9,16,8,30,797.0,83.0,1.0,19.0,480.0,650.94,508.03
2016,9,16,8,45,600.0,151.0,0.9,20.0,466.0,609.11,470.61
2016,9,16,9,0,403.0,219.0,0.8,21.0,452.0,547.61,419.56
2016,9,16,9,15,408.0,236.0,0.7,21.5,485.5,576.66,438.15
2016,9,16,9,30,413.0,253.0,0.6,22.0,519.0,604.3,454.29
2016,9,16,9,45,654.5,173.5,0.55,23.0,621.5,720.05,535.4
2016,9,16,10,0,896.0,94.0,0.5,24.0,724.0,830.45,603.04
2016,9,16,10,15,904.0,95.5,0.5,25.0,752.0,845.6,607.81
2016,9,16,10,30,912.0,97.0,0.5,26.0,780.0,857.75,612.08
2016,9,16,10,45,918.5,97.5,0.5,27.5,801.0,864.52,611.86
2016,9,16,11,0,925.0,98.0,0.5,29.0,822.0,868.13,609.81
2016,9,16,11,15,928.5,98.5,0.7,29.5,835.5,866.05,610.45
2016,9,16,11,30,932.0,99.0,0.9,30.0,849.0,860.75,608.94
2016,9,16,11,45,934.0,99.0,1.15,30.5,854.0,850.53,604.77
2016,9,16,12,0,936.0,99.0,1.4,31.0,859.0,837.15,598.19
2016,9,16,12,15,935.5,98.5,1.55,31.0,856.0,818.25,587.83
2016,9,16,12,30,935.0,98.0,1.7,31.0,853.0,796.41,575.4
2016,9,16,12,45,924.0,102.5,1.9,31.5,839.5,768.98,558.37
2016,9,16,13,0,913.0,107.0,2.1,32.0,826.0,739.28,539.52
2016,9,16,13,15,908.0,106.0,2.2,32.0,806.5,706.28,517.87
2016,9,16,13,30,903.0,105.0,2.3,32.0,787.0,671.13,493.53
2016,9,16,13,45,896.0,103.5,2.4,32.0,760.5,632.32,466.04
2016,9,16,14,0,889.0,102.0,2.5,32.0,734.0,591.85,436.62
2016,9,16,14,15,879.0,100.0,2.55,32.0,700.0,547.88,403.72
2016,9,16,14,30,869.0,98.0,2.6,32.0,666.0,502.88,369.16
2016,9,16,14,45,856.0,95.0,2.7,32.0,626.5,451.66,329.3
2016,9,16,15,0,843.0,92.0,2.8,32.0,587.0,403.08,290.18
2016,9,16,15,15,824.5,89.0,2.85,31.5,542.0,352.63,249.17
2016,9,16,15,30,806.0,86.0,2.9,31.0,497.0,302.89,207.81
2016,9,16,15,45,781.0,82.0,3.0,30.5,448.0,251.7,165.18
2016,9,16,16,0,756.0,78.0,3.1,30.0,399.0,202.38,124.5
2016,9,16,16,15,719.5,73.5,3.15,29.0,347.5,153.21,86.67
2016,9,16,16,30,683.0,69.0,3.2,28.0,296.0,103.98,53.12
2016,9,16,16,45,629.0,62.5,3.3,27.5,243.5,59.6,31.6
2016,9,16,17,0,575.0,56.0,3.4,27.0,191.0,38.75,27.36
2016,9,16,17,15,490.5,47.5,3.5,25.5,142.0,34.39,23.54
2016,9,16,17,30,406.0,39.0,3.6,24.0,93.0,29.82,19.22
2016,9,16,17,45,263.5,26.0,3.7,23.0,54.5,20.47,8.72
2016,9,16,18,0,121.0,13.0,3.8,22.0,16.0,12.78,0.0
2016,9,16,18,15,60.5,6.5,3.85,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.0,1.65,12.5,38.5,91.8,37.66
2016,9,17,6,30,369.0,34.0,1.7,13.0,77.0,192.86,144.97
2016,9,17,6,45,461.5,43.0,1.8,13.5,125.0,257.83,203.9
2016,9,17,7,0,554.0,52.0,1.9,14.0,173.0,330.61,267.18
2016,9,17,7,15,610.5,58.0,1.75,15.0,224.0,388.83,316.15
2016,9,17,7,30,667.0,64.0,1.6,16.0,275.0,450.51,365.49
2016,9,17,7,45,706.5,68.5,1.5,17.0,326.5,501.36,404.4
2016,9,17,8,0,746.0,73.0,1.4,18.0,378.0,555.77,444.1
2016,9,17,8,15,555.0,130.0,1.25,18.5,372.5,518.25,411.18
2016,9,17,8,30,364.0,187.0,1.1,19.0,367.0,458.93,361.86
2016,9,17,8,45,382.0,202.5,1.0,20.0,407.5,497.2,388.26
2016,9,17,9,0,400.0,218.0,0.9,21.0,448.0,535.14,412.7
2016,9,17,9,15,407.5,234.0,0.8,22.0,482.5,572.72,435.65
2016,9,17,9,30,415.0,250.0,0.7,23.0,517.0,601.19,451.64
2016,9,17,9,45,482.5,239.0,0.65,24.5,565.0,647.5,480.63
2016,9,17,10,0,550.0,228.0,0.6,26.0,613.0,694.01,508.53
2016,9,17,10,15,555.0,235.0,0.6,26.5,636.5,708.06,515.53
2016,9,17,10,30,560.0,242.0,0.6,27.0,660.0,720.1,521.57
2016,9,17,10,45,560.5,255.0,0.6,28.0,683.0,732.5,526.57
2016,9,17,11,0,561.0,268.0,0.6,29.0,706.0,742.64,530.06
2016,9,17,11,15,571.0,265.0,0.7,30.0,716.5,742.17,528.73
2016,9,17,11,30,581.0,262.0,0.8,31.0,727.0,739.59,526.13
2016,9,17,11,45,581.0,264.0,0.95,32.0,731.5,731.83,520.47
2016,9,17,12,0,581.0,266.0,1.1,33.0,736.0,722.05,513.39
2016,9,17,12,15,581.5,264.0,1.25,33.0,732.5,706.81,504.75
2016,9,17,12,30,582.0,262.0,1.4,33.0,729.0,689.71,494.66
2016,9,17,12,45,575.5,260.5,1.55,33.5,717.0,666.28,479.0
2016,9,17,13,0,569.0,259.0,1.7,34.0,705.0,641.51,462.17
2016,9,17,13,15,733.5,180.5,1.85,34.0,740.5,655.97,475.55
2016,9,17,13,30,898.0,102.0,2.0,34.0,776.0,660.9,481.33
2016,9,17,13,45,891.0,100.0,2.15,34.5,749.0,621.8,452.98
2016,9,17,14,0,884.0,98.0,2.3,35.0,722.0,581.06,423.05
2016,9,17,14,15,873.5,96.5,2.4,34.5,688.5,537.52,391.78
2016,9,17,14,30,863.0,95.0,2.5,34.0,655.0,492.99,358.7
2016,9,17,14,45,847.5,93.0,2.7,34.0,615.0,441.88,319.35
2016,9,17,15,0,832.0,91.0,2.9,34.0,575.0,393.69,280.86
2016,9,17,15,15,813.0,88.0,3.0,33.5,530.5,343.66,240.44
2016,9,17,15,30,794.0,85.0,3.1,33.0,486.0,294.41,199.74
2016,9,17,15,45,765.0,82.0,3.25,32.5,436.5,243.9,158.1
2016,9,17,16,0,736.0,79.0,3.4,32.0,387.0,195.69,118.91
2016,9,17,16,15,699.0,74.0,3.45,31.0,336.0,143.85,79.6
2016,9,17,16,30,662.0,69.0,3.5,30.0,285.0,98.71,50.02
2016,9,17,16,45,607.5,62.5,3.55,29.0,234.0,55.69,30.47
2016,9,17,17,0,553.0,56.0,3.6,28.0,183.0,39.07,27.48
2016,9,17,17,15,467.0,47.0,3.6,26.5,135.0,34.27,23.28
2016,9,17,17,30,381.0,38.0,3.6,25.0,87.0,29.22,18.52
2016,9,17,17,45,240.0,24.5,3.65,23.5,50.5,19.31,6.82
2016,9,17,18,0,99.0,11.0,3.7,22.0,14.0,10.81,0.0
2016,9,17,18,15,49.5,5.5,3.65,21.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,194.0,16.0,0.65,15.5,38.0,92.46,30.95
2016,9,18,6,30,388.0,32.0,0.6,16.0,76.0,196.61,144.53
2016,9,18,6,45,478.0,40.0,0.6,16.5,123.5,259.82,200.96
2016,9,18,7,0,568.0,48.0,0.6,17.0,171.0,330.65,260.84
2016,9,18,7,15,623.5,54.0,0.55,18.0,222.0,388.72,308.08
2016,9,18,7,30,679.0,60.0,0.5,19.0,273.0,448.05,354.0
2016,9,18,7,45,716.5,64.5,0.45,20.0,324.0,500.43,392.42
2016,9,18,8,0,754.0,69.0,0.4,21.0,375.0,553.79,429.69
2016,9,18,8,15,572.5,124.5,0.6,22.0,373.5,525.1,406.21
2016,9,18,8,30,391.0,180.0,0.8,23.0,372.0,476.3,367.65
2016,9,18,8,45,392.0,199.5,1.0,24.5,407.5,499.71,383.49
2016,9,18,9,0,393.0,219.0,1.2,26.0,443.0,529.8,402.8
2016,9,18,9,15,633.0,152.0,1.3,27.0,543.0,656.85,495.04
2016,9,18,9,30,873.0,85.0,1.4,28.0,643.0,773.53,572.07
2016,9,18,9,45,892.0,83.0,1.5,29.0,679.0,798.91,585.24
2016,9,18,10,0,911.0,81.0,1.6,30.0,715.0,821.89,597.68
2016,9,18,10,15,918.0,82.0,1.6,31.0,742.5,835.76,603.12
2016,9,18,10,30,925.0,83.0,1.6,32.0,770.0,846.58,606.7
2016,9,18,10,45,930.5,84.0,1.65,33.0,790.5,853.03,608.09
2016,9,18,11,0,936.0,85.0,1.7,34.0,811.0,856.26,607.56
2016,9,18,11,15,938.5,85.5,1.7,34.5,823.5,853.27,603.95
2016,9,18,11,30,941.0,86.0,1.7,35.0,836.0,847.03,598.47
2016,9,18,11,45,942.5,86.0,1.75,35.5,840.5,836.27,590.76
2016,9,18,12,0,944.0,86.0,1.8,36.0,845.0,822.33,581.17
2016,9,18,12,15,943.5,86.0,1.75,36.0,841.5,803.76,569.02
2016,9,18,12,30,943.0,86.0,1.7,36.0,838.0,782.2,555.07
2016,9,18,12,45,936.0,87.5,1.7,36.5,825.5,754.6,536.56
2016,9,18,13,0,929.0,89.0,1.7,37.0,813.0,724.54,516.53
2016,9,18,13,15,924.5,88.5,1.7,37.0,794.0,691.92,495.22
2016,9,18,13,30,920.0,88.0,1.7,37.0,775.0,657.07,471.13
2016,9,18,13,45,913.5,86.5,1.7,37.0,748.0,618.02,443.71
2016,9,18,14,0,907.0,85.0,1.7,37.0,721.0,577.23,414.45
2016,9,18,14,15,897.5,83.5,1.75,37.0,687.5,533.37,382.5
2016,9,18,14,30,888.0,82.0,1.8,37.0,654.0,488.4,348.8
2016,9,18,14,45,875.0,80.0,1.9,37.0,614.5,440.61,312.22
2016,9,18,15,0,862.0,78.0,2.0,37.0,575.0,392.45,274.25
2016,9,18,15,15,844.5,75.5,2.05,36.5,530.5,342.26,234.26
2016,9,18,15,30,827.0,73.0,2.1,36.0,486.0,288.64,190.89
2016,9,18,15,45,802.0,70.0,2.2,35.5,437.0,237.52,149.22
2016,9,18,16,0,777.0,67.0,2.3,35.0,388.0,188.23,109.64
2016,9,18,16,15,742.0,63.0,2.1,34.0,337.0,138.92,73.02
2016,9,18,16,30,707.0,59.0,1.9,33.0,286.0,92.95,44.11
2016,9,18,16,45,654.0,53.5,1.75,32.0,234.5,48.94,26.24
2016,9,18,17,0,601.0,48.0,1.6,31.0,183.0,35.74,24.3
2016,9,18,17,15,515.5,40.5,1.65,29.5,134.0,28.81,18.37
2016,9,18,17,30,430.0,33.0,1.7,28.0,85.0,24.81,14.54
2016,9,18,17,45,276.0,21.5,1.8,27.0,48.5,16.68,3.67
2016,9,18,18,0,122.0,10.0,1.9,26.0,12.0,9.83,0.0
2016,9,18,18,15,61.0,5.0,2.1,25.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,165.5,16.5,2.05,17.5,35.0,83.04,19.94
