Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,331.0,33.0,2.3,18.0,70.0,175.89,128.28
2016,9,19,6,45,415.5,44.0,2.55,19.0,115.5,237.5,183.75
2016,9,19,7,0,500.0,55.0,2.8,20.0,161.0,306.34,242.63
2016,9,19,7,15,559.0,62.5,2.6,20.5,211.5,364.97,292.05
2016,9,19,7,30,618.0,70.0,2.4,21.0,262.0,427.3,342.41
2016,9,19,7,45,656.5,76.0,2.25,22.0,312.0,479.27,382.16
2016,9,19,8,0,695.0,82.0,2.1,23.0,362.0,532.45,421.04
2016,9,19,8,15,532.0,132.5,2.05,24.0,363.0,502.73,394.55
2016,9,19,8,30,369.0,183.0,2.0,25.0,364.0,455.54,354.83
2016,9,19,8,45,376.5,201.0,1.95,26.5,400.5,489.2,376.98
2016,9,19,9,0,384.0,219.0,1.9,28.0,437.0,521.92,397.24
2016,9,19,9,15,416.5,228.0,1.9,29.0,479.5,570.17,429.34
2016,9,19,9,30,449.0,237.0,1.9,30.0,522.0,610.6,455.26
2016,9,19,9,45,494.5,233.0,1.9,31.0,562.5,646.99,478.41
2016,9,19,10,0,540.0,229.0,1.9,32.0,603.0,682.9,500.79
2016,9,19,10,15,545.0,236.5,1.95,32.5,626.5,697.24,508.73
2016,9,19,10,30,550.0,244.0,2.0,33.0,650.0,709.58,515.48
2016,9,19,10,45,550.0,252.0,2.05,34.0,667.5,716.3,517.34
2016,9,19,11,0,550.0,260.0,2.1,35.0,685.0,720.89,517.83
2016,9,19,11,15,550.0,265.0,2.2,35.0,696.0,720.34,517.49
2016,9,19,11,30,550.0,270.0,2.3,35.0,707.0,717.75,515.83
2016,9,19,11,45,550.0,272.0,2.45,35.5,711.0,710.18,510.17
2016,9,19,12,0,550.0,274.0,2.6,36.0,715.0,700.7,503.22
2016,9,19,12,15,550.0,272.5,2.7,36.0,711.5,685.96,493.6
2016,9,19,12,30,550.0,271.0,2.8,36.0,708.0,669.49,482.73
2016,9,19,12,45,720.0,190.5,2.95,36.5,753.5,696.68,504.01
2016,9,19,13,0,890.0,110.0,3.1,37.0,799.0,713.83,517.58
2016,9,19,13,15,884.5,109.0,3.25,36.5,779.5,681.05,495.93
2016,9,19,13,30,879.0,108.0,3.4,36.0,760.0,646.21,472.52
2016,9,19,13,45,872.0,106.0,3.55,36.0,733.5,607.69,444.92
2016,9,19,14,0,865.0,104.0,3.7,36.0,707.0,567.57,415.45
2016,9,19,14,15,854.0,102.0,3.8,35.5,673.0,521.45,381.66
2016,9,19,14,30,843.0,100.0,3.9,35.0,639.0,476.71,347.75
2016,9,19,14,45,831.0,96.5,4.05,35.0,600.0,429.57,310.43
2016,9,19,15,0,819.0,93.0,4.2,35.0,561.0,382.13,271.89
2016,9,19,15,15,799.0,90.0,4.25,34.5,516.5,332.51,231.42
2016,9,19,15,30,779.0,87.0,4.3,34.0,472.0,283.81,190.99
2016,9,19,15,45,755.5,82.0,4.35,33.5,424.0,233.72,149.53
2016,9,19,16,0,732.0,77.0,4.4,33.0,376.0,185.39,110.36
2016,9,19,16,15,694.0,72.0,4.35,32.0,325.5,134.02,72.2
2016,9,19,16,30,656.0,67.0,4.3,31.0,275.0,89.43,44.48
2016,9,19,16,45,605.0,59.5,4.25,30.0,224.5,46.49,27.34
2016,9,19,17,0,554.0,52.0,4.2,29.0,174.0,36.27,24.95
2016,9,19,17,15,464.0,43.0,4.05,28.0,126.0,31.31,20.54
2016,9,19,17,30,374.0,34.0,3.9,27.0,78.0,26.07,15.49
2016,9,19,17,45,187.0,17.0,3.8,26.0,39.0,12.68,0.0
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,182.0,16.5,3.75,14.5,36.0,87.23,12.22
2016,9,20,6,30,364.0,33.0,3.9,15.0,72.0,186.85,137.24
2016,9,20,6,45,469.5,41.0,4.1,15.5,120.5,254.87,199.92
2016,9,20,7,0,575.0,49.0,4.3,16.0,169.0,331.77,267.31
2016,9,20,7,15,632.0,54.5,4.25,16.5,220.5,389.9,318.08
2016,9,20,7,30,689.0,60.0,4.2,17.0,272.0,449.27,368.04
2016,9,20,7,45,730.0,64.0,4.2,18.0,324.0,503.17,411.16
2016,9,20,8,0,771.0,68.0,4.2,19.0,376.0,558.26,453.56
2016,9,20,8,15,797.0,71.0,4.15,19.5,425.0,603.33,487.57
2016,9,20,8,30,823.0,74.0,4.1,20.0,474.0,647.83,520.03
2016,9,20,8,45,842.0,76.5,4.1,21.0,519.0,682.0,541.83
2016,9,20,9,0,861.0,79.0,4.1,22.0,564.0,718.6,565.02
2016,9,20,9,15,874.5,81.0,4.1,22.5,604.0,748.74,584.19
2016,9,20,9,30,888.0,83.0,4.1,23.0,644.0,776.63,601.58
2016,9,20,9,45,894.0,86.5,4.15,23.5,677.0,797.84,614.3
2016,9,20,10,0,900.0,90.0,4.2,24.0,710.0,816.17,625.01
2016,9,20,10,15,907.0,91.0,4.2,24.5,737.5,829.65,632.14
2016,9,20,10,30,914.0,92.0,4.2,25.0,765.0,840.11,637.26
2016,9,20,10,45,920.5,92.0,4.25,25.5,785.0,846.0,639.53
2016,9,20,11,0,927.0,92.0,4.3,26.0,805.0,848.73,639.74
2016,9,20,11,15,929.5,93.0,4.35,26.0,817.0,846.05,637.62
2016,9,20,11,30,932.0,94.0,4.4,26.0,829.0,840.15,633.43
2016,9,20,11,45,714.0,191.5,4.5,26.5,756.5,757.79,574.26
2016,9,20,12,0,496.0,289.0,4.6,27.0,684.0,671.33,506.99
2016,9,20,12,15,495.5,287.5,4.65,27.0,680.5,657.04,497.11
2016,9,20,12,30,495.0,286.0,4.7,27.0,677.0,641.21,485.7
2016,9,20,12,45,490.5,283.5,4.8,27.5,666.5,620.13,469.61
2016,9,20,13,0,486.0,281.0,4.9,28.0,656.0,597.88,452.57
2016,9,20,13,15,483.5,274.5,4.95,28.0,639.5,572.14,433.71
2016,9,20,13,30,481.0,268.0,5.0,28.0,623.0,545.37,413.84
2016,9,20,13,45,471.5,263.5,5.1,28.0,600.5,515.46,391.37
2016,9,20,14,0,462.0,259.0,5.2,28.0,578.0,485.21,368.29
2016,9,20,14,15,502.5,230.0,5.25,27.5,562.0,457.57,347.74
2016,9,20,14,30,543.0,201.0,5.3,27.0,546.0,425.94,323.2
2016,9,20,14,45,532.5,191.0,5.35,27.0,511.5,386.12,290.95
2016,9,20,15,0,522.0,181.0,5.4,27.0,477.0,346.48,258.27
2016,9,20,15,15,659.0,130.5,5.35,26.0,473.5,317.48,231.13
2016,9,20,15,30,796.0,80.0,5.3,25.0,470.0,277.94,193.03
2016,9,20,15,45,767.0,77.0,5.3,24.5,421.0,227.71,149.82
2016,9,20,16,0,738.0,74.0,5.3,24.0,372.0,179.79,109.74
2016,9,20,16,15,699.5,69.0,5.2,23.0,321.0,131.59,73.1
2016,9,20,16,30,661.0,64.0,5.1,22.0,270.0,83.67,42.44
2016,9,20,16,45,602.5,58.0,5.05,21.5,219.0,41.93,30.89
2016,9,20,17,0,544.0,52.0,5.0,21.0,168.0,36.59,26.14
2016,9,20,17,15,451.5,43.0,4.9,20.0,121.0,31.64,21.56
2016,9,20,17,30,359.0,34.0,4.8,19.0,74.0,26.43,16.23
2016,9,20,17,45,179.5,17.0,4.75,18.5,37.0,12.89,0.0
2016,9,20,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,159.0,17.0,4.7,13.0,34.0,79.61,0.11
2016,9,21,6,30,318.0,34.0,4.9,13.0,68.0,170.28,125.1
2016,9,21,6,45,428.0,43.0,5.1,13.5,115.5,239.02,188.91
2016,9,21,7,0,538.0,52.0,5.3,14.0,163.0,317.01,257.86
2016,9,21,7,15,597.5,58.5,5.35,14.5,214.0,375.87,310.07
2016,9,21,7,30,657.0,65.0,5.4,15.0,265.0,438.39,363.62
2016,9,21,7,45,703.0,68.0,5.5,15.5,316.5,490.03,406.96
2016,9,21,8,0,749.0,71.0,5.6,16.0,368.0,545.9,452.31
2016,9,21,8,15,611.5,114.0,5.6,16.5,377.0,532.98,439.22
2016,9,21,8,30,474.0,157.0,5.6,17.0,386.0,502.67,411.88
2016,9,21,8,45,325.0,204.0,5.7,17.5,368.0,454.15,369.48
2016,9,21,9,0,176.0,251.0,5.8,18.0,350.0,396.78,319.41
2016,9,21,9,15,468.0,187.0,5.85,18.5,475.5,561.41,454.05
2016,9,21,9,30,760.0,123.0,5.9,19.0,601.0,723.33,580.18
2016,9,21,9,45,718.5,150.0,6.0,19.5,621.0,732.7,584.56
2016,9,21,10,0,677.0,177.0,6.1,20.0,641.0,735.32,583.96
2016,9,21,10,15,745.5,157.0,6.1,20.0,686.5,772.83,611.63
2016,9,21,10,30,814.0,137.0,6.1,20.0,732.0,806.87,635.81
2016,9,21,10,45,662.0,207.0,6.15,20.0,699.5,758.15,597.75
2016,9,21,11,0,510.0,277.0,6.2,20.0,667.0,701.23,551.02
2016,9,21,11,15,518.5,276.0,6.15,20.0,678.0,701.42,550.95
2016,9,21,11,30,527.0,275.0,6.1,20.0,689.0,699.65,549.24
2016,9,21,11,45,528.0,276.5,6.05,20.0,693.5,692.51,543.37
2016,9,21,12,0,529.0,278.0,6.0,20.0,698.0,683.51,536.15
2016,9,21,12,15,531.5,276.0,6.05,20.0,696.0,670.43,526.28
2016,9,21,12,30,534.0,274.0,6.1,20.0,694.0,655.57,515.03
2016,9,21,12,45,591.0,248.5,6.15,20.0,706.5,654.71,515.43
2016,9,21,13,0,648.0,223.0,6.2,20.0,719.0,649.84,512.48
2016,9,21,13,15,653.5,213.5,6.25,20.0,703.0,621.77,490.89
2016,9,21,13,30,659.0,204.0,6.3,20.0,687.0,591.74,467.51
2016,9,21,13,45,666.0,191.5,6.4,20.0,664.5,557.87,440.89
2016,9,21,14,0,673.0,179.0,6.5,20.0,642.0,522.08,412.17
2016,9,21,14,15,679.0,165.0,6.5,20.0,612.0,482.55,379.74
2016,9,21,14,30,685.0,151.0,6.5,20.0,582.0,441.34,345.18
2016,9,21,14,45,680.0,141.5,6.55,20.0,547.0,398.15,308.28
2016,9,21,15,0,675.0,132.0,6.6,20.0,512.0,354.41,270.12
2016,9,21,15,15,758.5,105.5,6.55,19.5,499.0,322.54,239.13
2016,9,21,15,30,842.0,79.0,6.5,19.0,486.0,284.77,201.59
2016,9,21,15,45,821.0,74.0,6.45,19.0,437.0,232.25,154.56
2016,9,21,16,0,800.0,69.0,6.4,19.0,388.0,181.18,110.4
2016,9,21,16,15,762.0,64.5,6.25,18.5,335.0,130.43,71.25
2016,9,21,16,30,724.0,60.0,6.1,18.0,282.0,83.37,42.22
2016,9,21,16,45,671.5,53.5,6.0,17.5,229.0,38.91,28.75
2016,9,21,17,0,619.0,47.0,5.9,17.0,176.0,35.77,25.84
2016,9,21,17,15,521.5,39.0,5.7,16.5,126.5,28.36,19.0
2016,9,21,17,30,424.0,31.0,5.5,16.0,77.0,23.87,14.11
2016,9,21,17,45,212.0,15.5,5.35,15.5,38.5,11.72,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,16.0,3.0,10.5,32.5,78.38,0.0
2016,9,22,6,30,324.0,32.0,3.3,11.0,65.0,169.48,124.02
2016,9,22,6,45,422.5,42.0,3.6,12.0,111.5,234.44,185.28
2016,9,22,7,0,521.0,52.0,3.9,13.0,158.0,307.83,249.98
2016,9,22,7,15,583.0,59.0,3.85,13.5,209.0,367.57,302.54
2016,9,22,7,30,645.0,66.0,3.8,14.0,260.0,431.2,356.48
2016,9,22,7,45,690.0,70.5,3.8,15.0,312.0,485.63,400.6
2016,9,22,8,0,735.0,75.0,3.8,16.0,364.0,539.55,442.72
2016,9,22,8,15,764.0,79.0,3.7,16.5,413.5,586.23,478.3
2016,9,22,8,30,793.0,83.0,3.6,17.0,463.0,632.57,512.51
2016,9,22,8,45,585.0,149.5,3.5,17.5,444.5,584.61,470.24
2016,9,22,9,0,377.0,216.0,3.4,18.0,426.0,509.64,407.4
2016,9,22,9,15,389.0,231.0,3.4,18.5,461.5,541.0,430.1
2016,9,22,9,30,401.0,246.0,3.4,19.0,497.0,571.41,451.2
2016,9,22,9,45,417.0,256.5,3.4,19.5,529.5,605.88,475.03
2016,9,22,10,0,433.0,267.0,3.4,20.0,562.0,632.04,492.58
2016,9,22,10,15,440.5,273.5,3.4,20.5,584.0,645.91,501.0
2016,9,22,10,30,448.0,280.0,3.4,21.0,606.0,658.17,508.28
2016,9,22,10,45,694.0,185.0,3.45,21.5,706.0,758.54,585.24
2016,9,22,11,0,940.0,90.0,3.5,22.0,806.0,849.41,647.39
2016,9,22,11,15,943.0,90.5,3.5,22.0,818.0,846.4,644.15
2016,9,22,11,30,946.0,91.0,3.5,22.0,830.0,840.12,639.48
2016,9,22,11,45,948.5,90.5,3.55,22.5,834.5,829.18,630.74
2016,9,22,12,0,951.0,90.0,3.6,23.0,839.0,815.04,619.92
2016,9,22,12,15,950.5,89.5,3.55,23.0,835.0,795.51,606.17
2016,9,22,12,30,950.0,89.0,3.5,23.0,831.0,773.0,590.43
2016,9,22,12,45,945.5,89.5,3.45,23.5,819.0,745.8,570.31
2016,9,22,13,0,941.0,90.0,3.4,24.0,807.0,716.01,548.4
2016,9,22,13,15,936.5,89.0,3.35,24.0,787.0,682.36,523.14
2016,9,22,13,30,932.0,88.0,3.3,24.0,767.0,646.46,495.8
2016,9,22,13,45,926.0,86.5,3.25,24.0,740.0,607.14,465.45
2016,9,22,14,0,920.0,85.0,3.2,24.0,713.0,566.04,433.09
2016,9,22,14,15,910.0,83.5,3.2,24.0,678.5,521.37,397.43
2016,9,22,14,30,900.0,82.0,3.2,24.0,644.0,475.63,360.01
2016,9,22,14,45,886.0,80.0,3.2,24.0,603.5,426.98,319.43
2016,9,22,15,0,872.0,78.0,3.2,24.0,563.0,378.05,277.65
2016,9,22,15,15,853.0,75.0,3.3,23.5,517.5,326.67,233.79
2016,9,22,15,30,834.0,72.0,3.4,23.0,472.0,272.07,186.73
2016,9,22,15,45,803.0,70.0,3.55,23.0,422.0,220.68,142.4
2016,9,22,16,0,772.0,68.0,3.7,23.0,372.0,171.75,101.73
2016,9,22,16,15,732.5,63.5,3.75,22.0,320.0,122.5,65.28
2016,9,22,16,30,693.0,59.0,3.8,21.0,268.0,77.11,38.83
2016,9,22,16,45,624.5,54.0,3.9,20.5,215.0,36.09,25.92
2016,9,22,17,0,556.0,49.0,4.0,20.0,162.0,34.63,24.49
2016,9,22,17,15,455.5,40.0,4.1,19.0,114.5,29.55,19.75
2016,9,22,17,30,355.0,31.0,4.2,18.0,67.0,24.2,13.95
2016,9,22,17,45,177.5,15.5,4.3,17.0,33.5,11.93,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,192.5,14.0,1.45,11.0,33.0,84.29,0.0
2016,9,23,6,30,385.0,28.0,1.7,12.0,66.0,185.75,133.53
2016,9,23,6,45,479.5,36.5,2.0,13.0,112.5,249.5,194.94
2016,9,23,7,0,574.0,45.0,2.3,14.0,159.0,321.44,258.16
2016,9,23,7,15,631.0,50.5,2.4,15.0,210.0,376.5,306.12
2016,9,23,7,30,688.0,56.0,2.5,16.0,261.0,437.72,356.98
2016,9,23,7,45,723.5,61.0,2.6,17.0,311.5,489.09,398.12
2016,9,23,8,0,759.0,66.0,2.7,18.0,362.0,541.26,438.29
2016,9,23,8,15,785.0,69.0,2.8,18.5,410.5,585.52,471.94
2016,9,23,8,30,811.0,72.0,2.9,19.0,459.0,629.22,504.28
2016,9,23,8,45,830.0,75.0,3.05,20.0,503.5,667.23,529.8
2016,9,23,9,0,849.0,78.0,3.2,21.0,548.0,699.85,550.62
2016,9,23,9,15,862.5,80.0,3.2,21.5,587.0,729.39,569.37
2016,9,23,9,30,876.0,82.0,3.2,22.0,626.0,756.72,586.36
2016,9,23,9,45,750.0,137.5,3.25,22.5,621.5,737.95,570.64
2016,9,23,10,0,624.0,193.0,3.3,23.0,617.0,705.07,543.35
2016,9,23,10,15,768.5,139.5,3.3,23.5,682.0,764.39,585.8
2016,9,23,10,30,913.0,86.0,3.3,24.0,747.0,822.02,623.77
2016,9,23,10,45,918.5,86.5,3.35,24.5,766.5,827.4,625.41
2016,9,23,11,0,924.0,87.0,3.4,25.0,786.0,829.61,625.36
2016,9,23,11,15,926.5,87.5,3.45,25.0,798.0,826.22,622.82
2016,9,23,11,30,929.0,88.0,3.5,25.0,810.0,819.64,618.24
2016,9,23,11,45,928.5,88.5,3.55,25.5,813.0,807.55,608.77
2016,9,23,12,0,928.0,89.0,3.6,26.0,816.0,792.4,597.33
2016,9,23,12,15,926.5,89.0,3.65,26.0,811.5,773.0,584.21
2016,9,23,12,30,925.0,89.0,3.7,26.0,807.0,750.73,569.12
2016,9,23,12,45,919.0,89.5,3.75,26.0,794.0,723.08,550.22
2016,9,23,13,0,913.0,90.0,3.8,26.0,781.0,693.0,529.18
2016,9,23,13,15,908.0,89.0,3.8,26.0,761.0,659.85,504.4
2016,9,23,13,30,903.0,88.0,3.8,26.0,741.0,624.57,477.6
2016,9,23,13,45,894.0,87.0,3.8,26.0,713.5,585.07,447.15
2016,9,23,14,0,885.0,86.0,3.8,26.0,686.0,544.07,414.92
2016,9,23,14,15,874.5,84.5,3.85,26.0,652.5,500.59,380.15
2016,9,23,14,30,864.0,83.0,3.9,26.0,619.0,456.15,343.75
2016,9,23,14,45,850.5,80.5,3.95,26.0,579.5,408.87,304.29
2016,9,23,15,0,837.0,78.0,4.0,26.0,540.0,361.36,263.71
2016,9,23,15,15,818.0,75.5,4.05,25.5,495.5,308.39,218.74
2016,9,23,15,30,799.0,73.0,4.1,25.0,451.0,259.82,176.6
2016,9,23,15,45,769.5,70.0,4.15,25.0,402.5,209.76,133.67
2016,9,23,16,0,740.0,67.0,4.2,25.0,354.0,162.04,94.48
2016,9,23,16,15,701.0,62.5,4.25,24.0,304.0,114.7,60.21
2016,9,23,16,30,662.0,58.0,4.3,23.0,254.0,71.19,35.97
2016,9,23,16,45,602.5,52.0,4.35,22.5,203.5,34.73,24.49
2016,9,23,17,0,543.0,46.0,4.4,22.0,153.0,32.32,22.24
2016,9,23,17,15,443.0,37.0,4.5,21.0,107.0,27.11,17.42
2016,9,23,17,30,343.0,28.0,4.6,20.0,61.0,21.6,11.36
2016,9,23,17,45,171.5,14.0,4.75,19.0,30.5,13.76,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,204.0,13.0,1.95,14.0,32.5,85.48,0.0
2016,9,24,6,30,408.0,26.0,2.3,15.0,65.0,186.42,130.76
2016,9,24,6,45,504.0,33.5,2.65,16.0,112.0,251.17,193.78
2016,9,24,7,0,600.0,41.0,3.0,17.0,159.0,323.75,257.33
2016,9,24,7,15,657.5,46.0,3.05,17.5,210.5,382.11,308.31
2016,9,24,7,30,715.0,51.0,3.1,18.0,262.0,443.8,360.06
2016,9,24,7,45,752.0,55.0,3.2,19.0,313.0,495.67,401.64
2016,9,24,8,0,789.0,59.0,3.3,20.0,364.0,548.42,442.25
2016,9,24,8,15,815.0,62.0,3.35,20.5,413.0,589.77,473.65
2016,9,24,8,30,841.0,65.0,3.4,21.0,462.0,634.26,506.37
2016,9,24,8,45,860.0,67.0,3.45,22.0,507.5,671.89,530.78
2016,9,24,9,0,879.0,69.0,3.5,23.0,553.0,707.95,553.57
2016,9,24,9,15,892.5,71.0,3.55,23.5,593.0,738.13,572.85
2016,9,24,9,30,906.0,73.0,3.6,24.0,633.0,766.0,590.32
2016,9,24,9,45,920.0,72.5,3.65,25.0,667.5,788.95,603.03
2016,9,24,10,0,934.0,72.0,3.7,26.0,702.0,809.24,613.81
2016,9,24,10,15,941.0,73.0,3.7,26.5,729.5,822.79,620.89
2016,9,24,10,30,948.0,74.0,3.7,27.0,757.0,833.21,625.91
2016,9,24,10,45,953.5,74.0,3.7,28.0,777.0,838.14,626.03
2016,9,24,11,0,959.0,74.0,3.7,29.0,797.0,839.79,624.05
2016,9,24,11,15,961.5,74.5,3.65,29.0,809.0,836.27,620.97
2016,9,24,11,30,964.0,75.0,3.6,29.0,821.0,829.44,615.79
2016,9,24,11,45,965.5,75.0,3.6,29.5,825.0,818.01,606.66
2016,9,24,12,0,967.0,75.0,3.6,30.0,829.0,803.35,595.49
2016,9,24,12,15,966.0,75.0,3.55,30.0,825.0,783.66,581.98
2016,9,24,12,30,965.0,75.0,3.5,30.0,821.0,760.96,566.49
2016,9,24,12,45,953.0,80.0,3.5,30.5,807.0,732.71,546.32
2016,9,24,13,0,941.0,85.0,3.5,31.0,793.0,702.15,524.22
2016,9,24,13,15,936.0,84.5,3.45,31.0,773.0,668.63,499.55
2016,9,24,13,30,931.0,84.0,3.4,31.0,753.0,632.89,472.87
2016,9,24,13,45,924.0,82.5,3.4,31.5,725.5,593.04,441.98
2016,9,24,14,0,917.0,81.0,3.4,32.0,698.0,551.49,409.28
2016,9,24,14,15,906.5,79.5,3.35,32.0,663.5,506.75,374.27
2016,9,24,14,30,896.0,78.0,3.3,32.0,629.0,460.99,337.62
2016,9,24,14,45,882.0,76.0,3.25,32.0,589.0,412.61,298.16
2016,9,24,15,0,868.0,74.0,3.2,32.0,549.0,363.98,257.6
2016,9,24,15,15,848.5,71.5,3.15,31.5,503.5,313.26,215.32
2016,9,24,15,30,829.0,69.0,3.1,31.0,458.0,259.35,170.16
2016,9,24,15,45,802.0,66.0,3.05,31.0,408.5,208.41,127.57
2016,9,24,16,0,775.0,63.0,3.0,31.0,359.0,159.52,88.57
2016,9,24,16,15,735.5,58.5,2.6,29.5,307.5,110.51,54.64
2016,9,24,16,30,696.0,54.0,2.2,28.0,256.0,65.34,31.22
2016,9,24,16,45,635.5,48.5,1.85,27.0,204.5,35.24,24.41
2016,9,24,17,0,575.0,43.0,1.5,26.0,153.0,32.87,22.28
2016,9,24,17,15,471.0,34.5,1.55,25.0,106.5,25.16,15.4
2016,9,24,17,30,367.0,26.0,1.6,24.0,60.0,20.0,9.44
2016,9,24,17,45,183.5,13.0,1.65,23.0,30.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,204.5,13.0,2.3,14.5,32.0,74.11,0.0
2016,9,25,6,30,409.0,26.0,2.6,15.0,64.0,185.42,128.18
2016,9,25,6,45,508.5,33.5,2.95,16.0,111.5,251.37,193.48
2016,9,25,7,0,608.0,41.0,3.3,17.0,159.0,325.37,258.36
2016,9,25,7,15,666.0,46.5,3.15,18.0,211.0,384.69,309.5
2016,9,25,7,30,724.0,52.0,3.0,19.0,263.0,447.35,361.0
2016,9,25,7,45,761.0,56.0,2.85,20.0,315.0,499.42,401.99
2016,9,25,8,0,798.0,60.0,2.7,21.0,367.0,552.31,441.7
2016,9,25,8,15,824.0,63.0,2.6,22.0,416.0,593.83,471.44
2016,9,25,8,30,850.0,66.0,2.5,23.0,465.0,638.43,502.14
2016,9,25,8,45,867.5,68.5,2.4,24.0,510.0,675.71,525.16
2016,9,25,9,0,885.0,71.0,2.3,25.0,555.0,711.31,546.2
2016,9,25,9,15,898.5,73.0,2.3,26.0,595.0,741.47,563.52
2016,9,25,9,30,912.0,75.0,2.3,27.0,635.0,769.3,578.97
2016,9,25,9,45,925.5,74.5,2.35,28.0,669.5,791.81,590.95
2016,9,25,10,0,939.0,74.0,2.4,29.0,704.0,811.63,601.06
2016,9,25,10,15,945.5,75.0,2.4,29.5,731.0,824.7,607.49
2016,9,25,10,30,952.0,76.0,2.4,30.0,758.0,834.62,611.94
2016,9,25,10,45,955.0,77.5,2.45,31.0,777.5,839.06,612.0
2016,9,25,11,0,958.0,79.0,2.5,32.0,797.0,840.18,610.03
2016,9,25,11,15,960.5,79.5,2.45,32.5,809.0,836.53,605.6
2016,9,25,11,30,963.0,80.0,2.4,33.0,821.0,829.56,599.17
2016,9,25,11,45,963.5,80.0,2.35,33.5,824.5,817.26,589.42
2016,9,25,12,0,964.0,80.0,2.3,34.0,828.0,801.75,577.76
2016,9,25,12,15,962.5,80.0,2.15,34.0,823.5,781.65,563.69
2016,9,25,12,30,961.0,80.0,2.0,34.0,819.0,758.55,547.76
2016,9,25,12,45,955.0,81.5,1.95,34.5,805.5,730.99,528.56
2016,9,25,13,0,949.0,83.0,1.9,35.0,792.0,700.88,507.2
2016,9,25,13,15,943.5,82.0,1.8,35.0,771.5,666.31,482.42
2016,9,25,13,30,938.0,81.0,1.7,35.0,751.0,629.54,455.74
2016,9,25,13,45,927.5,81.5,1.6,35.5,722.5,589.4,425.32
2016,9,25,14,0,917.0,82.0,1.5,36.0,694.0,547.77,393.39
2016,9,25,14,15,906.5,80.0,1.45,35.5,659.5,502.57,360.15
2016,9,25,14,30,896.0,78.0,1.4,35.0,625.0,456.36,325.16
2016,9,25,14,45,878.5,77.0,1.4,35.0,584.0,407.58,286.84
2016,9,25,15,0,861.0,76.0,1.4,35.0,543.0,358.85,247.59
2016,9,25,15,15,841.0,73.5,1.4,34.5,497.0,304.59,204.05
2016,9,25,15,30,821.0,71.0,1.4,34.0,451.0,254.81,163.19
2016,9,25,15,45,790.5,68.0,1.45,34.0,401.5,203.73,121.84
2016,9,25,16,0,760.0,65.0,1.5,34.0,352.0,155.09,84.33
2016,9,25,16,15,719.0,60.5,1.35,33.0,300.5,106.93,52.15
2016,9,25,16,30,678.0,56.0,1.2,32.0,249.0,62.82,30.73
2016,9,25,16,45,612.0,50.0,1.05,31.0,197.5,36.9,25.31
2016,9,25,17,0,546.0,44.0,0.9,30.0,146.0,31.19,20.41
2016,9,25,17,15,439.0,35.0,0.95,29.0,100.0,25.9,15.61
2016,9,25,17,30,332.0,26.0,1.0,28.0,54.0,20.3,8.82
2016,9,25,17,45,166.0,13.0,1.1,27.5,27.0,12.78,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,15.0,1.3,17.0,26.5,52.92,0.0
2016,9,26,6,30,257.0,30.0,1.4,18.0,53.0,140.46,94.01
2016,9,26,6,45,358.5,42.0,1.5,19.0,97.5,204.3,154.67
2016,9,26,7,0,460.0,54.0,1.6,20.0,142.0,277.1,216.29
2016,9,26,7,15,526.0,63.0,1.5,20.5,192.5,337.69,267.16
2016,9,26,7,30,592.0,72.0,1.4,21.0,243.0,402.52,319.4
2016,9,26,7,45,636.0,78.5,1.3,22.0,293.5,456.04,360.27
2016,9,26,8,0,680.0,85.0,1.2,23.0,344.0,511.13,400.41
2016,9,26,8,15,712.0,90.0,1.05,24.0,393.0,558.18,432.47
2016,9,26,8,30,744.0,95.0,0.9,25.0,442.0,605.21,462.9
2016,9,26,8,45,766.0,99.5,0.75,26.0,487.0,642.22,484.84
2016,9,26,9,0,788.0,104.0,0.6,27.0,532.0,680.4,506.26
2016,9,26,9,15,805.5,107.0,0.65,28.0,572.5,712.12,524.4
2016,9,26,9,30,823.0,110.0,0.7,29.0,613.0,741.85,541.03
2016,9,26,9,45,835.0,112.5,0.8,30.5,647.0,764.64,552.53
2016,9,26,10,0,847.0,115.0,0.9,32.0,681.0,784.87,562.31
2016,9,26,10,15,856.5,117.0,0.95,33.0,708.5,799.9,569.17
2016,9,26,10,30,866.0,119.0,1.0,34.0,736.0,812.05,574.27
2016,9,26,10,45,872.5,120.0,1.05,35.0,756.5,817.79,575.4
2016,9,26,11,0,879.0,121.0,1.1,36.0,777.0,820.47,574.77
2016,9,26,11,15,883.0,122.0,1.25,36.0,789.0,815.56,573.07
2016,9,26,11,30,887.0,123.0,1.4,36.0,801.0,810.43,571.26
2016,9,26,11,45,889.0,122.5,1.55,36.5,805.5,799.21,564.35
2016,9,26,12,0,891.0,122.0,1.7,37.0,810.0,785.01,555.53
2016,9,26,12,15,890.0,122.0,1.9,37.0,805.5,766.18,545.19
2016,9,26,12,30,889.0,122.0,2.1,37.0,801.0,744.58,532.84
2016,9,26,12,45,912.5,108.5,2.3,37.5,795.5,723.92,519.52
2016,9,26,13,0,936.0,95.0,2.5,38.0,790.0,699.44,502.89
2016,9,26,13,15,930.5,94.0,2.7,37.5,769.5,665.13,480.7
2016,9,26,13,30,925.0,93.0,2.9,37.0,749.0,628.66,456.27
2016,9,26,13,45,917.0,91.5,3.1,37.0,721.0,588.38,427.39
2016,9,26,14,0,909.0,90.0,3.3,37.0,693.0,546.48,396.47
2016,9,26,14,15,898.0,88.0,3.4,36.5,658.0,501.31,362.84
2016,9,26,14,30,887.0,86.0,3.5,36.0,623.0,455.2,327.39
2016,9,26,14,45,872.5,83.5,3.6,36.0,582.5,406.58,288.41
2016,9,26,15,0,858.0,81.0,3.7,36.0,542.0,354.22,245.79
2016,9,26,15,15,837.5,78.0,3.7,35.5,496.0,303.17,203.85
2016,9,26,15,30,817.0,75.0,3.7,35.0,450.0,253.07,162.27
2016,9,26,15,45,788.5,71.5,3.7,34.5,400.5,202.25,121.02
2016,9,26,16,0,760.0,68.0,3.7,34.0,351.0,153.7,83.7
2016,9,26,16,15,718.5,63.0,3.3,33.0,299.0,105.29,51.76
2016,9,26,16,30,677.0,58.0,2.9,32.0,247.0,61.0,31.19
2016,9,26,16,45,614.5,51.0,2.55,31.0,195.5,34.77,23.51
2016,9,26,17,0,552.0,44.0,2.2,30.0,144.0,31.49,20.61
2016,9,26,17,15,444.0,34.5,2.15,28.5,98.0,25.74,15.42
2016,9,26,17,30,336.0,25.0,2.1,27.0,52.0,19.65,7.53
2016,9,26,17,45,168.0,12.5,2.05,25.5,26.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,13.5,1.4,17.0,27.0,57.55,0.0
2016,9,27,6,30,301.0,27.0,1.5,18.0,54.0,151.55,99.23
2016,9,27,6,45,393.0,39.0,1.65,19.0,98.0,213.27,160.92
2016,9,27,7,0,485.0,51.0,1.8,20.0,142.0,283.09,220.68
2016,9,27,7,15,550.0,59.0,1.8,20.5,192.5,342.8,271.36
2016,9,27,7,30,615.0,67.0,1.8,21.0,243.0,406.64,323.52
2016,9,27,7,45,651.0,75.0,1.8,22.0,292.5,458.14,363.6
2016,9,27,8,0,687.0,83.0,1.8,23.0,342.0,510.6,402.74
2016,9,27,8,15,718.0,87.5,1.7,24.0,390.5,556.53,435.13
2016,9,27,8,30,749.0,92.0,1.6,25.0,439.0,602.35,466.09
2016,9,27,8,45,769.0,97.0,1.5,26.0,483.5,638.71,489.06
2016,9,27,9,0,789.0,102.0,1.4,27.0,528.0,675.97,511.67
2016,9,27,9,15,806.0,105.0,1.4,28.0,568.0,707.22,529.49
2016,9,27,9,30,823.0,108.0,1.4,29.0,608.0,736.47,545.66
2016,9,27,9,45,872.5,95.0,1.4,30.0,651.0,766.97,562.42
2016,9,27,10,0,922.0,82.0,1.4,31.0,694.0,799.82,580.42
2016,9,27,10,15,929.0,83.0,1.4,31.5,721.0,812.85,586.45
2016,9,27,10,30,936.0,84.0,1.4,32.0,748.0,822.79,590.75
2016,9,27,10,45,938.5,86.5,1.45,33.0,767.0,827.61,591.22
2016,9,27,11,0,941.0,89.0,1.5,34.0,786.0,829.14,589.74
2016,9,27,11,15,944.0,89.5,1.6,34.0,798.0,825.7,588.13
2016,9,27,11,30,947.0,90.0,1.7,34.0,810.0,818.99,584.54
2016,9,27,11,45,945.5,91.0,1.8,34.5,813.0,806.15,575.87
2016,9,27,12,0,944.0,92.0,1.9,35.0,816.0,790.2,565.27
2016,9,27,12,15,943.0,91.5,1.95,35.0,811.5,770.1,552.77
2016,9,27,12,30,942.0,91.0,2.0,35.0,807.0,747.07,538.36
2016,9,27,12,45,944.0,88.0,2.15,35.5,795.0,720.79,521.31
2016,9,27,13,0,946.0,85.0,2.3,36.0,783.0,691.66,501.08
2016,9,27,13,15,940.5,84.0,2.4,36.0,762.5,657.1,477.14
2016,9,27,13,30,935.0,83.0,2.5,36.0,742.0,620.36,451.1
2016,9,27,13,45,925.5,82.5,2.6,36.0,713.5,579.92,421.75
2016,9,27,14,0,916.0,82.0,2.7,36.0,685.0,537.95,390.5
2016,9,27,14,15,905.0,80.5,2.75,35.5,650.0,493.04,356.88
2016,9,27,14,30,894.0,79.0,2.8,35.0,615.0,447.17,321.45
2016,9,27,14,45,878.0,77.0,2.9,35.0,574.0,398.24,282.19
2016,9,27,15,0,862.0,75.0,3.0,35.0,533.0,349.25,241.94
2016,9,27,15,15,841.5,72.0,3.1,34.5,487.5,298.31,200.05
2016,9,27,15,30,821.0,69.0,3.2,34.0,442.0,244.35,155.56
2016,9,27,15,45,792.5,65.5,3.3,33.5,392.5,193.49,114.3
2016,9,27,16,0,764.0,62.0,3.4,33.0,343.0,144.87,77.11
2016,9,27,16,15,722.5,57.5,3.4,32.0,291.5,96.89,46.05
2016,9,27,16,30,681.0,53.0,3.4,31.0,240.0,53.0,26.9
2016,9,27,16,45,615.5,47.0,3.4,30.0,189.0,34.73,23.57
2016,9,27,17,0,550.0,41.0,3.4,29.0,138.0,29.15,18.71
2016,9,27,17,15,440.5,31.5,3.55,27.5,92.5,23.27,13.38
2016,9,27,17,30,331.0,22.0,3.7,26.0,47.0,17.01,4.73
2016,9,27,17,45,165.5,11.0,3.9,25.0,23.5,10.81,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,131.0,13.5,2.8,14.5,24.5,51.45,0.0
2016,9,28,6,30,262.0,27.0,2.9,15.0,49.0,136.54,87.99
2016,9,28,6,45,366.0,38.5,3.05,15.5,93.0,201.16,153.84
2016,9,28,7,0,470.0,50.0,3.2,16.0,137.0,274.02,217.62
2016,9,28,7,15,535.0,58.0,3.2,16.5,186.0,332.83,269.05
2016,9,28,7,30,600.0,66.0,3.2,17.0,235.0,395.81,322.22
2016,9,28,7,45,647.0,71.0,3.25,18.0,285.5,449.09,365.45
2016,9,28,8,0,694.0,76.0,3.3,19.0,336.0,504.17,408.47
2016,9,28,8,15,724.5,80.5,3.25,19.5,384.0,547.73,441.77
2016,9,28,8,30,755.0,85.0,3.2,20.0,432.0,593.48,475.66
2016,9,28,8,45,778.0,88.5,3.2,21.0,476.5,632.54,502.78
2016,9,28,9,0,801.0,92.0,3.2,22.0,521.0,670.36,527.83
2016,9,28,9,15,817.5,94.5,3.2,22.5,560.5,700.86,547.46
2016,9,28,9,30,834.0,97.0,3.2,23.0,600.0,729.31,565.43
2016,9,28,9,45,849.0,97.5,3.2,24.0,634.5,752.19,578.15
2016,9,28,10,0,864.0,98.0,3.2,25.0,669.0,769.12,586.6
2016,9,28,10,15,873.0,99.5,3.25,25.5,696.0,783.49,594.68
2016,9,28,10,30,882.0,101.0,3.3,26.0,723.0,794.97,600.82
2016,9,28,10,45,885.5,103.0,3.4,27.0,742.0,799.69,601.45
2016,9,28,11,0,889.0,105.0,3.5,28.0,761.0,801.33,600.09
2016,9,28,11,15,892.5,106.0,3.6,28.0,773.0,798.83,598.4
2016,9,28,11,30,896.0,107.0,3.7,28.0,785.0,793.23,594.7
2016,9,28,11,45,896.5,107.5,3.85,28.5,788.5,781.78,586.11
2016,9,28,12,0,897.0,108.0,4.0,29.0,792.0,767.35,575.55
2016,9,28,12,15,896.0,107.5,4.1,29.0,787.5,747.93,562.54
2016,9,28,12,30,895.0,107.0,4.2,29.0,783.0,725.75,547.62
2016,9,28,12,45,894.0,105.5,4.35,29.5,771.0,699.91,528.43
2016,9,28,13,0,893.0,104.0,4.5,30.0,759.0,671.52,506.73
2016,9,28,13,15,887.0,103.0,4.6,29.5,738.5,638.11,482.97
2016,9,28,13,30,881.0,102.0,4.7,29.0,718.0,602.71,457.2
2016,9,28,13,45,873.0,100.0,4.8,29.0,690.5,563.47,427.01
2016,9,28,14,0,865.0,98.0,4.9,29.0,663.0,522.74,394.95
2016,9,28,14,15,852.5,96.0,4.95,28.5,628.5,475.96,358.24
2016,9,28,14,30,840.0,94.0,5.0,28.0,594.0,430.87,321.68
2016,9,28,14,45,826.0,90.5,5.1,27.5,554.0,383.42,282.37
2016,9,28,15,0,812.0,87.0,5.2,27.0,514.0,335.91,242.0
2016,9,28,15,15,789.5,83.5,5.2,26.0,469.0,286.24,199.79
2016,9,28,15,30,767.0,80.0,5.2,25.0,424.0,237.79,158.3
2016,9,28,15,45,739.0,75.0,5.2,24.5,375.5,188.53,116.9
2016,9,28,16,0,711.0,70.0,5.2,24.0,327.0,141.54,79.94
2016,9,28,16,15,665.5,65.0,5.1,23.0,276.5,92.43,47.21
2016,9,28,16,30,620.0,60.0,5.0,22.0,226.0,50.98,29.43
2016,9,28,16,45,552.5,52.0,4.95,21.0,176.5,36.18,25.81
2016,9,28,17,0,485.0,44.0,4.9,20.0,127.0,32.09,22.03
2016,9,28,17,15,369.5,33.5,4.85,19.0,84.0,25.41,15.65
2016,9,28,17,30,254.0,23.0,4.8,18.0,41.0,18.28,4.15
2016,9,28,17,45,127.0,11.5,4.8,17.0,20.5,11.3,0.0
2016,9,28,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,147.5,13.0,3.45,11.5,25.0,55.35,0.0
2016,9,29,6,30,295.0,26.0,3.6,12.0,50.0,144.84,91.39
2016,9,29,6,45,405.0,36.0,3.75,12.5,95.0,212.05,163.52
2016,9,29,7,0,515.0,46.0,3.9,13.0,140.0,287.03,230.3
2016,9,29,7,15,580.5,53.0,3.85,13.5,190.0,346.44,283.23
2016,9,29,7,30,646.0,60.0,3.8,14.0,240.0,410.03,337.85
