Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,689.0,65.0,3.8,15.0,290.5,460.35,379.45
2016,9,29,8,0,732.0,70.0,3.8,16.0,341.0,514.66,422.51
2016,9,29,8,15,761.5,74.0,3.8,16.5,389.5,560.49,458.23
2016,9,29,8,30,791.0,78.0,3.8,17.0,438.0,605.99,492.64
2016,9,29,8,45,812.0,81.0,3.8,17.5,483.0,643.99,520.43
2016,9,29,9,0,833.0,84.0,3.8,18.0,528.0,680.56,545.77
2016,9,29,9,15,848.5,86.0,3.85,18.5,567.5,710.38,565.5
2016,9,29,9,30,864.0,88.0,3.9,19.0,607.0,734.41,580.82
2016,9,29,9,45,877.5,89.0,3.95,20.0,641.0,757.23,594.08
2016,9,29,10,0,891.0,90.0,4.0,21.0,675.0,777.47,605.38
2016,9,29,10,15,899.0,91.0,4.05,21.5,701.5,790.74,612.83
2016,9,29,10,30,907.0,92.0,4.1,22.0,728.0,801.02,618.26
2016,9,29,10,45,912.5,93.0,4.15,22.5,747.5,806.28,620.24
2016,9,29,11,0,918.0,94.0,4.2,23.0,767.0,808.39,620.13
2016,9,29,11,15,920.5,94.5,4.25,23.5,778.0,804.48,615.91
2016,9,29,11,30,923.0,95.0,4.3,24.0,789.0,797.4,609.63
2016,9,29,11,45,925.0,94.5,4.4,24.5,792.5,785.78,600.47
2016,9,29,12,0,927.0,94.0,4.5,25.0,796.0,771.05,589.31
2016,9,29,12,15,925.5,93.5,4.55,25.0,791.0,750.79,575.33
2016,9,29,12,30,924.0,93.0,4.6,25.0,786.0,727.68,559.35
2016,9,29,12,45,920.5,92.5,4.7,25.0,773.0,700.5,540.14
2016,9,29,13,0,917.0,92.0,4.8,25.0,760.0,670.81,517.93
2016,9,29,13,15,911.0,91.0,4.85,24.5,739.5,636.74,492.86
2016,9,29,13,30,905.0,90.0,4.9,24.0,719.0,600.62,465.62
2016,9,29,13,45,897.5,88.0,4.95,24.0,691.0,560.87,434.06
2016,9,29,14,0,890.0,86.0,5.0,24.0,663.0,519.54,400.55
2016,9,29,14,15,878.0,84.0,5.05,23.5,628.5,474.8,364.31
2016,9,29,14,30,866.0,82.0,5.1,23.0,594.0,429.24,326.38
2016,9,29,14,45,851.0,79.5,5.15,22.5,553.5,381.56,285.76
2016,9,29,15,0,836.0,77.0,5.2,22.0,513.0,330.21,241.32
2016,9,29,15,15,814.5,74.0,5.2,21.5,467.5,280.25,197.38
2016,9,29,15,30,793.0,71.0,5.2,21.0,422.0,231.38,154.29
2016,9,29,15,45,763.0,67.5,5.2,20.5,373.5,181.96,112.21
2016,9,29,16,0,733.0,64.0,5.2,20.0,325.0,134.98,75.13
2016,9,29,16,15,689.0,59.0,5.15,19.0,274.5,88.47,44.9
2016,9,29,16,30,645.0,54.0,5.1,18.0,224.0,46.36,28.24
2016,9,29,16,45,575.0,47.5,5.05,17.5,174.5,32.67,23.11
2016,9,29,17,0,505.0,41.0,5.0,17.0,125.0,29.71,20.21
2016,9,29,17,15,386.0,31.0,4.9,16.0,81.5,23.37,14.01
2016,9,29,17,30,267.0,21.0,4.8,15.0,38.0,16.6,1.08
2016,9,29,17,45,133.5,10.5,4.7,14.5,19.0,10.32,0.0
2016,9,29,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,146.0,12.5,3.8,10.5,24.0,54.01,0.0
2016,9,30,6,30,292.0,25.0,4.0,11.0,48.0,141.01,85.47
2016,9,30,6,45,404.5,35.0,4.2,11.5,92.5,209.47,161.56
2016,9,30,7,0,517.0,45.0,4.4,12.0,137.0,285.06,229.41
2016,9,30,7,15,582.5,51.5,4.45,12.5,187.0,343.68,282.28
2016,9,30,7,30,648.0,58.0,4.5,13.0,237.0,406.48,336.96
2016,9,30,7,45,692.5,62.5,4.55,14.0,287.5,457.04,379.41
2016,9,30,8,0,737.0,67.0,4.6,15.0,338.0,511.55,423.35
2016,9,30,8,15,766.5,71.0,4.6,15.5,386.5,557.38,459.61
2016,9,30,8,30,796.0,75.0,4.6,16.0,435.0,602.86,494.55
2016,9,30,8,45,817.0,77.5,4.7,16.5,479.5,640.3,522.74
2016,9,30,9,0,838.0,80.0,4.8,17.0,524.0,676.3,548.52
2016,9,30,9,15,853.5,82.5,4.85,17.5,563.5,703.03,566.37
2016,9,30,9,30,869.0,85.0,4.9,18.0,603.0,731.32,585.29
2016,9,30,9,45,880.5,86.5,4.95,18.5,636.5,753.19,599.29
2016,9,30,10,0,892.0,88.0,5.0,19.0,670.0,772.4,611.34
2016,9,30,10,15,900.0,89.5,5.05,19.5,696.5,786.12,619.39
2016,9,30,10,30,908.0,91.0,5.1,20.0,723.0,796.85,625.34
2016,9,30,10,45,912.0,92.0,5.2,20.5,742.0,800.89,626.78
2016,9,30,11,0,916.0,93.0,5.3,21.0,761.0,801.76,626.08
2016,9,30,11,15,919.5,93.5,5.35,21.0,773.0,798.56,623.55
2016,9,30,11,30,923.0,94.0,5.4,21.0,785.0,792.17,618.85
2016,9,30,11,45,923.5,94.5,5.5,21.0,788.0,780.39,610.56
2016,9,30,12,0,924.0,95.0,5.6,21.0,791.0,765.53,600.12
2016,9,30,12,15,923.0,95.0,5.65,21.0,786.5,746.11,586.18
2016,9,30,12,30,922.0,95.0,5.7,21.0,782.0,723.83,570.17
2016,9,30,12,45,915.0,96.0,5.8,21.0,768.0,695.81,549.14
2016,9,30,13,0,908.0,97.0,5.9,21.0,754.0,665.45,525.52
2016,9,30,13,15,901.5,96.0,5.9,20.5,733.0,631.31,499.36
2016,9,30,13,30,895.0,95.0,5.9,20.0,712.0,595.16,471.08
2016,9,30,13,45,885.5,93.5,5.95,20.0,684.0,555.15,438.37
2016,9,30,14,0,876.0,92.0,6.0,20.0,656.0,513.73,403.83
2016,9,30,14,15,863.5,90.0,5.95,19.5,621.0,469.31,366.73
2016,9,30,14,30,851.0,88.0,5.9,19.0,586.0,421.09,325.72
2016,9,30,14,45,835.0,85.0,5.85,19.0,545.5,373.03,283.29
2016,9,30,15,0,819.0,82.0,5.8,19.0,505.0,325.07,240.23
2016,9,30,15,15,796.0,79.0,5.7,18.5,460.0,275.61,196.15
2016,9,30,15,30,773.0,76.0,5.6,18.0,415.0,227.42,153.26
2016,9,30,15,45,743.5,71.5,5.5,18.0,366.5,178.35,111.01
2016,9,30,16,0,714.0,67.0,5.4,18.0,318.0,131.71,74.12
2016,9,30,16,15,668.0,61.5,5.2,17.5,267.5,82.57,42.05
2016,9,30,16,30,622.0,56.0,5.0,17.0,217.0,41.05,30.71
2016,9,30,16,45,553.5,48.5,4.85,16.5,168.0,33.79,24.18
2016,9,30,17,0,485.0,41.0,4.7,16.0,119.0,30.01,20.51
2016,9,30,17,15,363.5,30.5,4.45,15.0,76.5,23.19,13.76
2016,9,30,17,30,242.0,20.0,4.2,14.0,34.0,15.89,0.0
2016,9,30,17,45,121.0,10.0,3.95,13.5,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,157.0,12.0,2.05,9.5,23.5,56.22,0.0
2016,10,1,6,30,314.0,24.0,2.4,10.0,47.0,145.42,83.61
2016,10,1,6,45,429.5,33.5,2.75,11.0,92.5,215.82,165.56
2016,10,1,7,0,545.0,43.0,3.1,12.0,138.0,292.72,234.17
2016,10,1,7,15,611.5,49.0,3.2,12.5,189.0,349.35,285.29
2016,10,1,7,30,678.0,55.0,3.3,13.0,240.0,413.34,340.67
2016,10,1,7,45,723.0,59.5,3.45,14.0,291.5,467.58,385.8
2016,10,1,8,0,768.0,64.0,3.6,15.0,343.0,523.23,430.35
2016,10,1,8,15,797.0,67.5,3.55,15.5,392.0,569.02,466.07
2016,10,1,8,30,826.0,71.0,3.5,16.0,441.0,614.37,500.31
2016,10,1,8,45,848.5,73.0,3.5,17.0,487.0,652.91,527.57
2016,10,1,9,0,871.0,75.0,3.5,18.0,533.0,686.37,549.32
2016,10,1,9,15,886.0,77.0,3.45,18.5,573.0,716.52,568.82
2016,10,1,9,30,901.0,79.0,3.4,19.0,613.0,744.41,586.42
2016,10,1,9,45,916.0,78.5,3.35,19.5,647.5,767.08,600.08
2016,10,1,10,0,931.0,78.0,3.3,20.0,682.0,787.11,611.78
2016,10,1,10,15,939.0,79.5,3.25,20.5,709.5,801.15,619.21
2016,10,1,10,30,947.0,81.0,3.2,21.0,737.0,812.06,624.51
2016,10,1,10,45,952.5,81.5,3.15,21.5,756.5,816.77,625.55
2016,10,1,11,0,958.0,82.0,3.1,22.0,776.0,818.2,624.45
2016,10,1,11,15,961.0,82.5,3.1,22.0,788.0,814.41,621.35
2016,10,1,11,30,964.0,83.0,3.1,22.0,800.0,807.3,616.11
2016,10,1,11,45,964.5,83.5,3.1,22.5,803.0,795.04,606.25
2016,10,1,12,0,965.0,84.0,3.1,23.0,806.0,779.58,594.31
2016,10,1,12,15,964.0,83.5,3.15,23.0,801.5,758.94,580.24
2016,10,1,12,30,963.0,83.0,3.2,23.0,797.0,735.3,564.1
2016,10,1,12,45,958.0,84.0,3.3,23.5,783.5,707.65,543.56
2016,10,1,13,0,953.0,85.0,3.4,24.0,770.0,677.42,520.07
2016,10,1,13,15,947.5,84.0,3.5,24.0,749.0,642.56,493.83
2016,10,1,13,30,942.0,83.0,3.6,24.0,728.0,605.51,465.36
2016,10,1,13,45,932.5,82.5,3.7,24.0,699.5,564.84,433.47
2016,10,1,14,0,923.0,82.0,3.8,24.0,671.0,522.63,399.57
2016,10,1,14,15,911.5,80.0,3.85,23.5,635.5,476.84,362.71
2016,10,1,14,30,900.0,78.0,3.9,23.0,600.0,430.14,324.01
2016,10,1,14,45,882.0,76.5,4.0,23.0,558.5,380.91,281.81
2016,10,1,15,0,864.0,75.0,4.1,23.0,517.0,331.8,238.88
2016,10,1,15,15,842.0,72.5,4.2,22.5,470.5,277.44,191.85
2016,10,1,15,30,820.0,70.0,4.3,22.0,424.0,227.75,148.56
2016,10,1,15,45,786.0,67.0,4.4,22.0,374.0,177.1,106.13
2016,10,1,16,0,752.0,64.0,4.5,22.0,324.0,129.28,69.65
2016,10,1,16,15,705.0,59.0,4.45,21.0,272.0,82.1,41.1
2016,10,1,16,30,658.0,54.0,4.4,20.0,220.0,39.67,29.1
2016,10,1,16,45,580.0,47.5,4.4,19.5,169.0,33.25,23.35
2016,10,1,17,0,502.0,41.0,4.4,19.0,118.0,30.34,20.46
2016,10,1,17,15,368.5,30.0,4.4,18.0,75.0,23.03,13.18
2016,10,1,17,30,235.0,19.0,4.4,17.0,32.0,15.19,0.0
2016,10,1,17,45,117.5,9.5,4.4,16.0,16.0,9.34,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,144.5,12.0,2.45,10.0,22.0,52.27,0.0
2016,10,2,6,30,289.0,24.0,2.8,11.0,44.0,135.42,71.92
2016,10,2,6,45,399.0,34.0,3.15,12.0,88.0,203.75,155.11
2016,10,2,7,0,509.0,44.0,3.5,13.0,132.0,277.22,220.8
2016,10,2,7,15,576.5,50.5,3.65,13.5,181.5,335.9,273.45
2016,10,2,7,30,644.0,57.0,3.8,14.0,231.0,398.9,328.06
2016,10,2,7,45,683.5,62.5,4.0,14.5,280.0,447.36,369.45
2016,10,2,8,0,723.0,68.0,4.2,15.0,329.0,499.44,412.35
2016,10,2,8,15,752.0,72.0,4.3,15.5,376.5,544.19,448.08
2016,10,2,8,30,781.0,76.0,4.4,16.0,424.0,588.59,482.56
2016,10,2,8,45,800.0,79.5,4.5,16.5,467.5,625.16,510.13
2016,10,2,9,0,819.0,83.0,4.6,17.0,511.0,660.22,535.81
2016,10,2,9,15,834.0,85.5,4.65,17.0,549.5,689.58,556.8
2016,10,2,9,30,849.0,88.0,4.7,17.0,588.0,716.79,576.09
2016,10,2,9,45,435.0,163.5,4.8,17.5,420.0,503.17,406.56
2016,10,2,10,0,21.0,239.0,4.9,18.0,252.0,251.93,198.53
2016,10,2,10,15,67.5,281.5,4.95,18.0,327.5,335.9,266.07
2016,10,2,10,30,114.0,324.0,5.0,18.0,403.0,414.0,327.25
2016,10,2,10,45,112.0,333.0,5.05,18.0,412.0,419.78,331.03
2016,10,2,11,0,110.0,342.0,5.1,18.0,421.0,425.11,334.71
2016,10,2,11,15,138.5,350.5,5.15,18.0,451.5,456.45,359.19
2016,10,2,11,30,167.0,359.0,5.2,18.0,482.0,482.08,379.14
2016,10,2,11,45,169.5,360.5,5.3,18.5,486.0,480.48,377.11
2016,10,2,12,0,172.0,362.0,5.4,19.0,490.0,478.21,374.67
2016,10,2,12,15,191.0,358.0,5.45,19.0,499.5,481.39,377.47
2016,10,2,12,30,210.0,354.0,5.5,19.0,509.0,483.22,379.19
2016,10,2,12,45,216.0,346.5,5.6,19.5,503.5,471.86,369.96
2016,10,2,13,0,222.0,339.0,5.7,20.0,498.0,459.63,360.04
2016,10,2,13,15,111.0,185.0,5.75,20.0,264.5,242.09,190.54
2016,10,2,13,30,0.0,31.0,5.8,20.0,31.0,29.97,18.88
2016,10,2,13,45,0.0,30.0,5.85,20.0,30.0,29.0,18.16
2016,10,2,14,0,0.0,29.0,5.9,20.0,29.0,28.03,17.4
2016,10,2,14,15,0.0,27.5,5.95,19.5,27.5,26.57,16.29
2016,10,2,14,30,0.0,26.0,6.0,19.0,26.0,25.12,15.17
2016,10,2,14,45,411.0,54.5,6.05,19.0,262.5,189.92,143.9
2016,10,2,15,0,822.0,83.0,6.1,19.0,499.0,318.34,234.08
2016,10,2,15,15,798.0,80.0,6.05,18.5,453.0,268.7,189.55
2016,10,2,15,30,774.0,77.0,6.0,18.0,407.0,220.44,146.77
2016,10,2,15,45,737.5,73.0,6.0,17.5,357.5,171.02,105.21
2016,10,2,16,0,701.0,69.0,6.0,17.0,308.0,121.44,67.17
2016,10,2,16,15,651.0,63.5,5.8,16.5,257.5,76.33,40.0
2016,10,2,16,30,601.0,58.0,5.6,16.0,207.0,39.67,29.59
2016,10,2,16,45,520.5,50.5,5.45,15.5,158.0,36.16,26.3
2016,10,2,17,0,440.0,43.0,5.3,15.0,109.0,32.55,22.68
2016,10,2,17,15,305.5,31.0,4.95,14.5,68.0,24.33,14.16
2016,10,2,17,30,171.0,19.0,4.6,14.0,27.0,15.49,0.0
2016,10,2,17,45,85.5,9.5,4.25,13.5,13.5,9.34,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,9.5,9.0,8.85,0.0
2016,10,3,6,30,0.0,18.0,1.6,10.0,18.0,17.38,4.07
2016,10,3,6,45,0.0,37.0,1.9,11.0,37.0,37.96,25.69
2016,10,3,7,0,0.0,56.0,2.2,12.0,56.0,57.76,43.23
2016,10,3,7,15,7.0,75.5,2.15,12.5,77.5,80.84,63.27
2016,10,3,7,30,14.0,95.0,2.1,13.0,99.0,104.21,83.3
2016,10,3,7,45,19.5,114.0,2.05,13.5,120.5,126.57,102.09
2016,10,3,8,0,25.0,133.0,2.0,14.0,142.0,154.8,125.35
2016,10,3,8,15,53.5,159.0,2.0,14.0,181.5,199.95,162.77
2016,10,3,8,30,82.0,185.0,2.0,14.0,221.0,246.42,200.63
2016,10,3,8,45,75.5,202.5,2.05,14.5,238.5,261.42,211.56
2016,10,3,9,0,69.0,220.0,2.1,15.0,256.0,275.82,221.93
2016,10,3,9,15,110.0,243.5,2.1,15.0,305.5,329.48,264.7
2016,10,3,9,30,151.0,267.0,2.1,15.0,355.0,390.92,312.56
2016,10,3,9,45,91.0,260.5,2.1,15.5,314.5,333.1,264.93
2016,10,3,10,0,31.0,254.0,2.1,16.0,274.0,280.82,221.73
2016,10,3,10,15,19.5,231.0,2.1,16.0,243.5,241.99,190.83
2016,10,3,10,30,8.0,208.0,2.1,16.0,213.0,209.71,164.86
2016,10,3,10,45,4.5,183.5,2.15,16.5,186.5,182.36,142.69
2016,10,3,11,0,1.0,159.0,2.2,17.0,160.0,155.35,120.76
2016,10,3,11,15,49.5,253.5,2.25,17.0,290.0,287.67,226.36
2016,10,3,11,30,98.0,348.0,2.3,17.0,420.0,415.97,324.68
2016,10,3,11,45,89.0,345.5,2.35,17.5,411.0,403.68,313.87
2016,10,3,12,0,80.0,343.0,2.4,18.0,402.0,391.44,303.86
2016,10,3,12,15,50.5,306.5,2.4,18.0,343.5,332.33,258.44
2016,10,3,12,30,21.0,270.0,2.4,18.0,285.0,274.41,213.53
2016,10,3,12,45,10.5,211.0,2.4,18.0,218.5,210.14,163.57
2016,10,3,13,0,0.0,152.0,2.4,18.0,152.0,146.72,113.43
2016,10,3,13,15,1.0,161.0,2.4,18.0,161.5,155.71,120.87
2016,10,3,13,30,2.0,170.0,2.4,18.0,171.0,164.52,128.05
2016,10,3,13,45,1.5,170.5,2.4,18.0,171.5,164.36,128.08
2016,10,3,14,0,1.0,171.0,2.4,18.0,172.0,164.16,128.15
2016,10,3,14,15,28.5,205.5,2.35,18.0,222.5,204.69,160.64
2016,10,3,14,30,56.0,240.0,2.3,18.0,273.0,242.67,190.44
2016,10,3,14,45,29.0,198.5,2.3,18.0,215.5,193.05,151.49
2016,10,3,15,0,2.0,157.0,2.3,18.0,158.0,148.95,116.98
2016,10,3,15,15,1.0,106.5,2.2,17.5,107.0,102.21,79.43
2016,10,3,15,30,0.0,56.0,2.1,17.0,56.0,54.11,39.91
2016,10,3,15,45,0.0,49.0,2.05,17.0,49.0,47.33,34.37
2016,10,3,16,0,0.0,42.0,2.0,17.0,42.0,40.56,28.73
2016,10,3,16,15,287.0,49.5,1.75,16.5,119.0,45.89,25.56
2016,10,3,16,30,574.0,57.0,1.5,16.0,196.0,39.12,29.14
2016,10,3,16,45,498.0,49.0,1.25,16.0,149.0,35.14,25.37
2016,10,3,17,0,422.0,41.0,1.0,16.0,102.0,31.0,21.22
2016,10,3,17,15,289.5,29.0,0.9,15.5,63.0,22.69,12.4
2016,10,3,17,30,157.0,17.0,0.8,15.0,24.0,16.71,0.0
2016,10,3,17,45,78.5,8.5,0.7,15.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,84.5,12.5,1.4,11.0,18.0,35.47,0.0
2016,10,4,6,30,169.0,25.0,1.6,11.0,36.0,95.01,38.7
2016,10,4,6,45,277.0,39.5,1.8,11.5,77.0,162.65,122.46
2016,10,4,7,0,385.0,54.0,2.0,12.0,118.0,233.77,185.61
2016,10,4,7,15,459.5,63.5,2.05,12.5,165.5,293.95,238.57
2016,10,4,7,30,534.0,73.0,2.1,13.0,213.0,358.9,294.05
2016,10,4,7,45,299.5,107.0,2.2,13.5,188.5,283.64,233.7
2016,10,4,8,0,65.0,141.0,2.3,14.0,164.0,186.85,152.18
2016,10,4,8,15,66.5,161.0,2.25,14.5,187.5,210.0,170.95
2016,10,4,8,30,68.0,181.0,2.2,15.0,211.0,232.96,188.85
2016,10,4,8,45,66.0,199.0,2.15,15.5,230.5,251.14,202.5
2016,10,4,9,0,64.0,217.0,2.1,16.0,250.0,268.96,215.62
2016,10,4,9,15,105.5,241.0,2.05,16.5,300.0,323.27,258.28
2016,10,4,9,30,147.0,265.0,2.0,17.0,350.0,385.34,305.74
2016,10,4,9,45,310.0,248.0,1.95,17.5,441.5,491.93,388.86
2016,10,4,10,0,473.0,231.0,1.9,18.0,533.0,601.9,471.08
2016,10,4,10,15,334.5,276.5,1.9,18.5,494.5,541.34,421.2
2016,10,4,10,30,196.0,322.0,1.9,19.0,456.0,478.05,370.06
2016,10,4,10,45,231.5,326.5,1.95,19.5,489.0,506.94,391.55
2016,10,4,11,0,267.0,331.0,2.0,20.0,522.0,539.6,414.89
2016,10,4,11,15,592.0,215.0,2.05,20.0,645.5,665.24,513.06
2016,10,4,11,30,917.0,99.0,2.1,20.0,769.0,775.82,594.12
2016,10,4,11,45,923.5,96.5,2.2,20.5,773.5,765.12,585.08
2016,10,4,12,0,930.0,94.0,2.3,21.0,778.0,751.24,574.99
2016,10,4,12,15,928.5,94.0,2.4,21.0,773.0,731.18,561.69
2016,10,4,12,30,927.0,94.0,2.5,21.0,768.0,708.27,545.86
2016,10,4,12,45,925.0,92.5,2.6,21.5,755.0,680.83,524.82
2016,10,4,13,0,923.0,91.0,2.7,22.0,742.0,650.82,501.55
2016,10,4,13,15,916.5,90.0,2.85,22.0,720.5,616.23,475.58
2016,10,4,13,30,910.0,89.0,3.0,22.0,699.0,579.61,447.4
2016,10,4,13,45,901.5,87.5,3.15,22.0,671.0,539.66,415.94
2016,10,4,14,0,893.0,86.0,3.3,22.0,643.0,498.21,382.42
2016,10,4,14,15,881.0,84.0,3.35,22.0,608.0,453.51,345.3
2016,10,4,14,30,869.0,82.0,3.4,22.0,573.0,408.0,306.61
2016,10,4,14,45,852.0,79.5,3.5,22.0,532.0,356.44,262.48
2016,10,4,15,0,835.0,77.0,3.6,22.0,491.0,308.17,220.07
2016,10,4,15,15,811.5,74.0,3.65,21.5,445.0,258.29,176.59
2016,10,4,15,30,788.0,71.0,3.7,21.0,399.0,209.72,134.55
2016,10,4,15,45,752.0,67.5,3.75,21.0,350.0,160.49,94.17
2016,10,4,16,0,716.0,64.0,3.8,21.0,301.0,114.36,60.6
2016,10,4,16,15,665.5,58.5,3.7,20.5,250.0,69.26,35.97
2016,10,4,16,30,615.0,53.0,3.6,20.0,199.0,36.09,25.93
2016,10,4,16,45,526.0,46.0,3.5,19.5,149.5,32.81,22.87
2016,10,4,17,0,437.0,39.0,3.4,19.0,100.0,29.45,19.48
2016,10,4,17,15,292.0,27.5,3.45,18.0,60.5,21.55,10.76
2016,10,4,17,30,147.0,16.0,3.5,17.0,21.0,15.73,0.0
2016,10,4,17,45,73.5,8.0,3.55,16.0,10.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,11.0,1.85,9.0,18.5,42.58,0.0
2016,10,5,6,30,234.0,22.0,2.1,10.0,37.0,110.79,37.04
2016,10,5,6,45,371.5,32.5,2.4,11.0,81.0,188.31,141.12
2016,10,5,7,0,509.0,43.0,2.7,12.0,125.0,270.98,214.61
2016,10,5,7,15,582.5,49.5,2.9,12.5,175.5,331.53,269.0
2016,10,5,7,30,656.0,56.0,3.1,13.0,226.0,394.19,323.68
2016,10,5,7,45,709.0,60.0,3.35,14.0,278.5,450.49,371.0
2016,10,5,8,0,762.0,64.0,3.6,15.0,331.0,508.7,418.17
2016,10,5,8,15,793.0,67.5,3.75,15.5,380.0,554.83,454.95
2016,10,5,8,30,824.0,71.0,3.9,16.0,429.0,600.62,490.46
2016,10,5,8,45,850.0,72.5,4.05,17.0,475.0,640.2,519.38
2016,10,5,9,0,876.0,74.0,4.2,18.0,521.0,674.97,543.69
2016,10,5,9,15,891.5,76.0,4.1,18.5,561.0,705.06,563.35
2016,10,5,9,30,907.0,78.0,4.0,19.0,601.0,732.89,581.07
2016,10,5,9,45,920.0,79.0,3.95,19.5,635.5,755.33,594.83
2016,10,5,10,0,933.0,80.0,3.9,20.0,670.0,775.04,606.56
2016,10,5,10,15,940.5,81.0,3.85,20.5,696.5,787.75,613.24
2016,10,5,10,30,948.0,82.0,3.8,21.0,723.0,797.33,617.77
2016,10,5,10,45,955.5,81.5,3.8,21.5,743.0,802.1,619.22
2016,10,5,11,0,963.0,81.0,3.8,22.0,763.0,803.6,618.49
2016,10,5,11,15,965.5,81.5,3.75,22.0,774.0,799.11,614.65
2016,10,5,11,30,968.0,82.0,3.7,22.0,785.0,791.31,608.63
2016,10,5,11,45,970.0,81.0,3.7,22.5,788.0,778.32,598.14
2016,10,5,12,0,972.0,80.0,3.7,23.0,791.0,762.1,585.53
2016,10,5,12,15,970.5,80.0,3.7,23.0,785.5,741.32,570.92
2016,10,5,12,30,969.0,80.0,3.7,23.0,780.0,717.56,554.08
2016,10,5,12,45,955.5,84.5,3.7,23.0,764.0,687.75,531.34
2016,10,5,13,0,942.0,89.0,3.7,23.0,748.0,655.76,506.68
2016,10,5,13,15,935.5,88.0,3.65,23.0,726.5,620.59,479.28
2016,10,5,13,30,929.0,87.0,3.6,23.0,705.0,583.34,449.8
2016,10,5,13,45,919.5,85.5,3.6,23.5,676.0,542.23,416.11
2016,10,5,14,0,910.0,84.0,3.6,24.0,647.0,499.65,380.64
2016,10,5,14,15,897.0,82.0,3.55,23.5,611.0,453.89,343.3
2016,10,5,14,30,884.0,80.0,3.5,23.0,575.0,407.38,304.35
2016,10,5,14,45,866.0,78.0,3.5,23.0,533.0,358.69,262.32
2016,10,5,15,0,848.0,76.0,3.5,23.0,491.0,306.66,217.05
2016,10,5,15,15,823.5,73.0,3.45,22.5,444.5,256.05,173.13
2016,10,5,15,30,799.0,70.0,3.4,22.0,398.0,206.82,130.85
2016,10,5,15,45,764.0,66.0,3.35,22.0,348.5,156.92,90.35
2016,10,5,16,0,729.0,62.0,3.3,22.0,299.0,110.0,56.89
2016,10,5,16,15,677.5,56.5,2.95,21.0,247.5,64.45,33.29
2016,10,5,16,30,626.0,51.0,2.6,20.0,196.0,34.72,24.73
2016,10,5,16,45,542.0,44.0,2.3,19.5,147.0,31.36,21.59
2016,10,5,17,0,458.0,37.0,2.0,19.0,98.0,27.9,18.09
2016,10,5,17,15,306.5,25.5,2.0,18.0,58.5,19.9,8.84
2016,10,5,17,30,155.0,14.0,2.0,17.0,19.0,13.76,0.0
2016,10,5,17,45,77.5,7.0,2.05,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.0,10.5,2.1,9.5,17.5,42.83,0.0
2016,10,6,6,30,242.0,21.0,2.4,10.0,35.0,110.76,25.93
2016,10,6,6,45,374.0,31.0,2.75,10.5,78.5,186.34,138.88
2016,10,6,7,0,506.0,41.0,3.1,11.0,122.0,265.77,210.91
2016,10,6,7,15,578.0,48.0,3.2,11.5,171.5,325.76,265.18
2016,10,6,7,30,650.0,55.0,3.3,12.0,221.0,387.84,319.67
2016,10,6,7,45,698.5,59.0,3.45,13.0,271.5,441.33,364.95
2016,10,6,8,0,747.0,63.0,3.6,14.0,322.0,496.42,409.82
2016,10,6,8,15,777.5,66.5,3.55,15.0,370.5,541.59,444.89
2016,10,6,8,30,808.0,70.0,3.5,16.0,419.0,586.44,478.4
2016,10,6,8,45,831.0,72.5,3.45,17.0,463.5,624.65,505.71
2016,10,6,9,0,854.0,75.0,3.4,18.0,508.0,657.95,528.58
2016,10,6,9,15,869.5,77.0,3.35,18.5,547.5,687.45,547.86
2016,10,6,9,30,885.0,79.0,3.3,19.0,587.0,714.75,565.29
2016,10,6,9,45,902.5,78.0,3.3,20.0,621.5,737.78,578.54
2016,10,6,10,0,920.0,77.0,3.3,21.0,656.0,758.28,589.87
2016,10,6,10,15,928.0,78.0,3.25,21.5,682.0,771.2,596.63
2016,10,6,10,30,936.0,79.0,3.2,22.0,708.0,781.03,601.3
2016,10,6,10,45,941.5,79.5,3.15,23.0,727.0,785.31,600.98
2016,10,6,11,0,947.0,80.0,3.1,24.0,746.0,786.34,598.54
2016,10,6,11,15,950.0,80.5,3.0,24.0,757.5,782.26,594.73
2016,10,6,11,30,953.0,81.0,2.9,24.0,769.0,774.9,588.8
2016,10,6,11,45,955.0,80.5,2.85,24.5,772.0,762.56,578.68
2016,10,6,12,0,957.0,80.0,2.8,25.0,775.0,747.04,566.52
2016,10,6,12,15,956.0,79.5,2.8,25.0,769.5,726.35,552.23
2016,10,6,12,30,955.0,79.0,2.8,25.0,764.0,702.72,535.5
2016,10,6,12,45,950.0,79.5,2.8,25.5,750.5,674.71,513.57
2016,10,6,13,0,945.0,80.0,2.8,26.0,737.0,644.19,489.56
2016,10,6,13,15,939.5,79.0,2.75,26.0,716.0,609.57,463.02
2016,10,6,13,30,934.0,78.0,2.7,26.0,695.0,572.81,434.38
2016,10,6,13,45,925.5,77.0,2.7,26.0,666.5,532.59,402.69
2016,10,6,14,0,917.0,76.0,2.7,26.0,638.0,490.8,369.03
2016,10,6,14,15,905.5,74.0,2.65,26.0,603.0,445.5,331.79
2016,10,6,14,30,894.0,72.0,2.6,26.0,568.0,399.31,292.95
2016,10,6,14,45,877.5,70.0,2.6,26.0,527.0,350.83,251.65
2016,10,6,15,0,861.0,68.0,2.6,26.0,486.0,302.38,209.68
2016,10,6,15,15,838.0,65.5,2.5,25.5,440.0,252.24,166.69
2016,10,6,15,30,815.0,63.0,2.4,25.0,394.0,199.43,122.23
2016,10,6,15,45,782.0,59.5,2.35,25.0,344.5,149.63,82.59
2016,10,6,16,0,749.0,56.0,2.3,25.0,295.0,102.56,50.07
2016,10,6,16,15,699.5,51.0,2.0,23.5,244.5,56.71,27.94
2016,10,6,16,30,650.0,46.0,1.7,22.0,194.0,33.77,23.67
2016,10,6,16,45,567.0,39.5,1.4,21.0,144.5,30.29,20.49
2016,10,6,17,0,484.0,33.0,1.1,20.0,95.0,26.76,16.96
2016,10,6,17,15,332.5,22.5,1.15,19.0,56.0,17.29,6.08
2016,10,6,17,30,181.0,12.0,1.2,18.0,17.0,11.8,0.0
2016,10,6,17,45,90.5,6.0,1.25,17.5,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.0,9.5,0.85,12.5,16.5,43.09,0.0
2016,10,7,6,30,254.0,19.0,0.9,13.0,33.0,110.92,11.47
2016,10,7,6,45,378.5,29.0,1.0,13.5,75.0,184.44,134.04
2016,10,7,7,0,503.0,39.0,1.1,14.0,117.0,260.53,202.24
2016,10,7,7,15,574.0,45.5,1.25,14.5,166.0,319.0,253.98
2016,10,7,7,30,645.0,52.0,1.4,15.0,215.0,379.79,306.1
2016,10,7,7,45,691.0,56.5,1.55,16.0,265.0,432.06,349.27
2016,10,7,8,0,737.0,61.0,1.7,17.0,315.0,485.83,391.95
2016,10,7,8,15,705.5,74.5,1.85,17.5,345.5,505.72,407.56
2016,10,7,8,30,674.0,88.0,2.0,18.0,376.0,523.69,420.99
2016,10,7,8,45,758.5,80.5,2.2,19.0,437.0,584.11,466.61
2016,10,7,9,0,843.0,73.0,2.4,20.0,498.0,644.97,511.2
2016,10,7,9,15,859.0,75.5,2.5,21.0,537.0,675.04,530.14
2016,10,7,9,30,875.0,78.0,2.6,22.0,576.0,702.95,547.34
2016,10,7,9,45,870.0,86.5,2.75,23.0,605.5,720.06,556.88
2016,10,7,10,0,865.0,95.0,2.9,24.0,635.0,737.09,566.42
2016,10,7,10,15,753.5,140.5,2.85,24.5,625.0,710.49,544.85
2016,10,7,10,30,642.0,186.0,2.8,25.0,615.0,676.69,516.69
2016,10,7,10,45,769.5,142.5,2.8,25.5,670.5,723.94,551.33
2016,10,7,11,0,897.0,99.0,2.8,26.0,726.0,765.07,578.14
2016,10,7,11,15,746.0,162.5,2.7,26.5,689.5,716.17,540.64
2016,10,7,11,30,595.0,226.0,2.6,27.0,653.0,659.96,496.34
2016,10,7,11,45,521.5,254.5,2.55,27.5,630.0,625.81,469.5
2016,10,7,12,0,448.0,283.0,2.5,28.0,607.0,591.35,442.34
2016,10,7,12,15,504.0,259.5,2.4,28.0,621.5,594.29,444.98
2016,10,7,12,30,560.0,236.0,2.3,28.0,636.0,593.6,444.58
2016,10,7,12,45,546.0,236.5,2.25,28.5,620.5,568.16,424.73
2016,10,7,13,0,532.0,237.0,2.2,29.0,605.0,541.87,404.33
2016,10,7,13,15,547.0,222.5,2.15,29.0,590.5,517.24,386.16
2016,10,7,13,30,562.0,208.0,2.1,29.0,576.0,490.42,365.98
2016,10,7,13,45,592.5,187.0,2.05,29.0,560.5,463.39,345.22
2016,10,7,14,0,623.0,166.0,2.0,29.0,545.0,432.28,320.76
2016,10,7,14,15,489.5,193.0,1.9,29.0,480.5,373.88,276.21
2016,10,7,14,30,356.0,220.0,1.8,29.0,416.0,327.61,241.33
2016,10,7,14,45,419.5,188.0,1.75,29.0,402.0,298.78,217.01
2016,10,7,15,0,483.0,156.0,1.7,29.0,388.0,266.29,188.57
2016,10,7,15,15,428.5,149.0,1.5,28.5,340.0,222.35,154.41
2016,10,7,15,30,374.0,142.0,1.3,28.0,292.0,183.21,124.74
2016,10,7,15,45,343.0,130.0,1.1,27.5,254.0,151.86,101.44
2016,10,7,16,0,312.0,118.0,0.9,27.0,216.0,119.38,79.29
2016,10,7,16,15,283.0,100.0,0.9,26.0,177.0,85.34,59.18
2016,10,7,16,30,254.0,82.0,0.9,25.0,138.0,64.38,49.29
2016,10,7,16,45,207.0,63.5,0.9,24.5,101.0,50.79,37.38
2016,10,7,17,0,160.0,45.0,0.9,24.0,64.0,36.69,24.67
2016,10,7,17,15,80.0,27.0,0.95,23.5,36.5,22.48,7.84
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,72.5,10.0,0.3,15.0,13.5,28.89,0.0
2016,10,8,6,30,145.0,20.0,0.3,15.0,27.0,76.73,0.0
2016,10,8,6,45,275.0,33.0,0.3,15.5,67.5,151.2,107.72
2016,10,8,7,0,405.0,46.0,0.3,16.0,108.0,227.94,174.36
2016,10,8,7,15,484.5,55.0,0.45,16.5,156.0,289.04,226.67
2016,10,8,7,30,564.0,64.0,0.6,17.0,204.0,355.42,281.89
2016,10,8,7,45,616.0,70.0,0.8,17.5,253.5,409.05,326.08
2016,10,8,8,0,668.0,76.0,1.0,18.0,303.0,464.77,370.61
2016,10,8,8,15,703.0,80.5,1.1,19.0,350.5,510.58,405.06
2016,10,8,8,30,738.0,85.0,1.2,20.0,398.0,556.52,438.52
2016,10,8,8,45,763.0,89.0,1.35,21.5,442.0,593.34,463.81
2016,10,8,9,0,788.0,93.0,1.5,23.0,486.0,631.19,489.03
2016,10,8,9,15,806.0,96.0,1.55,24.0,525.5,661.74,508.6
2016,10,8,9,30,824.0,99.0,1.6,25.0,565.0,690.3,526.13
2016,10,8,9,45,870.0,88.0,1.7,26.0,605.5,717.99,542.71
2016,10,8,10,0,916.0,77.0,1.8,27.0,646.0,747.45,560.33
2016,10,8,10,15,924.0,78.5,1.75,27.5,672.5,760.68,566.64
2016,10,8,10,30,932.0,80.0,1.7,28.0,699.0,770.83,571.04
2016,10,8,10,45,936.5,81.0,1.7,28.5,717.5,774.72,571.76
2016,10,8,11,0,941.0,82.0,1.7,29.0,736.0,775.38,570.51
2016,10,8,11,15,944.0,82.5,1.6,29.5,747.0,771.17,565.28
2016,10,8,11,30,947.0,83.0,1.5,30.0,758.0,763.72,558.05
2016,10,8,11,45,947.5,83.5,1.4,30.5,760.5,751.29,547.68
2016,10,8,12,0,948.0,84.0,1.3,31.0,763.0,735.72,535.42
2016,10,8,12,15,766.0,155.0,1.2,31.0,701.5,665.47,484.97
2016,10,8,12,30,584.0,226.0,1.1,31.0,640.0,596.6,434.55
2016,10,8,12,45,590.5,217.0,1.05,31.5,628.5,574.3,418.27
2016,10,8,13,0,597.0,208.0,1.0,32.0,617.0,550.74,400.52
2016,10,8,13,15,610.5,196.5,0.95,32.0,604.0,526.03,382.59
2016,10,8,13,30,624.0,185.0,0.9,32.0,591.0,498.99,362.63
2016,10,8,13,45,765.0,132.5,0.85,32.0,608.5,493.28,357.35
2016,10,8,14,0,906.0,80.0,0.8,32.0,626.0,480.33,345.2
2016,10,8,14,15,894.0,78.0,0.8,32.0,591.0,435.32,310.01
2016,10,8,14,30,882.0,76.0,0.8,32.0,556.0,389.5,273.47
2016,10,8,14,45,864.0,74.0,0.85,32.0,514.5,341.19,234.46
2016,10,8,15,0,846.0,72.0,0.9,32.0,473.0,289.53,192.22
2016,10,8,15,15,822.0,69.0,0.85,31.5,427.5,239.53,151.23
2016,10,8,15,30,798.0,66.0,0.8,31.0,382.0,190.87,111.95
2016,10,8,15,45,763.0,62.0,0.8,30.5,332.5,141.59,75.06
2016,10,8,16,0,728.0,58.0,0.8,30.0,283.0,95.29,45.5
2016,10,8,16,15,675.5,52.5,0.85,29.0,232.5,50.59,26.61
2016,10,8,16,30,623.0,47.0,0.9,28.0,182.0,35.26,24.22
2016,10,8,16,45,536.5,39.5,0.95,27.0,134.0,28.25,18.1
2016,10,8,17,0,450.0,32.0,1.0,26.0,86.0,24.12,14.05
2016,10,8,17,15,225.0,16.0,1.05,25.0,43.0,11.72,0.24
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.0,8.5,1.2,13.5,14.5,38.78,0.0
2016,10,9,6,30,234.0,17.0,1.2,14.0,29.0,99.73,0.0
2016,10,9,6,45,362.0,28.0,1.2,15.0,70.5,175.15,123.91
2016,10,9,7,0,490.0,39.0,1.2,16.0,112.0,252.03,193.21
2016,10,9,7,15,564.5,46.0,1.2,16.5,161.0,311.51,245.26
2016,10,9,7,30,639.0,53.0,1.2,17.0,210.0,373.32,297.48
2016,10,9,7,45,685.0,58.0,1.2,18.0,259.5,425.56,339.8
2016,10,9,8,0,731.0,63.0,1.2,19.0,309.0,479.27,381.37
2016,10,9,8,15,763.0,67.0,1.0,19.5,357.0,524.87,414.65
2016,10,9,8,30,795.0,71.0,0.8,20.0,405.0,570.24,445.96
2016,10,9,8,45,816.5,74.5,0.65,21.0,449.0,607.84,469.59
2016,10,9,9,0,838.0,78.0,0.5,22.0,493.0,643.99,490.94
2016,10,9,9,15,854.5,80.0,0.4,23.0,532.5,673.36,507.14
2016,10,9,9,30,871.0,82.0,0.3,24.0,572.0,697.28,518.39
2016,10,9,9,45,885.0,83.0,0.25,25.0,605.5,719.39,528.96
2016,10,9,10,0,899.0,84.0,0.2,26.0,639.0,738.9,537.7
