Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,907.5,85.5,0.3,27.0,665.0,752.19,544.57
2016,10,9,10,30,916.0,87.0,0.4,28.0,691.0,762.47,549.73
2016,10,9,10,45,920.5,88.5,0.5,29.0,709.5,766.73,551.12
2016,10,9,11,0,925.0,90.0,0.6,30.0,728.0,767.8,550.62
2016,10,9,11,15,928.0,90.5,0.7,30.5,739.0,763.54,547.88
2016,10,9,11,30,931.0,91.0,0.8,31.0,750.0,756.1,543.17
2016,10,9,11,45,930.0,92.0,0.95,31.5,752.5,743.2,535.58
2016,10,9,12,0,929.0,93.0,1.1,32.0,755.0,727.27,525.91
2016,10,9,12,15,927.5,92.5,1.25,32.0,749.0,706.56,513.48
2016,10,9,12,30,926.0,92.0,1.4,32.0,743.0,683.04,498.28
2016,10,9,12,45,918.0,93.0,1.55,32.5,728.5,654.27,477.97
2016,10,9,13,0,910.0,94.0,1.7,33.0,714.0,623.23,455.59
2016,10,9,13,15,903.0,93.0,1.85,32.5,692.5,588.75,432.04
2016,10,9,13,30,896.0,92.0,2.0,32.0,671.0,552.34,406.22
2016,10,9,13,45,881.5,92.5,2.2,32.0,641.0,511.95,375.98
2016,10,9,14,0,867.0,93.0,2.4,32.0,611.0,468.08,342.26
2016,10,9,14,15,852.5,90.5,2.5,31.5,575.5,422.86,306.93
2016,10,9,14,30,838.0,88.0,2.6,31.0,540.0,377.19,270.14
2016,10,9,14,45,814.5,86.5,2.75,31.0,498.5,329.41,230.54
2016,10,9,15,0,791.0,85.0,2.9,31.0,457.0,282.48,191.05
2016,10,9,15,15,763.5,81.0,2.95,30.5,411.0,233.55,150.48
2016,10,9,15,30,736.0,77.0,3.0,30.0,365.0,186.43,112.21
2016,10,9,15,45,695.0,72.5,3.15,29.5,316.0,135.97,74.41
2016,10,9,16,0,654.0,68.0,3.3,29.0,267.0,92.25,46.85
2016,10,9,16,15,596.0,61.5,3.25,28.0,218.0,50.49,29.74
2016,10,9,16,30,538.0,55.0,3.2,27.0,169.0,39.38,27.78
2016,10,9,16,45,444.5,45.5,3.15,26.0,122.5,33.97,22.92
2016,10,9,17,0,351.0,36.0,3.1,25.0,76.0,28.31,17.34
2016,10,9,17,15,175.5,18.0,3.25,24.0,38.0,13.71,0.0
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,11.5,11.0,10.81,0.0
2016,10,10,6,30,0.0,22.0,1.8,12.0,22.0,24.05,0.0
2016,10,10,6,45,136.0,36.0,2.05,12.5,56.0,99.49,69.6
2016,10,10,7,0,272.0,50.0,2.3,13.0,90.0,177.99,138.59
2016,10,10,7,15,325.0,65.5,2.35,13.0,131.5,228.14,183.53
2016,10,10,7,30,378.0,81.0,2.4,13.0,173.0,281.95,230.64
2016,10,10,7,45,435.0,87.5,2.5,13.5,215.0,330.4,272.08
2016,10,10,8,0,492.0,94.0,2.6,14.0,257.0,382.0,314.98
2016,10,10,8,15,605.5,91.5,2.6,14.5,323.0,461.91,379.39
2016,10,10,8,30,719.0,89.0,2.6,15.0,389.0,543.86,443.51
2016,10,10,8,45,743.5,93.5,2.65,15.5,432.5,582.06,471.97
2016,10,10,9,0,768.0,98.0,2.7,16.0,476.0,619.16,499.16
2016,10,10,9,15,786.5,101.0,2.65,16.5,514.5,647.33,518.73
2016,10,10,9,30,805.0,104.0,2.6,17.0,553.0,675.62,537.93
2016,10,10,9,45,830.0,101.5,2.6,17.5,588.0,700.38,554.22
2016,10,10,10,0,855.0,99.0,2.6,18.0,623.0,722.94,568.38
2016,10,10,10,15,864.0,100.5,2.6,18.5,649.0,735.82,575.51
2016,10,10,10,30,873.0,102.0,2.6,19.0,675.0,745.81,580.69
2016,10,10,10,45,881.5,102.5,2.6,20.0,694.0,748.96,579.98
2016,10,10,11,0,890.0,103.0,2.6,21.0,713.0,751.77,579.22
2016,10,10,11,15,893.0,103.5,2.6,21.5,723.5,747.55,574.7
2016,10,10,11,30,896.0,104.0,2.6,22.0,734.0,740.26,568.21
2016,10,10,11,45,898.5,103.5,2.65,23.0,737.0,728.56,557.96
2016,10,10,12,0,901.0,103.0,2.7,24.0,740.0,713.87,545.53
2016,10,10,12,15,900.0,102.5,2.75,24.0,735.0,693.91,530.85
2016,10,10,12,30,899.0,102.0,2.8,24.0,730.0,671.21,513.98
2016,10,10,12,45,891.5,103.0,2.9,24.5,715.5,643.34,492.28
2016,10,10,13,0,884.0,104.0,3.0,25.0,701.0,613.26,468.63
2016,10,10,13,15,877.0,102.5,3.05,25.0,680.0,577.71,441.38
2016,10,10,13,30,870.0,101.0,3.1,25.0,659.0,541.27,412.83
2016,10,10,13,45,857.0,100.5,3.2,25.0,630.0,501.27,381.03
2016,10,10,14,0,844.0,100.0,3.3,25.0,601.0,460.25,347.64
2016,10,10,14,15,829.5,97.5,3.4,24.5,565.5,416.0,311.59
2016,10,10,14,30,815.0,95.0,3.5,24.0,530.0,371.35,274.21
2016,10,10,14,45,789.5,93.5,3.6,24.0,488.5,324.1,233.68
2016,10,10,15,0,764.0,92.0,3.7,24.0,447.0,277.95,193.66
2016,10,10,15,15,735.0,88.0,3.85,23.5,401.5,226.92,150.46
2016,10,10,15,30,706.0,84.0,4.0,23.0,356.0,180.82,112.19
2016,10,10,15,45,657.5,80.0,4.15,22.5,307.0,134.78,77.51
2016,10,10,16,0,609.0,76.0,4.3,22.0,258.0,93.25,51.54
2016,10,10,16,15,547.5,68.0,4.35,21.0,209.0,52.85,40.42
2016,10,10,16,30,486.0,60.0,4.4,20.0,160.0,44.34,32.93
2016,10,10,16,45,383.0,49.0,4.45,19.0,114.5,37.71,26.81
2016,10,10,17,0,280.0,38.0,4.5,18.0,69.0,29.46,18.67
2016,10,10,17,15,140.0,19.0,4.45,17.0,34.5,14.82,0.0
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,61.0,8.5,1.35,9.5,11.0,8.36,0.0
2016,10,11,6,30,122.0,17.0,1.5,10.0,22.0,63.23,0.0
2016,10,11,6,45,249.5,31.0,1.65,11.0,60.5,137.53,95.89
2016,10,11,7,0,377.0,45.0,1.8,12.0,99.0,211.64,164.49
2016,10,11,7,15,458.0,54.5,1.95,12.5,146.0,271.9,218.05
2016,10,11,7,30,539.0,64.0,2.1,13.0,193.0,337.55,274.8
2016,10,11,7,45,593.0,70.5,2.25,13.5,241.5,391.16,320.54
2016,10,11,8,0,647.0,77.0,2.4,14.0,290.0,447.02,366.68
2016,10,11,8,15,683.5,82.0,2.4,14.5,337.0,493.03,403.34
2016,10,11,8,30,720.0,87.0,2.4,15.0,384.0,539.3,439.07
2016,10,11,8,45,749.0,90.0,2.45,15.5,428.5,578.47,468.57
2016,10,11,9,0,778.0,93.0,2.5,16.0,473.0,614.95,495.41
2016,10,11,9,15,796.5,96.0,2.55,16.5,511.5,645.24,516.95
2016,10,11,9,30,815.0,99.0,2.6,17.0,550.0,673.58,536.65
2016,10,11,9,45,848.0,93.0,2.7,17.5,586.5,700.08,554.68
2016,10,11,10,0,881.0,87.0,2.8,18.0,623.0,721.56,568.6
2016,10,11,10,15,890.0,88.5,2.8,18.5,649.0,734.85,576.08
2016,10,11,10,30,899.0,90.0,2.8,19.0,675.0,745.2,581.55
2016,10,11,10,45,905.0,91.0,2.85,19.5,693.5,749.82,583.28
2016,10,11,11,0,911.0,92.0,2.9,20.0,712.0,751.32,582.94
2016,10,11,11,15,914.5,92.5,2.9,20.0,723.0,747.37,579.7
2016,10,11,11,30,918.0,93.0,2.9,20.0,734.0,740.27,574.38
2016,10,11,11,45,917.5,93.5,2.9,20.5,736.5,727.28,563.9
2016,10,11,12,0,917.0,94.0,2.9,21.0,739.0,711.31,551.34
2016,10,11,12,15,915.5,94.0,2.85,21.0,733.5,691.27,535.84
2016,10,11,12,30,914.0,94.0,2.8,21.0,728.0,668.44,518.14
2016,10,11,12,45,896.0,99.5,2.8,21.5,711.5,638.31,493.94
2016,10,11,13,0,878.0,105.0,2.8,22.0,695.0,605.48,467.55
2016,10,11,13,15,871.0,104.0,2.85,22.0,673.5,571.55,441.16
2016,10,11,13,30,864.0,103.0,2.9,22.0,652.0,535.8,412.78
2016,10,11,13,45,703.5,144.0,2.95,22.0,578.5,463.52,356.26
2016,10,11,14,0,543.0,185.0,3.0,22.0,505.0,402.22,308.13
2016,10,11,14,15,505.5,184.5,3.1,21.5,468.0,362.37,276.51
2016,10,11,14,30,468.0,184.0,3.2,21.0,431.0,324.65,246.04
2016,10,11,14,45,424.5,176.5,3.35,21.0,387.5,281.41,210.79
2016,10,11,15,0,381.0,169.0,3.5,21.0,344.0,244.77,180.84
2016,10,11,15,15,541.5,126.0,3.65,20.5,347.0,217.03,151.15
2016,10,11,15,30,702.0,83.0,3.8,20.0,350.0,175.82,109.46
2016,10,11,15,45,658.0,78.0,3.95,19.5,301.5,129.84,74.64
2016,10,11,16,0,614.0,73.0,4.1,19.0,253.0,87.9,48.55
2016,10,11,16,15,551.5,65.0,4.1,18.0,204.5,47.54,36.26
2016,10,11,16,30,489.0,57.0,4.1,17.0,156.0,41.93,31.21
2016,10,11,16,45,389.5,46.0,4.2,16.5,110.5,35.17,24.85
2016,10,11,17,0,290.0,35.0,4.3,16.0,65.0,28.05,17.39
2016,10,11,17,15,145.0,17.5,4.25,15.5,32.5,13.66,0.0
2016,10,11,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,12,6,15,58.0,8.0,1.3,9.0,10.5,7.86,0.0
2016,10,12,6,30,116.0,16.0,1.4,10.0,21.0,49.69,0.0
2016,10,12,6,45,252.5,30.0,1.55,11.0,59.5,136.65,93.32
2016,10,12,7,0,389.0,44.0,1.7,12.0,98.0,213.74,165.44
2016,10,12,7,15,472.0,53.5,1.7,12.5,145.5,274.99,219.75
2016,10,12,7,30,555.0,63.0,1.7,13.0,193.0,341.76,277.1
2016,10,12,7,45,363.0,98.5,1.7,13.5,191.5,304.26,248.81
2016,10,12,8,0,171.0,134.0,1.7,14.0,190.0,240.94,197.05
2016,10,12,8,15,186.0,151.5,1.65,14.5,220.5,272.18,222.56
2016,10,12,8,30,201.0,169.0,1.6,15.0,251.0,303.78,247.34
2016,10,12,8,45,502.5,128.5,1.6,15.5,364.5,462.18,375.06
2016,10,12,9,0,804.0,88.0,1.6,16.0,478.0,622.91,497.93
2016,10,12,9,15,822.0,91.0,1.65,16.5,517.0,653.28,518.02
2016,10,12,9,30,840.0,94.0,1.7,17.0,556.0,681.61,537.39
2016,10,12,9,45,852.5,96.5,1.8,17.5,588.5,703.31,551.67
2016,10,12,10,0,865.0,99.0,1.9,18.0,621.0,722.4,563.84
2016,10,12,10,15,874.0,100.5,2.1,18.0,647.0,735.17,573.33
2016,10,12,10,30,883.0,102.0,2.3,18.0,673.0,745.02,580.82
2016,10,12,10,45,888.0,103.5,2.5,18.5,691.0,746.58,581.35
2016,10,12,11,0,893.0,105.0,2.7,19.0,709.0,747.73,581.7
2016,10,12,11,15,896.0,105.5,2.9,19.0,719.5,743.35,579.22
2016,10,12,11,30,899.0,106.0,3.1,19.0,730.0,735.9,574.61
2016,10,12,11,45,901.5,105.0,3.3,19.5,732.5,723.55,565.4
2016,10,12,12,0,904.0,104.0,3.5,20.0,735.0,708.2,553.3
2016,10,12,12,15,719.0,169.0,3.5,20.0,668.5,633.84,495.07
2016,10,12,12,30,534.0,234.0,3.5,20.0,602.0,561.45,438.1
2016,10,12,12,45,469.0,253.0,3.55,20.5,572.0,524.01,408.16
2016,10,12,13,0,404.0,272.0,3.6,21.0,542.0,488.35,379.36
2016,10,12,13,15,503.0,228.0,3.6,21.0,553.0,484.81,377.16
2016,10,12,13,30,602.0,184.0,3.6,21.0,564.0,474.49,368.79
2016,10,12,13,45,722.5,141.5,3.65,21.0,577.0,466.52,361.07
2016,10,12,14,0,843.0,99.0,3.7,21.0,590.0,450.49,345.59
2016,10,12,14,15,629.5,146.5,3.85,20.5,501.0,373.36,285.24
2016,10,12,14,30,416.0,194.0,4.0,20.0,412.0,313.34,239.28
2016,10,12,14,45,591.5,140.5,4.15,20.0,423.5,297.36,220.41
2016,10,12,15,0,767.0,87.0,4.3,20.0,435.0,266.55,186.9
2016,10,12,15,15,570.5,109.0,4.25,19.5,353.0,205.14,140.92
2016,10,12,15,30,374.0,131.0,4.2,19.0,271.0,164.02,114.18
2016,10,12,15,45,505.5,98.0,4.2,18.5,260.0,128.74,80.72
2016,10,12,16,0,637.0,65.0,4.2,18.0,249.0,79.16,41.84
2016,10,12,16,15,575.0,58.0,3.85,17.5,200.5,39.9,29.6
2016,10,12,16,30,513.0,51.0,3.5,17.0,152.0,36.78,26.67
2016,10,12,16,45,416.5,41.0,3.2,16.5,107.5,30.74,20.96
2016,10,12,17,0,320.0,31.0,2.9,16.0,63.0,24.37,14.06
2016,10,12,17,15,160.0,15.5,2.9,15.0,31.5,11.98,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,10.5,1.95,10.0,10.5,0.0,0.0
2016,10,13,6,30,0.0,21.0,2.0,10.0,21.0,20.64,0.0
2016,10,13,6,45,220.5,29.0,2.15,10.5,59.0,123.44,82.21
2016,10,13,7,0,441.0,37.0,2.3,11.0,97.0,224.5,173.86
2016,10,13,7,15,520.0,44.5,2.55,11.5,143.5,283.17,227.21
2016,10,13,7,30,599.0,52.0,2.8,12.0,190.0,347.17,283.64
2016,10,13,7,45,657.5,55.0,3.05,13.0,239.5,398.25,327.78
2016,10,13,8,0,716.0,58.0,3.3,14.0,289.0,454.41,374.43
2016,10,13,8,15,748.5,62.0,3.3,14.5,335.5,499.07,410.67
2016,10,13,8,30,781.0,66.0,3.3,15.0,382.0,543.59,445.64
2016,10,13,8,45,714.5,89.0,3.35,16.0,402.5,549.99,448.24
2016,10,13,9,0,648.0,112.0,3.4,17.0,423.0,548.59,444.5
2016,10,13,9,15,755.5,93.0,3.35,17.5,484.0,608.22,490.32
2016,10,13,9,30,863.0,74.0,3.3,18.0,545.0,668.19,534.51
2016,10,13,9,45,575.0,168.5,3.25,18.5,490.0,584.14,464.66
2016,10,13,10,0,287.0,263.0,3.2,19.0,435.0,480.63,379.26
2016,10,13,10,15,221.5,282.5,3.2,19.5,418.5,448.65,352.82
2016,10,13,10,30,156.0,302.0,3.2,20.0,402.0,420.96,329.16
2016,10,13,10,45,264.5,293.5,3.2,20.5,469.0,491.71,383.93
2016,10,13,11,0,373.0,285.0,3.2,21.0,536.0,556.15,432.42
2016,10,13,11,15,374.0,289.5,3.25,21.0,544.5,556.27,431.8
2016,10,13,11,30,375.0,294.0,3.3,21.0,553.0,555.03,430.51
2016,10,13,11,45,379.5,292.0,3.35,21.5,554.5,548.36,424.6
2016,10,13,12,0,384.0,290.0,3.4,22.0,556.0,540.35,417.71
2016,10,13,12,15,417.5,278.0,3.5,22.0,565.0,541.44,418.93
2016,10,13,12,30,451.0,266.0,3.6,22.0,574.0,538.0,416.63
2016,10,13,12,45,453.5,259.0,3.75,22.5,564.0,518.12,400.86
2016,10,13,13,0,456.0,252.0,3.9,23.0,554.0,496.9,383.97
2016,10,13,13,15,453.5,245.0,3.95,23.0,537.0,471.72,364.4
2016,10,13,13,30,451.0,238.0,4.0,23.0,520.0,445.63,343.82
2016,10,13,13,45,431.5,230.5,4.05,23.0,490.5,410.43,316.01
2016,10,13,14,0,412.0,223.0,4.1,23.0,461.0,375.82,288.31
2016,10,13,14,15,406.5,209.0,4.1,22.5,432.0,341.5,260.86
2016,10,13,14,30,401.0,195.0,4.1,22.0,403.0,307.05,232.73
2016,10,13,14,45,391.0,179.5,4.15,21.5,369.5,269.91,202.12
2016,10,13,15,0,381.0,164.0,4.2,21.0,336.0,233.27,171.56
2016,10,13,15,15,364.0,148.5,4.2,20.5,298.5,199.38,143.47
2016,10,13,15,30,347.0,133.0,4.2,20.0,261.0,163.59,114.51
2016,10,13,15,45,326.5,117.0,4.2,19.5,224.5,128.51,87.81
2016,10,13,16,0,306.0,101.0,4.2,19.0,188.0,95.36,65.51
2016,10,13,16,15,277.5,83.5,4.0,18.5,151.0,61.13,48.0
2016,10,13,16,30,249.0,66.0,3.8,18.0,114.0,49.33,37.42
2016,10,13,16,45,199.0,49.0,3.6,17.5,80.0,37.37,26.47
2016,10,13,17,0,149.0,32.0,3.4,17.0,46.0,24.84,13.94
2016,10,13,17,15,74.5,16.0,3.05,16.5,23.0,15.73,0.0
2016,10,13,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.15,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,4.2,15.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,19.5,4.3,15.0,19.5,18.82,7.78
2016,10,14,7,0,0.0,33.0,4.4,15.0,33.0,32.19,20.85
2016,10,14,7,15,0.0,50.0,4.5,15.0,50.0,49.79,36.2
2016,10,14,7,30,0.0,67.0,4.6,15.0,67.0,67.09,51.2
2016,10,14,7,45,0.0,84.5,4.7,15.5,84.5,84.77,66.21
2016,10,14,8,0,0.0,102.0,4.8,16.0,102.0,102.32,80.83
2016,10,14,8,15,1.0,118.5,4.9,16.0,119.0,119.24,94.86
2016,10,14,8,30,2.0,135.0,5.0,16.0,136.0,136.16,108.72
2016,10,14,8,45,1.0,131.5,5.1,16.5,132.0,130.76,103.75
2016,10,14,9,0,0.0,128.0,5.2,17.0,128.0,125.81,99.19
2016,10,14,9,15,0.0,137.0,5.2,17.0,137.0,134.51,106.08
2016,10,14,9,30,0.0,146.0,5.2,17.0,146.0,143.21,112.93
2016,10,14,9,45,0.0,144.0,5.25,17.5,144.0,140.82,110.52
2016,10,14,10,0,0.0,142.0,5.3,18.0,142.0,138.55,108.25
2016,10,14,10,15,0.0,152.0,5.2,18.0,152.0,148.29,115.94
2016,10,14,10,30,0.0,162.0,5.1,18.0,162.0,157.99,123.57
2016,10,14,10,45,2.5,175.5,5.1,18.5,177.5,172.88,135.2
2016,10,14,11,0,5.0,189.0,5.1,19.0,193.0,187.68,146.67
2016,10,14,11,15,2.5,157.0,5.0,19.0,159.0,154.22,119.75
2016,10,14,11,30,0.0,125.0,4.9,19.0,125.0,121.15,93.08
2016,10,14,11,45,0.0,107.5,4.8,19.0,107.5,104.1,79.33
2016,10,14,12,0,0.0,90.0,4.7,19.0,90.0,87.13,65.59
2016,10,14,12,15,0.0,80.5,4.6,19.0,80.5,77.91,58.14
2016,10,14,12,30,0.0,71.0,4.5,19.0,71.0,68.7,50.68
2016,10,14,12,45,1.0,123.5,4.4,19.5,124.5,119.97,92.12
2016,10,14,13,0,2.0,176.0,4.3,20.0,178.0,170.55,132.4
2016,10,14,13,15,1.0,161.5,4.2,19.5,162.5,155.91,121.02
2016,10,14,13,30,0.0,147.0,4.1,19.0,147.0,141.41,109.77
2016,10,14,13,45,0.0,137.5,4.05,19.0,137.5,132.21,102.56
2016,10,14,14,0,0.0,128.0,4.0,19.0,128.0,123.05,95.35
2016,10,14,14,15,0.0,137.5,3.85,19.0,137.5,131.64,102.53
2016,10,14,14,30,0.0,147.0,3.7,19.0,147.0,139.93,109.47
2016,10,14,14,45,0.0,101.5,3.55,19.0,101.5,97.59,75.19
2016,10,14,15,0,0.0,56.0,3.4,19.0,56.0,54.11,39.52
2016,10,14,15,15,0.0,44.0,3.25,18.5,44.0,42.5,30.04
2016,10,14,15,30,0.0,32.0,3.1,18.0,32.0,30.89,20.43
2016,10,14,15,45,0.0,27.0,3.0,18.0,27.0,26.05,16.39
2016,10,14,16,0,0.0,22.0,2.9,18.0,22.0,21.22,12.3
2016,10,14,16,15,0.0,17.5,2.6,17.5,17.5,16.88,9.29
2016,10,14,16,30,0.0,13.0,2.3,17.0,13.0,12.53,5.36
2016,10,14,16,45,0.0,9.0,2.0,16.5,9.0,8.67,1.83
2016,10,14,17,0,0.0,5.0,1.7,16.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,1.55,15.5,2.5,2.46,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,95.0,13.0,1.3,12.0,16.0,39.67,0.0
2016,10,15,6,45,239.5,25.5,1.5,12.5,52.0,122.91,75.21
2016,10,15,7,0,384.0,38.0,1.7,13.0,88.0,201.37,153.23
2016,10,15,7,15,468.0,46.5,2.0,13.5,133.5,260.38,206.22
2016,10,15,7,30,552.0,55.0,2.3,14.0,179.0,325.13,262.63
2016,10,15,7,45,608.0,60.0,2.6,15.0,226.5,377.31,307.29
2016,10,15,8,0,664.0,65.0,2.9,16.0,274.0,431.9,352.42
2016,10,15,8,15,369.5,114.5,3.35,16.5,234.0,342.56,280.32
2016,10,15,8,30,75.0,164.0,3.8,17.0,194.0,216.61,174.96
2016,10,15,8,45,121.0,185.0,4.25,17.5,239.5,274.01,221.92
2016,10,15,9,0,167.0,206.0,4.7,18.0,285.0,326.74,264.25
2016,10,15,9,15,247.0,213.5,4.95,18.5,341.0,394.42,318.39
2016,10,15,9,30,327.0,221.0,5.2,19.0,397.0,457.67,368.3
2016,10,15,9,45,589.5,153.5,5.5,19.5,494.0,575.94,464.07
2016,10,15,10,0,852.0,86.0,5.8,20.0,591.0,684.91,550.02
2016,10,15,10,15,861.0,87.5,5.95,20.0,616.0,697.64,558.81
2016,10,15,10,30,870.0,89.0,6.1,20.0,641.0,707.54,565.94
2016,10,15,10,45,609.0,188.0,6.3,20.5,579.5,629.55,501.39
2016,10,15,11,0,348.0,287.0,6.5,21.0,518.0,537.2,424.35
2016,10,15,11,15,437.0,260.5,6.65,21.0,555.5,570.76,451.93
2016,10,15,11,30,526.0,234.0,6.8,21.0,593.0,597.87,474.08
2016,10,15,11,45,370.5,279.5,6.95,21.5,533.0,526.3,415.25
2016,10,15,12,0,215.0,325.0,7.1,22.0,473.0,458.54,359.31
2016,10,15,12,15,217.5,320.5,7.2,21.5,469.0,448.97,352.71
2016,10,15,12,30,220.0,316.0,7.3,21.0,465.0,438.69,345.36
2016,10,15,12,45,220.0,309.5,7.4,21.0,455.5,424.32,334.1
2016,10,15,13,0,220.0,303.0,7.5,21.0,446.0,409.38,322.31
2016,10,15,13,15,164.0,293.0,7.55,21.0,398.0,361.47,284.26
2016,10,15,13,30,108.0,283.0,7.6,21.0,350.0,318.22,249.94
2016,10,15,13,45,106.5,269.5,7.7,21.0,333.0,299.32,235.06
2016,10,15,14,0,105.0,256.0,7.8,21.0,316.0,280.38,220.0
2016,10,15,14,15,115.5,241.0,7.75,20.5,303.0,262.05,205.54
2016,10,15,14,30,126.0,226.0,7.7,20.0,290.0,244.85,191.64
2016,10,15,14,45,79.0,198.0,7.7,20.0,237.5,202.59,158.39
2016,10,15,15,0,32.0,170.0,7.7,20.0,185.0,162.09,126.95
2016,10,15,15,15,22.0,149.5,7.45,19.5,159.0,142.85,111.96
2016,10,15,15,30,12.0,129.0,7.2,19.0,133.0,121.14,94.88
2016,10,15,15,45,6.0,111.0,6.95,18.5,113.0,102.97,80.38
2016,10,15,16,0,0.0,93.0,6.7,18.0,93.0,85.51,66.17
2016,10,15,16,15,0.0,73.5,6.5,17.5,73.5,67.77,53.96
2016,10,15,16,30,0.0,54.0,6.3,17.0,54.0,50.52,38.48
2016,10,15,16,45,0.0,36.5,6.1,17.0,36.5,34.67,23.99
2016,10,15,17,0,0.0,19.0,5.9,17.0,19.0,18.34,7.82
2016,10,15,17,15,0.0,9.5,5.8,16.5,9.5,9.34,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,2.05,14.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,2.3,14.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,15.5,2.6,14.5,15.5,14.96,4.19
2016,10,16,7,0,0.0,27.0,2.9,15.0,27.0,26.07,15.71
2016,10,16,7,15,0.0,41.5,2.95,15.0,41.5,40.41,28.28
2016,10,16,7,30,0.0,56.0,3.0,15.0,56.0,55.06,41.02
2016,10,16,7,45,0.0,71.0,3.05,15.5,71.0,70.14,53.87
2016,10,16,8,0,0.0,86.0,3.1,16.0,86.0,85.13,66.4
2016,10,16,8,15,0.0,101.0,3.2,16.0,101.0,100.06,78.81
2016,10,16,8,30,0.0,116.0,3.3,16.0,116.0,114.93,91.01
2016,10,16,8,45,0.0,90.5,3.45,16.5,90.5,88.0,68.26
2016,10,16,9,0,0.0,65.0,3.6,17.0,65.0,62.83,47.05
2016,10,16,9,15,0.0,43.5,3.75,17.0,43.5,42.03,29.6
2016,10,16,9,30,0.0,22.0,3.9,17.0,22.0,21.25,12.16
2016,10,16,9,45,0.0,51.0,4.1,17.5,51.0,49.3,35.43
2016,10,16,10,0,0.0,80.0,4.3,18.0,80.0,77.39,58.41
2016,10,16,10,15,0.0,50.0,4.45,18.0,50.0,48.34,34.4
2016,10,16,10,30,0.0,20.0,4.6,18.0,20.0,19.33,10.38
2016,10,16,10,45,0.0,54.0,4.85,18.5,54.0,52.22,37.43
2016,10,16,11,0,0.0,88.0,5.1,19.0,88.0,85.17,64.19
2016,10,16,11,15,0.0,67.0,5.25,19.0,67.0,64.82,47.55
2016,10,16,11,30,0.0,46.0,5.4,19.0,46.0,44.49,30.91
2016,10,16,11,45,0.0,43.5,5.6,19.5,43.5,42.07,28.86
2016,10,16,12,0,0.0,41.0,5.8,20.0,41.0,39.65,26.83
2016,10,16,12,15,0.0,64.0,5.9,20.0,64.0,61.92,44.99
2016,10,16,12,30,0.0,87.0,6.0,20.0,87.0,84.21,63.11
2016,10,16,12,45,0.0,100.5,6.1,20.0,100.5,97.25,73.71
2016,10,16,13,0,0.0,114.0,6.2,20.0,114.0,110.19,84.25
2016,10,16,13,15,0.0,81.5,6.35,20.0,81.5,78.86,58.93
2016,10,16,13,30,0.0,49.0,6.5,20.0,49.0,47.37,33.3
2016,10,16,13,45,0.0,38.5,6.7,20.0,38.5,37.21,25.02
2016,10,16,14,0,0.0,28.0,6.9,20.0,28.0,27.05,16.7
2016,10,16,14,15,0.0,35.5,7.0,19.5,35.5,34.3,22.79
2016,10,16,14,30,0.0,43.0,7.1,19.0,43.0,41.54,28.93
2016,10,16,14,45,0.0,34.5,7.25,19.0,34.5,33.32,22.16
2016,10,16,15,0,0.0,26.0,7.4,19.0,26.0,25.1,15.36
2016,10,16,15,15,0.0,66.5,7.2,18.5,66.5,64.28,48.25
2016,10,16,15,30,0.0,107.0,7.0,18.0,107.0,100.58,78.74
2016,10,16,15,45,0.0,91.0,6.8,17.5,91.0,85.52,66.37
2016,10,16,16,0,0.0,75.0,6.6,17.0,75.0,70.55,53.89
2016,10,16,16,15,0.0,59.5,6.25,16.5,59.5,56.24,44.01
2016,10,16,16,30,0.0,44.0,5.9,16.0,44.0,42.05,31.19
2016,10,16,16,45,0.0,30.0,5.55,16.0,30.0,28.97,19.12
2016,10,16,17,0,0.0,16.0,5.2,16.0,16.0,15.44,5.1
2016,10,16,17,15,0.0,8.0,5.1,15.5,8.0,7.86,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.5,6.0,1.55,11.5,6.5,0.0,0.0
2016,10,17,6,30,43.0,12.0,1.7,12.0,13.0,23.69,0.0
2016,10,17,6,45,177.0,27.5,1.85,12.5,47.0,101.87,54.66
2016,10,17,7,0,311.0,43.0,2.0,13.0,81.0,177.77,134.2
2016,10,17,7,15,403.5,53.0,2.1,13.5,126.0,237.73,187.64
2016,10,17,7,30,496.0,63.0,2.2,14.0,171.0,304.97,245.69
2016,10,17,7,45,560.5,68.5,2.3,14.5,218.5,359.59,292.54
2016,10,17,8,0,625.0,74.0,2.4,15.0,266.0,417.09,340.34
2016,10,17,8,15,664.0,79.0,2.4,15.0,312.0,462.63,377.8
2016,10,17,8,30,703.0,84.0,2.4,15.0,358.0,508.59,414.58
2016,10,17,8,45,738.5,85.5,2.4,15.5,402.0,548.5,445.04
2016,10,17,9,0,774.0,87.0,2.4,16.0,446.0,586.2,473.1
2016,10,17,9,15,792.5,89.5,2.35,16.5,484.0,615.12,493.5
2016,10,17,9,30,811.0,92.0,2.3,17.0,522.0,642.1,512.0
2016,10,17,9,45,405.5,124.0,2.25,17.5,339.0,412.01,331.67
2016,10,17,10,0,0.0,156.0,2.2,18.0,156.0,152.63,118.76
2016,10,17,10,15,430.5,127.0,2.2,18.0,396.0,439.75,354.51
2016,10,17,10,30,861.0,98.0,2.2,18.0,636.0,705.39,555.06
2016,10,17,10,45,870.0,97.5,2.2,18.5,654.0,707.53,552.65
2016,10,17,11,0,879.0,97.0,2.2,19.0,672.0,709.17,552.26
2016,10,17,11,15,882.0,97.5,2.25,19.0,682.0,704.71,548.97
2016,10,17,11,30,885.0,98.0,2.3,19.0,692.0,697.24,543.34
2016,10,17,11,45,887.0,97.5,2.35,19.5,694.0,685.11,533.14
2016,10,17,12,0,889.0,97.0,2.4,20.0,696.0,670.05,520.74
2016,10,17,12,15,886.5,96.5,2.5,20.0,690.0,649.32,505.25
2016,10,17,12,30,884.0,96.0,2.6,20.0,684.0,625.96,487.56
2016,10,17,12,45,880.5,95.0,2.75,20.0,670.5,599.02,467.03
2016,10,17,13,0,877.0,94.0,2.9,20.0,657.0,569.76,444.23
2016,10,17,13,15,869.5,92.5,2.95,20.0,635.5,535.76,417.01
2016,10,17,13,30,862.0,91.0,3.0,20.0,614.0,498.11,386.43
2016,10,17,13,45,853.0,88.5,3.15,20.0,586.0,458.8,353.98
2016,10,17,14,0,844.0,86.0,3.3,20.0,558.0,418.24,319.65
2016,10,17,14,15,829.0,84.0,3.35,19.5,523.0,374.91,282.76
2016,10,17,14,30,814.0,82.0,3.4,19.0,488.0,331.23,244.68
2016,10,17,14,45,794.5,78.5,3.45,19.0,448.0,284.84,203.51
2016,10,17,15,0,775.0,75.0,3.5,19.0,408.0,239.0,162.71
2016,10,17,15,15,745.5,71.5,3.45,18.5,363.5,192.18,122.52
2016,10,17,15,30,716.0,68.0,3.4,18.0,319.0,147.39,86.18
2016,10,17,15,45,673.5,63.0,3.4,18.0,272.0,99.33,52.0
2016,10,17,16,0,631.0,58.0,3.4,18.0,225.0,57.98,31.09
2016,10,17,16,15,564.0,51.5,3.05,17.0,178.0,35.81,25.97
2016,10,17,16,30,497.0,45.0,2.7,16.0,131.0,32.91,23.19
2016,10,17,16,45,386.5,35.0,2.4,15.5,88.5,26.6,17.07
2016,10,17,17,0,276.0,25.0,2.1,15.0,46.0,19.94,7.18
2016,10,17,17,15,138.0,12.5,2.1,14.5,23.0,12.29,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,50.5,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,101.0,11.0,1.4,9.0,13.0,38.43,0.0
2016,10,18,6,45,256.0,23.0,1.5,10.0,48.0,120.23,59.35
2016,10,18,7,0,411.0,35.0,1.6,11.0,83.0,203.55,153.36
2016,10,18,7,15,499.5,42.5,1.85,11.5,129.5,263.15,208.03
2016,10,18,7,30,588.0,50.0,2.1,12.0,176.0,328.79,265.79
2016,10,18,7,45,645.0,54.5,2.35,13.0,224.5,378.96,309.46
2016,10,18,8,0,702.0,59.0,2.6,14.0,273.0,434.31,355.7
2016,10,18,8,15,737.5,63.0,2.75,14.5,319.5,479.28,392.73
2016,10,18,8,30,773.0,67.0,2.9,15.0,366.0,524.27,428.68
2016,10,18,8,45,800.5,69.0,3.1,15.5,409.0,561.87,458.13
2016,10,18,9,0,828.0,71.0,3.3,16.0,452.0,598.37,486.07
2016,10,18,9,15,845.5,73.0,3.3,16.5,490.5,627.08,506.84
2016,10,18,9,30,863.0,75.0,3.3,17.0,529.0,650.7,523.44
2016,10,18,9,45,878.0,76.0,3.35,17.5,561.5,672.39,538.28
2016,10,18,10,0,893.0,77.0,3.4,18.0,594.0,691.54,550.56
2016,10,18,10,15,901.5,78.5,3.35,18.5,619.5,704.06,557.54
2016,10,18,10,30,910.0,80.0,3.3,19.0,645.0,713.6,562.43
2016,10,18,10,45,916.5,80.5,3.3,19.5,663.0,717.64,563.6
2016,10,18,11,0,923.0,81.0,3.3,20.0,681.0,718.55,562.64
2016,10,18,11,15,926.0,81.5,3.3,20.0,691.0,713.91,558.88
2016,10,18,11,30,929.0,82.0,3.3,20.0,701.0,706.12,552.99
2016,10,18,11,45,932.5,80.5,3.3,20.5,703.5,693.48,542.16
2016,10,18,12,0,936.0,79.0,3.3,21.0,706.0,677.75,528.84
2016,10,18,12,15,934.5,79.0,3.3,21.0,700.0,657.37,512.91
2016,10,18,12,30,933.0,79.0,3.3,21.0,694.0,634.16,494.67
2016,10,18,12,45,928.0,78.5,3.3,21.0,680.0,605.77,472.27
2016,10,18,13,0,923.0,78.0,3.3,21.0,666.0,574.97,447.66
2016,10,18,13,15,916.0,77.0,3.3,21.0,644.5,540.45,419.72
2016,10,18,13,30,909.0,76.0,3.3,21.0,623.0,503.98,389.68
2016,10,18,13,45,898.0,75.0,3.3,21.0,594.0,464.01,356.25
2016,10,18,14,0,887.0,74.0,3.3,21.0,565.0,422.77,321.03
2016,10,18,14,15,872.5,72.0,3.3,21.0,529.5,378.31,282.56
2016,10,18,14,30,858.0,70.0,3.3,21.0,494.0,333.32,242.91
2016,10,18,14,45,834.0,69.0,3.35,21.0,453.0,283.07,198.89
2016,10,18,15,0,810.0,68.0,3.4,21.0,412.0,236.82,158.02
2016,10,18,15,15,781.5,64.5,3.2,20.5,367.0,188.68,116.98
2016,10,18,15,30,753.0,61.0,3.0,20.0,322.0,142.4,79.91
2016,10,18,15,45,706.5,57.5,2.8,20.0,273.5,96.91,49.03
2016,10,18,16,0,660.0,54.0,2.6,20.0,225.0,55.67,30.04
2016,10,18,16,15,594.0,48.0,2.3,18.5,177.5,33.12,23.42
2016,10,18,16,30,528.0,42.0,2.0,17.0,130.0,30.49,20.95
2016,10,18,16,45,413.0,32.5,1.7,16.0,87.0,24.52,15.16
2016,10,18,17,0,298.0,23.0,1.4,15.0,44.0,18.22,4.68
2016,10,18,17,15,149.0,11.5,1.45,14.5,22.0,11.3,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,6,45,227.5,15.0,2.55,8.5,41.5,99.96,42.34
2016,10,19,7,0,455.0,30.0,2.8,9.0,83.0,208.43,157.31
2016,10,19,7,15,539.5,37.0,2.85,9.5,129.0,267.81,213.17
2016,10,19,7,30,624.0,44.0,2.9,10.0,175.0,332.65,271.19
2016,10,19,7,45,675.5,49.0,2.95,11.0,223.0,384.59,316.78
2016,10,19,8,0,727.0,54.0,3.0,12.0,271.0,438.42,362.12
2016,10,19,8,15,760.5,57.0,3.15,12.5,317.5,481.72,398.36
2016,10,19,8,30,794.0,60.0,3.3,13.0,364.0,524.89,433.39
2016,10,19,8,45,728.0,80.5,3.45,14.0,383.5,528.63,434.81
2016,10,19,9,0,662.0,101.0,3.6,15.0,403.0,528.43,432.64
2016,10,19,9,15,769.0,85.0,3.65,15.5,464.0,588.47,479.68
2016,10,19,9,30,876.0,69.0,3.7,16.0,525.0,648.7,525.65
2016,10,19,9,45,887.5,70.5,3.8,17.0,557.0,668.75,538.28
2016,10,19,10,0,899.0,72.0,3.9,18.0,589.0,686.14,548.49
2016,10,19,10,15,907.0,73.5,3.9,18.5,614.0,698.33,555.53
2016,10,19,10,30,915.0,75.0,3.9,19.0,639.0,707.53,560.44
