Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,918.0,76.5,3.9,20.0,656.0,710.23,559.6
2016,10,19,11,0,921.0,78.0,3.9,21.0,673.0,709.79,556.62
2016,10,19,11,15,923.5,78.5,3.85,21.0,683.0,704.82,552.44
2016,10,19,11,30,926.0,79.0,3.8,21.0,693.0,696.72,546.12
2016,10,19,11,45,923.5,80.5,3.8,21.5,694.0,683.27,534.37
2016,10,19,12,0,921.0,82.0,3.8,22.0,695.0,666.89,520.4
2016,10,19,12,15,919.5,82.0,3.75,22.0,689.0,646.76,504.43
2016,10,19,12,30,918.0,82.0,3.7,22.0,683.0,623.87,486.2
2016,10,19,12,45,912.5,82.0,3.7,22.5,669.0,596.06,463.24
2016,10,19,13,0,907.0,82.0,3.7,23.0,655.0,565.92,438.22
2016,10,19,13,15,900.0,80.5,3.7,23.0,633.5,531.41,410.36
2016,10,19,13,30,893.0,79.0,3.7,23.0,612.0,495.02,380.44
2016,10,19,13,45,886.0,76.5,3.7,23.0,584.5,455.99,347.8
2016,10,19,14,0,879.0,74.0,3.7,23.0,557.0,415.45,313.18
2016,10,19,14,15,865.0,72.5,3.65,23.0,522.0,372.04,275.57
2016,10,19,14,30,851.0,71.0,3.6,23.0,487.0,328.06,236.82
2016,10,19,14,45,831.5,68.0,3.6,23.0,446.5,277.65,192.8
2016,10,19,15,0,812.0,65.0,3.6,23.0,406.0,230.83,151.63
2016,10,19,15,15,783.5,62.0,3.2,22.5,361.5,183.22,111.38
2016,10,19,15,30,755.0,59.0,2.8,22.0,317.0,137.45,75.29
2016,10,19,15,45,713.0,55.0,2.4,21.5,269.5,91.97,45.19
2016,10,19,16,0,671.0,51.0,2.0,21.0,222.0,50.24,27.02
2016,10,19,16,15,604.5,45.0,1.85,20.0,174.0,33.74,23.78
2016,10,19,16,30,538.0,39.0,1.7,19.0,126.0,30.7,20.89
2016,10,19,16,45,424.5,30.0,1.55,18.0,83.5,22.45,13.14
2016,10,19,17,0,311.0,21.0,1.4,17.0,41.0,16.5,1.91
2016,10,19,17,15,155.5,10.5,1.45,16.5,20.5,10.32,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,222.0,15.5,1.85,9.5,40.5,97.62,33.12
2016,10,20,7,0,444.0,31.0,2.0,10.0,81.0,207.73,154.92
2016,10,20,7,15,532.5,38.5,2.1,10.5,127.5,264.52,208.64
2016,10,20,7,30,621.0,46.0,2.2,11.0,174.0,331.09,267.62
2016,10,20,7,45,676.5,51.0,2.3,12.0,223.0,384.65,314.19
2016,10,20,8,0,732.0,56.0,2.4,13.0,272.0,440.29,360.68
2016,10,20,8,15,767.0,59.5,2.4,14.0,319.5,484.97,396.59
2016,10,20,8,30,802.0,63.0,2.4,15.0,367.0,529.56,431.04
2016,10,20,8,45,827.5,65.5,2.4,16.0,410.5,566.98,458.75
2016,10,20,9,0,853.0,68.0,2.4,17.0,454.0,600.01,482.31
2016,10,20,9,15,870.5,70.0,2.4,17.5,492.5,629.06,503.03
2016,10,20,9,30,888.0,72.0,2.4,18.0,531.0,655.99,521.69
2016,10,20,9,45,902.5,72.5,2.45,19.0,563.5,676.94,534.87
2016,10,20,10,0,917.0,73.0,2.5,20.0,596.0,695.27,545.41
2016,10,20,10,15,925.0,74.5,2.5,20.5,621.5,707.49,552.18
2016,10,20,10,30,933.0,76.0,2.5,21.0,647.0,716.66,556.86
2016,10,20,10,45,938.5,76.5,2.55,21.5,664.5,719.94,557.7
2016,10,20,11,0,944.0,77.0,2.6,22.0,682.0,720.02,556.42
2016,10,20,11,15,946.5,77.5,2.65,22.5,692.0,714.86,551.56
2016,10,20,11,30,949.0,78.0,2.7,23.0,702.0,706.5,544.44
2016,10,20,11,45,949.0,78.0,2.75,23.5,703.5,692.83,533.06
2016,10,20,12,0,949.0,78.0,2.8,24.0,705.0,676.1,519.38
2016,10,20,12,15,947.5,78.0,2.85,24.0,699.0,655.46,503.71
2016,10,20,12,30,946.0,78.0,2.9,24.0,693.0,631.97,485.69
2016,10,20,12,45,940.0,78.0,2.95,24.5,678.5,603.21,462.56
2016,10,20,13,0,934.0,78.0,3.0,25.0,664.0,572.08,437.31
2016,10,20,13,15,927.0,77.0,2.95,25.0,642.5,537.28,409.44
2016,10,20,13,30,920.0,76.0,2.9,25.0,621.0,500.52,379.49
2016,10,20,13,45,911.0,74.5,2.9,25.5,592.0,460.65,345.94
2016,10,20,14,0,902.0,73.0,2.9,26.0,563.0,419.35,310.6
2016,10,20,14,15,887.5,71.0,2.8,26.0,527.5,374.45,272.35
2016,10,20,14,30,873.0,69.0,2.7,26.0,492.0,329.0,232.98
2016,10,20,14,45,853.5,66.5,2.6,26.0,451.0,281.49,191.74
2016,10,20,15,0,834.0,64.0,2.5,26.0,410.0,230.92,148.28
2016,10,20,15,15,805.0,61.0,2.1,25.0,364.5,182.33,108.22
2016,10,20,15,30,776.0,58.0,1.7,24.0,319.0,135.62,72.36
2016,10,20,15,45,733.5,54.0,1.35,23.5,271.0,89.27,42.7
2016,10,20,16,0,691.0,50.0,1.0,23.0,223.0,46.71,25.7
2016,10,20,16,15,624.0,44.0,0.95,22.5,174.5,33.08,22.93
2016,10,20,16,30,557.0,38.0,0.9,22.0,126.0,29.99,19.96
2016,10,20,16,45,437.0,29.0,0.9,21.5,82.5,23.76,13.83
2016,10,20,17,0,317.0,20.0,0.9,21.0,39.0,15.76,0.0
2016,10,20,17,15,158.5,10.0,0.95,20.0,19.5,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,14.5,0.9,12.5,38.0,92.61,21.05
2016,10,21,7,0,429.0,29.0,0.9,13.0,76.0,198.64,144.58
2016,10,21,7,15,516.5,36.5,0.9,13.5,121.5,254.18,196.38
2016,10,21,7,30,604.0,44.0,0.9,14.0,167.0,319.25,252.55
2016,10,21,7,45,656.0,49.5,0.95,14.5,214.5,370.82,296.78
2016,10,21,8,0,708.0,55.0,1.0,15.0,262.0,424.32,340.92
2016,10,21,8,15,743.0,58.5,0.9,16.0,307.5,468.05,374.49
2016,10,21,8,30,778.0,62.0,0.8,17.0,353.0,511.76,406.41
2016,10,21,8,45,802.5,64.5,0.7,18.0,395.5,547.83,431.16
2016,10,21,9,0,827.0,67.0,0.6,19.0,438.0,582.66,453.88
2016,10,21,9,15,844.5,69.5,0.65,20.0,475.5,608.55,470.99
2016,10,21,9,30,862.0,72.0,0.7,21.0,513.0,635.49,488.37
2016,10,21,9,45,873.0,74.0,0.75,22.0,544.5,655.35,500.34
2016,10,21,10,0,884.0,76.0,0.8,23.0,576.0,672.58,510.29
2016,10,21,10,15,892.5,77.0,0.85,23.5,600.5,684.27,516.93
2016,10,21,10,30,901.0,78.0,0.9,24.0,625.0,693.04,521.68
2016,10,21,10,45,905.0,79.5,1.0,24.5,642.5,696.29,523.31
2016,10,21,11,0,909.0,81.0,1.1,25.0,660.0,696.44,522.94
2016,10,21,11,15,912.0,81.5,1.15,25.0,669.5,691.78,519.8
2016,10,21,11,30,915.0,82.0,1.2,25.0,679.0,684.02,514.23
2016,10,21,11,45,914.0,82.5,1.3,25.5,680.5,670.63,504.09
2016,10,21,12,0,913.0,83.0,1.4,26.0,682.0,654.3,491.76
2016,10,21,12,15,911.0,83.0,1.45,26.0,676.0,634.03,477.01
2016,10,21,12,30,909.0,83.0,1.5,26.0,670.0,611.03,460.05
2016,10,21,12,45,902.5,83.0,1.6,26.0,655.5,582.94,439.37
2016,10,21,13,0,896.0,83.0,1.7,26.0,641.0,552.61,416.53
2016,10,21,13,15,889.0,82.0,1.75,26.0,620.0,518.99,390.47
2016,10,21,13,30,882.0,81.0,1.8,26.0,599.0,483.52,362.34
2016,10,21,13,45,871.0,79.5,1.9,26.0,570.5,444.21,330.76
2016,10,21,14,0,860.0,78.0,2.0,26.0,542.0,403.7,297.38
2016,10,21,14,15,845.0,76.0,2.05,26.0,507.0,357.54,258.84
2016,10,21,14,30,830.0,74.0,2.1,26.0,472.0,313.6,221.16
2016,10,21,14,45,808.0,71.5,2.2,26.0,432.0,267.27,181.42
2016,10,21,15,0,786.0,69.0,2.3,26.0,392.0,221.7,142.37
2016,10,21,15,15,756.0,65.5,2.05,25.0,347.5,174.94,104.2
2016,10,21,15,30,726.0,62.0,1.8,24.0,303.0,130.24,70.37
2016,10,21,15,45,680.5,57.5,1.6,23.5,256.0,86.0,42.71
2016,10,21,16,0,635.0,53.0,1.4,23.0,209.0,42.58,24.83
2016,10,21,16,15,565.0,46.5,1.4,22.0,162.0,32.58,22.51
2016,10,21,16,30,495.0,40.0,1.4,21.0,115.0,29.47,19.55
2016,10,21,16,45,371.0,30.0,1.4,20.0,74.5,22.94,13.07
2016,10,21,17,0,247.0,20.0,1.4,19.0,34.0,16.0,0.0
2016,10,21,17,15,123.5,10.0,1.55,18.5,17.0,9.83,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,119.0,17.5,1.5,10.5,30.0,64.72,4.69
2016,10,22,7,0,238.0,35.0,1.6,11.0,60.0,137.78,100.38
2016,10,22,7,15,293.0,50.5,1.7,11.5,97.5,184.62,144.6
2016,10,22,7,30,348.0,66.0,1.8,12.0,135.0,235.33,189.49
2016,10,22,7,45,387.5,78.5,1.95,12.5,175.0,278.69,227.56
2016,10,22,8,0,427.0,91.0,2.1,13.0,215.0,323.88,266.07
2016,10,22,8,15,457.5,100.5,2.0,13.5,253.0,362.33,297.72
2016,10,22,8,30,488.0,110.0,1.9,14.0,291.0,401.32,328.76
2016,10,22,8,45,656.0,91.0,1.85,15.0,364.5,491.58,399.53
2016,10,22,9,0,824.0,72.0,1.8,16.0,438.0,583.02,468.48
2016,10,22,9,15,768.5,88.5,1.8,16.5,452.5,581.99,465.44
2016,10,22,9,30,713.0,105.0,1.8,17.0,467.0,577.78,460.42
2016,10,22,9,45,787.0,97.5,1.85,17.5,520.5,624.18,494.69
2016,10,22,10,0,861.0,90.0,1.9,18.0,574.0,671.39,528.43
2016,10,22,10,15,870.5,91.5,1.9,18.5,599.0,683.71,535.43
2016,10,22,10,30,880.0,93.0,1.9,19.0,624.0,693.15,540.54
2016,10,22,10,45,771.5,129.5,1.95,19.5,605.0,658.2,512.16
2016,10,22,11,0,663.0,166.0,2.0,20.0,586.0,618.85,480.84
2016,10,22,11,15,641.5,177.5,2.0,20.0,588.0,609.46,473.26
2016,10,22,11,30,620.0,189.0,2.0,20.0,590.0,598.03,463.93
2016,10,22,11,45,595.0,198.0,2.05,20.0,584.0,578.7,449.12
2016,10,22,12,0,570.0,207.0,2.1,20.0,578.0,559.7,434.46
2016,10,22,12,15,551.0,211.0,2.15,20.0,567.0,538.36,418.1
2016,10,22,12,30,532.0,215.0,2.2,20.0,556.0,516.05,400.85
2016,10,22,12,45,587.0,191.5,2.3,20.0,560.0,507.53,394.65
2016,10,22,13,0,642.0,168.0,2.4,20.0,564.0,495.38,385.09
2016,10,22,13,15,609.0,171.0,2.45,20.0,536.5,459.58,356.63
2016,10,22,13,30,576.0,174.0,2.5,20.0,509.0,423.7,327.85
2016,10,22,13,45,712.5,131.5,2.55,20.0,525.5,418.41,321.16
2016,10,22,14,0,849.0,89.0,2.6,20.0,542.0,403.3,304.92
2016,10,22,14,15,717.5,109.0,2.65,19.5,474.5,338.7,253.37
2016,10,22,14,30,586.0,129.0,2.7,19.0,407.0,285.64,211.32
2016,10,22,14,45,455.0,141.5,2.75,19.0,346.5,235.54,172.22
2016,10,22,15,0,324.0,154.0,2.8,19.0,286.0,199.28,145.72
2016,10,22,15,15,304.0,140.5,2.7,18.5,253.0,166.82,119.53
2016,10,22,15,30,284.0,127.0,2.6,18.0,220.0,135.95,95.75
2016,10,22,15,45,266.0,108.5,2.55,17.5,185.0,103.05,72.24
2016,10,22,16,0,248.0,90.0,2.5,17.0,150.0,71.94,57.76
2016,10,22,16,15,216.0,72.0,2.4,16.0,115.5,57.09,44.58
2016,10,22,16,30,184.0,54.0,2.3,15.0,81.0,43.62,32.3
2016,10,22,16,45,92.0,38.0,2.2,14.5,51.5,31.19,19.97
2016,10,22,17,0,0.0,22.0,2.1,14.0,22.0,20.34,0.0
2016,10,22,17,15,0.0,11.0,2.15,13.5,11.0,10.81,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,15.5,1.25,10.0,34.5,83.54,0.0
2016,10,23,7,0,377.0,31.0,1.3,11.0,69.0,180.08,129.56
2016,10,23,7,15,472.5,39.5,1.5,11.5,114.0,240.09,186.61
2016,10,23,7,30,568.0,48.0,1.7,12.0,159.0,306.83,245.27
2016,10,23,7,45,625.5,54.0,1.9,13.0,206.5,359.3,290.94
2016,10,23,8,0,683.0,60.0,2.1,14.0,254.0,411.95,335.27
2016,10,23,8,15,721.0,64.0,2.1,14.5,300.0,456.75,372.09
2016,10,23,8,30,759.0,68.0,2.1,15.0,346.0,501.7,407.74
2016,10,23,8,45,784.0,71.5,2.1,15.5,388.5,538.42,435.92
2016,10,23,9,0,809.0,75.0,2.1,16.0,431.0,573.94,462.37
2016,10,23,9,15,827.5,77.5,2.1,16.5,469.0,602.83,483.15
2016,10,23,9,30,846.0,80.0,2.1,17.0,507.0,629.71,501.97
2016,10,23,9,45,863.0,80.5,2.15,17.5,539.0,651.18,516.73
2016,10,23,10,0,880.0,81.0,2.2,18.0,571.0,667.58,527.65
2016,10,23,10,15,889.0,82.5,2.3,18.5,596.5,679.91,535.57
2016,10,23,10,30,898.0,84.0,2.4,19.0,622.0,689.34,541.29
2016,10,23,10,45,904.5,84.5,2.5,20.0,639.5,693.03,541.76
2016,10,23,11,0,911.0,85.0,2.6,21.0,657.0,693.66,539.97
2016,10,23,11,15,914.0,85.5,2.7,21.0,667.0,688.87,536.25
2016,10,23,11,30,917.0,86.0,2.8,21.0,677.0,681.0,530.23
2016,10,23,11,45,917.5,86.0,2.9,21.5,678.5,667.96,519.35
2016,10,23,12,0,918.0,86.0,3.0,22.0,680.0,651.95,506.17
2016,10,23,12,15,915.5,86.0,3.05,22.0,673.5,631.26,490.13
2016,10,23,12,30,913.0,86.0,3.1,22.0,667.0,607.87,471.83
2016,10,23,12,45,902.0,87.5,3.2,22.5,651.5,578.71,448.12
2016,10,23,13,0,891.0,89.0,3.3,23.0,636.0,547.54,422.52
2016,10,23,13,15,882.5,87.5,3.35,23.0,613.5,512.91,394.57
2016,10,23,13,30,874.0,86.0,3.4,23.0,591.0,476.55,364.64
2016,10,23,13,45,861.0,84.5,3.45,23.0,561.5,434.55,329.75
2016,10,23,14,0,848.0,83.0,3.5,23.0,532.0,393.5,294.75
2016,10,23,14,15,830.5,81.0,3.6,22.5,496.5,349.74,257.52
2016,10,23,14,30,813.0,79.0,3.7,22.0,461.0,305.85,219.4
2016,10,23,14,45,788.5,76.0,3.85,22.0,420.5,259.45,178.75
2016,10,23,15,0,764.0,73.0,4.0,22.0,380.0,214.08,139.27
2016,10,23,15,15,731.0,69.0,4.1,21.0,335.5,167.8,101.3
2016,10,23,15,30,698.0,65.0,4.2,20.0,291.0,123.91,68.28
2016,10,23,15,45,645.5,60.5,4.3,19.5,243.5,77.86,39.73
2016,10,23,16,0,593.0,56.0,4.4,19.0,196.0,39.63,29.14
2016,10,23,16,15,517.5,48.5,4.3,18.0,150.5,34.83,24.81
2016,10,23,16,30,442.0,41.0,4.2,17.0,105.0,30.95,21.04
2016,10,23,16,45,221.0,34.0,4.15,16.5,66.0,26.44,15.57
2016,10,23,17,0,0.0,27.0,4.1,16.0,27.0,23.86,0.0
2016,10,23,17,15,0.0,13.5,4.0,15.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,1.65,11.5,11.0,10.61,0.0
2016,10,24,7,0,0.0,22.0,1.8,12.0,22.0,21.24,11.07
2016,10,24,7,15,0.0,37.0,2.2,12.5,37.0,36.29,24.76
2016,10,24,7,30,0.0,52.0,2.6,13.0,52.0,51.56,38.14
2016,10,24,7,45,0.0,68.0,3.0,13.5,68.0,67.76,52.14
2016,10,24,8,0,0.0,84.0,3.4,14.0,84.0,83.82,65.8
2016,10,24,8,15,0.0,100.0,3.7,14.5,100.0,99.78,79.13
2016,10,24,8,30,0.0,116.0,4.0,15.0,116.0,115.68,92.17
2016,10,24,8,45,0.0,95.0,4.35,15.5,95.0,92.84,72.75
2016,10,24,9,0,0.0,74.0,4.7,16.0,74.0,71.55,54.67
2016,10,24,9,15,2.5,119.5,4.7,16.0,121.0,118.56,93.71
2016,10,24,9,30,5.0,165.0,4.7,16.0,168.0,166.27,132.72
2016,10,24,9,45,8.0,178.5,4.7,16.0,183.0,181.37,144.77
2016,10,24,10,0,11.0,192.0,4.7,16.0,198.0,196.47,156.8
2016,10,24,10,15,10.5,197.0,4.65,16.0,203.0,200.6,159.84
2016,10,24,10,30,10.0,202.0,4.6,16.0,208.0,204.74,162.91
2016,10,24,10,45,48.5,243.0,4.6,16.5,273.0,274.79,219.34
2016,10,24,11,0,87.0,284.0,4.6,17.0,338.0,340.21,270.87
2016,10,24,11,15,60.5,271.5,4.6,17.5,310.0,308.09,244.22
2016,10,24,11,30,34.0,259.0,4.6,18.0,282.0,276.6,218.34
2016,10,24,11,45,34.5,260.0,4.6,18.5,283.0,276.09,217.5
2016,10,24,12,0,35.0,261.0,4.6,19.0,284.0,275.44,216.53
2016,10,24,12,15,26.0,245.0,4.6,19.0,262.5,251.8,197.79
2016,10,24,12,30,17.0,229.0,4.6,19.0,241.0,230.15,180.65
2016,10,24,12,45,18.0,227.0,4.7,19.0,239.0,227.73,178.9
2016,10,24,13,0,19.0,225.0,4.8,19.0,237.0,225.16,177.03
2016,10,24,13,15,9.5,136.5,4.9,19.0,142.5,136.03,105.76
2016,10,24,13,30,0.0,48.0,5.0,19.0,48.0,46.4,32.73
2016,10,24,13,45,0.0,73.5,5.1,19.5,73.5,71.08,53.06
2016,10,24,14,0,0.0,99.0,5.2,20.0,99.0,95.54,73.07
2016,10,24,14,15,0.0,71.0,5.15,19.5,71.0,68.65,51.27
2016,10,24,14,30,0.0,43.0,5.1,19.0,43.0,41.54,29.02
2016,10,24,14,45,10.0,95.0,5.05,19.0,99.5,93.66,72.02
2016,10,24,15,0,20.0,147.0,5.0,19.0,156.0,140.69,110.4
2016,10,24,15,15,15.5,130.5,4.75,18.5,137.0,123.24,96.52
2016,10,24,15,30,11.0,114.0,4.5,18.0,118.0,106.26,82.96
2016,10,24,15,45,5.5,96.0,4.25,17.5,98.0,88.5,68.59
2016,10,24,16,0,0.0,78.0,4.0,17.0,78.0,71.47,57.31
2016,10,24,16,15,0.0,59.0,3.75,16.5,59.0,54.75,42.33
2016,10,24,16,30,0.0,40.0,3.5,16.0,40.0,37.79,26.96
2016,10,24,16,45,0.0,24.5,3.25,15.5,24.5,23.53,12.94
2016,10,24,17,0,0.0,9.0,3.0,15.0,9.0,8.85,0.0
2016,10,24,17,15,0.0,4.5,3.1,14.5,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,13.0,7.0,6.75,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,13.5,4.79
2016,10,25,7,15,0.0,24.5,2.25,13.5,24.5,23.64,14.08
2016,10,25,7,30,0.0,35.0,2.5,14.0,35.0,33.79,22.98
2016,10,25,7,45,0.0,46.5,2.75,14.5,46.5,44.92,32.61
2016,10,25,8,0,0.0,58.0,3.0,15.0,58.0,56.11,42.15
2016,10,25,8,15,0.0,68.5,3.15,15.5,68.5,66.51,50.87
2016,10,25,8,30,0.0,79.0,3.3,16.0,79.0,76.89,59.42
2016,10,25,8,45,16.5,123.5,3.5,16.5,131.0,131.91,105.22
2016,10,25,9,0,33.0,168.0,3.7,17.0,183.0,193.6,155.53
2016,10,25,9,15,16.5,114.5,3.75,17.5,122.0,121.99,96.15
2016,10,25,9,30,0.0,61.0,3.8,18.0,61.0,58.96,43.53
2016,10,25,9,45,0.0,44.5,3.9,18.5,44.5,43.0,30.16
2016,10,25,10,0,0.0,28.0,4.0,19.0,28.0,27.05,16.83
2016,10,25,10,15,0.0,69.5,4.0,19.0,69.5,67.21,49.91
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,107.68,82.83
2016,10,25,10,45,16.5,179.5,4.05,19.5,190.0,186.03,145.91
2016,10,25,11,0,33.0,248.0,4.1,20.0,269.0,268.05,210.33
2016,10,25,11,15,16.5,163.5,4.05,20.0,174.0,169.51,131.99
2016,10,25,11,30,0.0,79.0,4.0,20.0,79.0,76.44,56.86
2016,10,25,11,45,6.5,150.5,4.0,20.0,154.5,149.86,116.22
2016,10,25,12,0,13.0,222.0,4.0,20.0,230.0,222.73,174.01
2016,10,25,12,15,20.5,234.0,3.95,20.0,247.0,237.88,185.89
2016,10,25,12,30,28.0,246.0,3.9,20.0,264.0,252.44,197.39
2016,10,25,12,45,59.0,260.0,3.85,20.5,296.5,280.44,219.21
2016,10,25,13,0,90.0,274.0,3.8,21.0,329.0,305.79,238.55
2016,10,25,13,15,74.0,258.5,3.7,21.0,302.5,279.29,217.76
2016,10,25,13,30,58.0,243.0,3.6,21.0,276.0,253.84,197.93
2016,10,25,13,45,158.5,233.5,3.55,21.0,317.5,280.37,218.13
2016,10,25,14,0,259.0,224.0,3.5,21.0,359.0,298.21,230.14
2016,10,25,14,15,242.0,210.0,3.4,21.0,329.5,267.11,204.82
2016,10,25,14,30,225.0,196.0,3.3,21.0,300.0,239.73,182.48
2016,10,25,14,45,112.5,145.5,3.2,21.0,197.5,158.1,120.0
2016,10,25,15,0,0.0,95.0,3.1,21.0,95.0,90.81,69.47
2016,10,25,15,15,0.0,83.5,2.75,20.5,83.5,79.89,60.8
2016,10,25,15,30,0.0,72.0,2.4,20.0,72.0,68.99,51.98
2016,10,25,15,45,290.5,61.0,2.1,20.0,127.5,58.65,35.42
2016,10,25,16,0,581.0,50.0,1.8,20.0,183.0,34.03,24.12
2016,10,25,16,15,504.5,43.5,1.65,19.0,139.0,30.9,21.25
2016,10,25,16,30,428.0,37.0,1.5,18.0,95.0,27.72,18.08
2016,10,25,16,45,214.0,29.5,1.35,17.5,58.5,22.91,11.87
2016,10,25,17,0,0.0,22.0,1.2,17.0,22.0,21.63,0.0
2016,10,25,17,15,0.0,11.0,1.2,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,190.0,13.5,0.95,12.5,30.5,67.81,0.0
2016,10,26,7,0,380.0,27.0,0.9,13.0,61.0,172.64,116.68
2016,10,26,7,15,478.0,34.5,0.95,13.5,104.5,230.99,175.46
2016,10,26,7,30,576.0,42.0,1.0,14.0,148.0,293.74,230.3
2016,10,26,7,45,635.0,47.0,1.1,14.5,195.0,345.65,275.53
2016,10,26,8,0,694.0,52.0,1.2,15.0,242.0,399.96,321.19
2016,10,26,8,15,731.0,56.0,1.3,15.5,287.0,443.91,357.38
2016,10,26,8,30,768.0,60.0,1.4,16.0,332.0,487.98,392.51
2016,10,26,8,45,794.5,62.5,1.55,17.0,374.0,524.2,420.1
2016,10,26,9,0,821.0,65.0,1.7,18.0,416.0,559.29,446.03
2016,10,26,9,15,838.5,67.0,1.85,18.5,453.0,584.05,464.52
2016,10,26,9,30,856.0,69.0,2.0,19.0,490.0,609.78,483.3
2016,10,26,9,45,871.5,69.5,2.2,20.0,521.5,630.35,497.26
2016,10,26,10,0,887.0,70.0,2.4,21.0,553.0,648.44,509.12
2016,10,26,10,15,895.5,71.0,2.45,21.5,577.0,659.87,516.11
2016,10,26,10,30,904.0,72.0,2.5,22.0,601.0,668.39,520.92
2016,10,26,10,45,908.0,73.5,2.65,22.5,618.0,671.5,522.16
2016,10,26,11,0,912.0,75.0,2.8,23.0,635.0,671.52,521.11
2016,10,26,11,15,916.0,75.5,2.85,23.0,645.0,667.4,517.59
2016,10,26,11,30,920.0,76.0,2.9,23.0,655.0,660.17,511.76
2016,10,26,11,45,919.0,77.0,3.0,23.5,657.0,647.27,500.87
2016,10,26,12,0,918.0,78.0,3.1,24.0,659.0,631.44,487.73
2016,10,26,12,15,917.5,77.5,3.15,24.0,653.5,611.53,472.21
2016,10,26,12,30,917.0,77.0,3.2,24.0,648.0,588.86,454.37
2016,10,26,12,45,909.0,78.5,3.3,24.5,634.0,561.48,431.9
2016,10,26,13,0,901.0,80.0,3.4,25.0,620.0,531.91,407.4
2016,10,26,13,15,894.5,79.0,3.45,25.0,599.0,498.65,380.35
2016,10,26,13,30,888.0,78.0,3.5,25.0,578.0,463.49,351.21
2016,10,26,13,45,876.5,77.0,3.6,25.0,550.0,424.6,318.62
2016,10,26,14,0,865.0,76.0,3.7,25.0,522.0,384.56,284.34
2016,10,26,14,15,849.0,74.0,3.75,24.5,487.0,338.38,245.18
2016,10,26,14,30,833.0,72.0,3.8,24.0,452.0,294.5,207.02
2016,10,26,14,45,810.5,69.0,3.9,23.5,412.0,248.14,166.84
2016,10,26,15,0,788.0,66.0,4.0,23.0,372.0,202.57,127.73
2016,10,26,15,15,755.0,62.5,3.95,22.5,327.5,156.15,90.1
2016,10,26,15,30,722.0,59.0,3.9,22.0,283.0,112.06,58.2
2016,10,26,15,45,673.0,54.5,3.9,21.5,236.0,69.03,34.53
2016,10,26,16,0,624.0,50.0,3.9,21.0,189.0,37.62,27.09
2016,10,26,16,15,545.0,43.0,3.75,20.0,143.0,30.73,20.94
2016,10,26,16,30,466.0,36.0,3.6,19.0,97.0,27.05,17.32
2016,10,26,16,45,233.0,28.5,3.5,18.0,59.0,22.8,11.15
2016,10,26,17,0,0.0,21.0,3.4,17.0,21.0,20.64,0.0
2016,10,26,17,15,0.0,10.5,3.2,16.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,1.2,12.5,5.5,5.41,0.0
2016,10,27,7,0,0.0,11.0,1.2,13.0,11.0,10.6,2.24
2016,10,27,7,15,0.0,19.5,1.45,13.5,19.5,18.81,9.99
2016,10,27,7,30,0.0,28.0,1.7,14.0,28.0,27.02,17.23
2016,10,27,7,45,0.0,37.0,2.0,14.5,37.0,35.72,24.79
2016,10,27,8,0,0.0,46.0,2.3,15.0,46.0,44.43,32.25
2016,10,27,8,15,0.0,55.0,2.35,15.5,55.0,53.14,39.59
2016,10,27,8,30,0.0,64.0,2.4,16.0,64.0,61.86,46.81
2016,10,27,8,45,0.0,75.5,2.5,16.5,75.5,73.09,56.03
2016,10,27,9,0,0.0,87.0,2.6,17.0,87.0,84.48,65.26
2016,10,27,9,15,3.0,126.0,2.6,17.5,127.5,125.6,98.89
2016,10,27,9,30,6.0,165.0,2.6,18.0,168.0,167.02,132.1
2016,10,27,9,45,3.0,133.0,2.65,18.5,134.5,131.96,103.12
2016,10,27,10,0,0.0,101.0,2.7,19.0,101.0,97.95,75.1
2016,10,27,10,15,0.0,103.0,2.55,19.0,103.0,99.87,76.56
2016,10,27,10,30,0.0,105.0,2.4,19.0,105.0,101.79,77.99
2016,10,27,10,45,0.0,132.0,2.3,19.0,132.0,128.26,99.28
2016,10,27,11,0,0.0,159.0,2.2,19.0,159.0,154.68,120.29
2016,10,27,11,15,0.0,155.0,2.4,19.0,155.0,150.55,116.89
2016,10,27,11,30,0.0,151.0,2.6,19.0,151.0,146.46,113.62
2016,10,27,11,45,0.0,151.0,2.8,19.0,151.0,146.3,113.5
2016,10,27,12,0,0.0,151.0,3.0,19.0,151.0,146.15,113.4
2016,10,27,12,15,0.0,111.5,3.15,18.5,111.5,107.88,82.81
2016,10,27,12,30,0.0,72.0,3.3,18.0,72.0,69.65,51.87
2016,10,27,12,45,3.0,130.5,3.5,18.0,132.0,127.58,99.23
2016,10,27,13,0,6.0,189.0,3.7,18.0,192.0,184.4,145.06
2016,10,27,13,15,25.5,210.5,3.45,17.5,224.5,212.91,168.22
2016,10,27,13,30,45.0,232.0,3.2,17.0,257.0,237.59,188.15
2016,10,27,13,45,22.5,194.5,2.95,17.0,207.0,193.57,153.04
2016,10,27,14,0,0.0,157.0,2.7,17.0,157.0,149.52,117.93
2016,10,27,14,15,115.0,174.0,2.55,17.0,226.0,195.91,153.44
2016,10,27,14,30,230.0,191.0,2.4,17.0,295.0,234.65,180.68
2016,10,27,14,45,115.0,130.5,2.3,17.0,182.5,144.73,110.63
2016,10,27,15,0,0.0,70.0,2.2,17.0,70.0,67.67,51.32
2016,10,27,15,15,0.0,61.5,2.0,17.0,61.5,59.43,44.58
2016,10,27,15,30,0.0,53.0,1.8,17.0,53.0,51.2,37.7
2016,10,27,15,45,0.0,43.5,1.6,17.0,43.5,42.01,29.92
2016,10,27,16,0,0.0,34.0,1.4,17.0,34.0,32.82,23.37
2016,10,27,16,15,0.0,25.5,1.3,16.5,25.5,24.61,15.94
2016,10,27,16,30,0.0,17.0,1.2,16.0,17.0,16.4,8.42
2016,10,27,16,45,0.0,10.0,1.1,16.0,10.0,9.64,1.2
2016,10,27,17,0,0.0,3.0,1.0,16.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,1.0,16.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,14.0,0.75,13.5,14.5,15.72,0.0
2016,10,28,7,0,14.0,28.0,0.7,14.0,29.0,35.92,19.95
2016,10,28,7,15,39.0,47.0,0.65,14.0,53.0,66.95,48.98
2016,10,28,7,30,64.0,66.0,0.6,14.0,77.0,103.49,80.49
2016,10,28,7,45,77.0,85.5,0.6,14.0,103.0,131.96,105.13
2016,10,28,8,0,90.0,105.0,0.6,14.0,129.0,160.84,129.67
2016,10,28,8,15,100.0,123.5,0.7,14.0,155.0,187.39,151.92
2016,10,28,8,30,110.0,142.0,0.8,14.0,181.0,214.12,173.91
2016,10,28,8,45,265.0,143.5,0.9,14.5,251.5,307.66,250.24
2016,10,28,9,0,420.0,145.0,1.0,15.0,322.0,408.91,330.02
2016,10,28,9,15,306.0,178.5,1.2,15.5,313.5,377.75,303.66
2016,10,28,9,30,192.0,212.0,1.4,16.0,305.0,341.74,273.69
2016,10,28,9,45,108.0,208.5,1.6,16.5,261.5,285.87,228.31
2016,10,28,10,0,24.0,205.0,1.8,17.0,218.0,218.06,172.68
2016,10,28,10,15,22.0,209.5,1.9,17.0,222.0,220.65,174.69
2016,10,28,10,30,20.0,214.0,2.0,17.0,226.0,223.22,176.48
2016,10,28,10,45,10.0,166.0,2.15,17.5,172.0,168.29,132.11
2016,10,28,11,0,0.0,118.0,2.3,18.0,118.0,114.43,88.31
2016,10,28,11,15,45.0,201.0,2.4,18.0,229.0,226.64,179.15
2016,10,28,11,30,90.0,284.0,2.5,18.0,340.0,335.65,264.45
2016,10,28,11,45,79.5,281.0,2.6,18.5,331.0,323.42,253.85
2016,10,28,12,0,69.0,278.0,2.7,19.0,322.0,311.34,243.89
2016,10,28,12,15,34.5,205.0,2.75,19.0,227.0,218.44,171.08
2016,10,28,12,30,0.0,132.0,2.8,19.0,132.0,127.55,98.46
2016,10,28,12,45,0.0,117.0,2.85,19.0,117.0,113.05,86.97
2016,10,28,13,0,0.0,102.0,2.9,19.0,102.0,98.62,75.37
2016,10,28,13,15,0.0,73.5,2.95,19.0,73.5,71.09,53.02
2016,10,28,13,30,0.0,45.0,3.0,19.0,45.0,43.49,30.42
2016,10,28,13,45,0.0,34.5,3.1,19.5,34.5,33.33,22.02
2016,10,28,14,0,0.0,24.0,3.2,20.0,24.0,23.18,13.61
2016,10,28,14,15,0.0,22.5,3.25,19.5,22.5,21.72,12.48
2016,10,28,14,30,0.0,21.0,3.3,19.0,21.0,20.27,11.34
2016,10,28,14,45,349.5,50.0,3.4,19.0,182.0,119.45,81.22
2016,10,28,15,0,699.0,79.0,3.5,19.0,343.0,189.27,122.15
2016,10,28,15,15,663.5,74.5,3.4,18.5,300.5,145.92,87.08
2016,10,28,15,30,628.0,70.0,3.3,18.0,258.0,105.25,58.11
2016,10,28,15,45,577.0,63.5,3.25,18.0,214.0,65.27,36.46
2016,10,28,16,0,526.0,57.0,3.2,18.0,170.0,40.84,30.23
2016,10,28,16,15,442.5,48.0,2.9,17.0,126.5,35.75,25.54
2016,10,28,16,30,359.0,39.0,2.6,16.0,83.0,30.47,20.32
2016,10,28,16,45,179.5,27.5,2.35,15.5,49.5,21.54,8.75
2016,10,28,17,0,0.0,16.0,2.1,15.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,2.0,14.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,14.5,1.2,12.5,23.5,44.82,0.0
2016,10,29,7,0,221.0,29.0,1.3,13.0,47.0,118.06,71.77
2016,10,29,7,15,325.5,40.5,1.6,13.5,87.0,177.53,133.83
2016,10,29,7,30,430.0,52.0,1.9,14.0,127.0,243.24,191.05
2016,10,29,7,45,504.5,58.5,2.2,14.5,172.0,297.43,238.43
2016,10,29,8,0,579.0,65.0,2.5,15.0,217.0,355.27,287.82
2016,10,29,8,15,623.0,70.5,2.7,15.5,261.0,400.07,325.59
2016,10,29,8,30,667.0,76.0,2.9,16.0,305.0,445.66,362.95
2016,10,29,8,45,705.0,78.0,3.1,16.5,347.0,484.35,394.04
2016,10,29,9,0,743.0,80.0,3.3,17.0,389.0,521.11,422.96
2016,10,29,9,15,764.5,83.0,3.45,17.5,425.5,550.38,445.24
2016,10,29,9,30,786.0,86.0,3.6,18.0,462.0,577.92,465.77
2016,10,29,9,45,521.0,159.0,3.8,18.5,415.0,499.74,401.33
2016,10,29,10,0,256.0,232.0,4.0,19.0,368.0,408.05,325.45
2016,10,29,10,15,300.5,235.5,4.1,19.0,402.0,439.24,350.29
2016,10,29,10,30,345.0,239.0,4.2,19.0,436.0,469.85,374.05
2016,10,29,10,45,611.5,162.0,4.3,19.5,524.0,565.26,450.29
2016,10,29,11,0,878.0,85.0,4.4,20.0,612.0,648.35,515.27
2016,10,29,11,15,882.0,85.5,4.4,20.0,622.0,644.29,511.03
2016,10,29,11,30,886.0,86.0,4.4,20.0,632.0,637.26,504.92
