Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,892.5,84.0,4.4,20.0,635.0,626.22,495.78
2016,10,29,12,0,899.0,82.0,4.4,20.0,638.0,612.18,484.21
2016,10,29,12,15,898.0,81.5,4.35,20.0,632.5,592.37,467.85
2016,10,29,12,30,897.0,81.0,4.3,20.0,627.0,569.89,449.2
2016,10,29,12,45,894.5,80.0,4.25,20.5,614.0,543.56,426.51
2016,10,29,13,0,892.0,79.0,4.2,21.0,601.0,514.85,401.66
2016,10,29,13,15,884.5,77.5,4.1,21.0,580.0,481.1,373.21
2016,10,29,13,30,877.0,76.0,4.0,21.0,559.0,445.57,342.79
2016,10,29,13,45,867.5,74.0,3.9,21.0,531.0,407.2,309.52
2016,10,29,14,0,858.0,72.0,3.8,21.0,503.0,367.55,274.56
2016,10,29,14,15,842.0,70.0,3.7,20.5,468.5,322.01,234.95
2016,10,29,14,30,826.0,68.0,3.6,20.0,434.0,278.77,196.57
2016,10,29,14,45,802.5,65.5,3.5,20.0,394.5,233.39,156.32
2016,10,29,15,0,779.0,63.0,3.4,20.0,355.0,188.89,117.71
2016,10,29,15,15,745.5,59.5,3.1,19.5,311.0,143.36,81.15
2016,10,29,15,30,712.0,56.0,2.8,19.0,267.0,100.22,50.98
2016,10,29,15,45,659.5,51.5,2.5,18.5,221.0,58.27,30.0
2016,10,29,16,0,607.0,47.0,2.2,18.0,175.0,35.51,25.56
2016,10,29,16,15,524.0,40.0,2.0,17.0,130.5,28.73,19.41
2016,10,29,16,30,441.0,33.0,1.8,16.0,86.0,24.94,15.54
2016,10,29,16,45,288.5,22.0,1.6,15.5,50.5,17.08,4.85
2016,10,29,17,0,136.0,11.0,1.4,15.0,15.0,10.81,0.0
2016,10,29,17,15,68.0,5.5,1.4,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,115.5,14.0,2.75,11.5,22.5,45.31,0.0
2016,10,30,7,0,231.0,28.0,3.0,12.0,45.0,117.66,67.8
2016,10,30,7,15,339.5,38.5,3.3,12.5,85.0,179.14,135.16
2016,10,30,7,30,448.0,49.0,3.6,13.0,125.0,245.38,193.68
2016,10,30,7,45,503.5,58.0,3.95,13.5,168.0,294.41,237.69
2016,10,30,8,0,559.0,67.0,4.3,14.0,211.0,345.94,282.81
2016,10,30,8,15,603.5,72.5,4.45,14.0,254.5,390.2,321.42
2016,10,30,8,30,648.0,78.0,4.6,14.0,298.0,435.31,359.82
2016,10,30,8,45,324.0,42.0,4.85,14.5,152.0,231.34,192.84
2016,10,30,9,0,0.0,6.0,5.1,15.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,7.0,5.3,15.5,7.0,6.75,0.07
2016,10,30,9,30,0.0,8.0,5.5,16.0,8.0,7.72,0.87
2016,10,30,9,45,0.0,8.5,5.75,16.5,8.5,8.2,1.25
2016,10,30,10,0,0.0,9.0,6.0,17.0,9.0,8.69,1.63
2016,10,30,10,15,0.0,11.5,6.1,17.0,11.5,11.1,3.64
2016,10,30,10,30,0.0,14.0,6.2,17.0,14.0,13.52,5.65
2016,10,30,10,45,0.0,20.5,6.3,17.0,20.5,19.8,10.88
2016,10,30,11,0,0.0,27.0,6.4,17.0,27.0,26.09,16.1
2016,10,30,11,15,31.5,148.0,6.45,17.0,167.5,165.11,131.18
2016,10,30,11,30,63.0,269.0,6.5,17.0,308.0,303.43,242.63
2016,10,30,11,45,31.5,217.0,6.6,17.5,237.0,231.11,183.64
2016,10,30,12,0,0.0,165.0,6.7,18.0,166.0,159.68,125.26
2016,10,30,12,15,0.0,96.5,6.7,18.0,97.0,93.38,71.38
2016,10,30,12,30,0.0,28.0,6.7,18.0,28.0,27.06,16.8
2016,10,30,12,45,414.0,65.5,6.7,18.0,306.0,276.96,224.55
2016,10,30,13,0,828.0,103.0,6.7,18.0,584.0,501.96,401.07
2016,10,30,13,15,818.5,101.5,6.6,18.0,563.0,468.82,371.7
2016,10,30,13,30,809.0,100.0,6.5,18.0,542.0,434.23,341.27
2016,10,30,13,45,590.0,146.5,6.4,18.0,460.0,360.85,281.65
2016,10,30,14,0,371.0,193.0,6.3,18.0,378.0,303.59,236.39
2016,10,30,14,15,204.0,183.0,6.1,17.5,284.0,229.0,178.53
2016,10,30,14,30,37.0,173.0,5.9,17.0,190.0,168.35,133.33
2016,10,30,14,45,366.0,127.5,5.75,17.0,264.5,188.48,137.87
2016,10,30,15,0,695.0,82.0,5.6,17.0,339.0,185.81,120.32
2016,10,30,15,15,655.5,77.0,5.25,16.5,295.5,142.06,85.23
2016,10,30,15,30,616.0,72.0,4.9,16.0,252.0,101.4,56.86
2016,10,30,15,45,561.0,65.0,4.55,16.0,207.5,61.94,36.54
2016,10,30,16,0,506.0,58.0,4.2,16.0,163.0,42.34,31.75
2016,10,30,16,15,413.0,49.0,3.8,15.5,120.0,37.29,26.95
2016,10,30,16,30,320.0,40.0,3.4,15.0,77.0,32.12,21.55
2016,10,30,16,45,160.0,26.0,3.05,14.5,44.5,20.46,5.54
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,11.8,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,119.0,13.5,1.05,9.5,22.0,45.37,0.0
2016,10,31,7,0,238.0,27.0,1.0,10.0,44.0,117.0,62.76
2016,10,31,7,15,353.0,37.5,1.25,10.5,85.0,181.46,136.47
2016,10,31,7,30,468.0,48.0,1.5,11.0,126.0,250.23,197.07
2016,10,31,7,45,547.0,53.5,1.75,12.0,172.0,305.76,245.67
2016,10,31,8,0,626.0,59.0,2.0,13.0,218.0,365.18,296.23
2016,10,31,8,15,669.5,63.5,2.05,13.0,262.5,409.56,334.33
2016,10,31,8,30,713.0,68.0,2.1,13.0,307.0,452.71,370.45
2016,10,31,8,45,748.5,70.0,2.2,13.5,349.5,491.2,401.4
2016,10,31,9,0,784.0,72.0,2.3,14.0,392.0,529.05,431.03
2016,10,31,9,15,609.5,119.0,2.3,14.5,381.5,494.6,401.7
2016,10,31,9,30,435.0,166.0,2.3,15.0,371.0,446.44,361.45
2016,10,31,9,45,260.5,198.0,2.35,15.5,323.0,372.04,300.34
2016,10,31,10,0,86.0,230.0,2.4,16.0,275.0,287.88,230.36
2016,10,31,10,15,65.0,232.0,2.4,16.0,267.0,275.56,220.14
2016,10,31,10,30,44.0,234.0,2.4,16.0,259.0,263.01,209.49
2016,10,31,10,45,87.5,254.0,2.4,16.0,305.5,309.46,246.72
2016,10,31,11,0,131.0,274.0,2.4,16.0,352.0,358.88,285.51
2016,10,31,11,15,309.0,246.5,2.45,16.0,433.5,441.56,352.02
2016,10,31,11,30,487.0,219.0,2.5,16.0,515.0,520.01,413.41
2016,10,31,11,45,692.0,152.0,2.6,16.5,574.0,568.21,451.02
2016,10,31,12,0,897.0,85.0,2.7,17.0,633.0,606.31,480.18
2016,10,31,12,15,663.0,159.0,2.8,17.0,562.0,529.29,418.65
2016,10,31,12,30,429.0,233.0,2.9,17.0,491.0,456.45,360.53
2016,10,31,12,45,648.0,160.5,3.0,17.5,539.5,486.43,383.85
2016,10,31,13,0,867.0,88.0,3.1,18.0,588.0,502.74,394.54
2016,10,31,13,15,859.0,86.5,3.2,18.0,567.0,469.26,366.3
2016,10,31,13,30,851.0,85.0,3.3,18.0,546.0,434.11,336.31
2016,10,31,13,45,607.5,138.5,3.4,18.0,459.0,357.62,275.88
2016,10,31,14,0,364.0,192.0,3.5,18.0,372.0,298.77,230.74
2016,10,31,14,15,182.0,157.0,3.5,17.5,247.0,198.93,153.88
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,116.1,91.27
2016,10,31,14,45,59.5,137.0,3.55,17.0,159.0,138.84,108.1
2016,10,31,15,0,119.0,152.0,3.6,17.0,196.0,153.09,117.21
2016,10,31,15,15,109.5,134.0,3.45,16.5,170.5,128.87,97.83
2016,10,31,15,30,100.0,116.0,3.3,16.0,145.0,105.56,79.72
2016,10,31,15,45,89.0,96.5,3.15,15.5,119.0,82.11,62.33
2016,10,31,16,0,78.0,77.0,3.0,15.0,93.0,63.88,50.81
2016,10,31,16,15,59.5,58.0,2.75,14.5,68.0,49.02,37.24
2016,10,31,16,30,41.0,39.0,2.5,14.0,43.0,33.74,22.86
2016,10,31,16,45,20.5,19.5,2.25,13.5,21.5,17.57,2.44
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,118.5,12.5,1.35,9.5,21.0,43.85,0.0
2016,11,1,7,0,237.0,25.0,1.4,10.0,42.0,113.04,54.33
2016,11,1,7,15,355.0,35.5,1.6,10.5,82.0,178.7,133.56
2016,11,1,7,30,473.0,46.0,1.8,11.0,122.0,248.14,195.04
2016,11,1,7,45,547.0,52.0,2.05,12.0,167.5,301.89,242.46
2016,11,1,8,0,621.0,58.0,2.3,13.0,213.0,359.27,291.61
2016,11,1,8,15,666.0,62.5,2.25,13.0,258.0,404.01,330.04
2016,11,1,8,30,711.0,67.0,2.2,13.0,303.0,447.63,366.47
2016,11,1,8,45,468.0,116.5,2.15,13.5,280.0,388.51,318.25
2016,11,1,9,0,225.0,166.0,2.1,14.0,257.0,310.29,253.24
2016,11,1,9,15,525.0,121.5,2.05,14.5,359.5,443.02,361.59
2016,11,1,9,30,825.0,77.0,2.0,15.0,462.0,581.1,468.81
2016,11,1,9,45,842.0,78.5,2.0,15.5,493.5,602.52,482.91
2016,11,1,10,0,859.0,80.0,2.0,16.0,525.0,621.55,495.8
2016,11,1,10,15,572.0,161.5,1.95,16.0,464.0,531.93,423.88
2016,11,1,10,30,285.0,243.0,1.9,16.0,403.0,432.09,343.32
2016,11,1,10,45,591.0,162.5,1.85,16.5,506.0,544.85,432.93
2016,11,1,11,0,897.0,82.0,1.8,17.0,609.0,645.66,509.02
2016,11,1,11,15,900.5,82.5,1.75,17.0,619.0,641.15,503.73
2016,11,1,11,30,904.0,83.0,1.7,17.0,629.0,633.63,497.05
2016,11,1,11,45,605.0,174.5,1.7,17.0,540.5,536.14,420.69
2016,11,1,12,0,306.0,266.0,1.7,17.0,452.0,437.99,343.28
2016,11,1,12,15,230.0,271.5,1.7,17.0,410.5,391.2,307.19
2016,11,1,12,30,154.0,277.0,1.7,17.0,369.0,348.6,273.78
2016,11,1,12,45,127.0,268.0,1.75,17.5,343.0,320.27,251.38
2016,11,1,13,0,100.0,259.0,1.8,18.0,317.0,293.45,230.09
2016,11,1,13,15,485.5,169.5,1.75,18.0,432.0,375.87,293.44
2016,11,1,13,30,871.0,80.0,1.7,18.0,547.0,436.15,334.49
2016,11,1,13,45,857.0,79.0,1.65,18.0,518.5,395.18,298.98
2016,11,1,14,0,843.0,78.0,1.6,18.0,490.0,355.28,264.16
2016,11,1,14,15,825.0,75.5,1.55,18.0,455.5,312.16,226.3
2016,11,1,14,30,807.0,73.0,1.5,18.0,421.0,268.98,188.01
2016,11,1,14,45,779.5,70.5,1.5,18.0,380.5,223.98,148.79
2016,11,1,15,0,752.0,68.0,1.5,18.0,340.0,180.29,111.67
2016,11,1,15,15,715.0,64.0,1.4,17.5,296.5,135.7,76.88
2016,11,1,15,30,678.0,60.0,1.3,17.0,253.0,93.9,49.1
2016,11,1,15,45,621.5,54.5,1.2,16.5,207.5,50.01,27.92
2016,11,1,16,0,565.0,49.0,1.1,16.0,162.0,34.77,25.09
2016,11,1,16,15,473.0,41.0,1.1,15.0,118.0,30.28,20.84
2016,11,1,16,30,381.0,33.0,1.1,14.0,74.0,25.63,15.91
2016,11,1,16,45,190.5,16.5,1.15,13.5,37.0,12.37,0.0
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,11.5,0.65,7.5,20.0,44.7,0.0
2016,11,2,7,0,254.0,23.0,0.7,8.0,40.0,114.52,47.45
2016,11,2,7,15,371.0,33.5,0.85,8.5,81.0,180.7,134.53
2016,11,2,7,30,488.0,44.0,1.0,9.0,122.0,249.78,196.19
2016,11,2,7,45,555.5,51.0,1.2,9.5,167.0,302.12,243.03
2016,11,2,8,0,623.0,58.0,1.4,10.0,212.0,357.69,291.37
2016,11,2,8,15,667.5,63.0,1.55,10.5,256.5,402.62,329.9
2016,11,2,8,30,712.0,68.0,1.7,11.0,301.0,446.28,366.32
2016,11,2,8,45,745.0,71.0,1.9,12.0,343.0,484.21,396.65
2016,11,2,9,0,778.0,74.0,2.1,13.0,385.0,521.38,425.52
2016,11,2,9,15,799.5,76.5,2.15,13.5,422.0,550.33,447.5
2016,11,2,9,30,821.0,79.0,2.2,14.0,459.0,577.47,467.61
2016,11,2,9,45,849.0,77.0,2.3,15.0,492.5,601.52,484.45
2016,11,2,10,0,877.0,75.0,2.4,16.0,526.0,621.09,497.62
2016,11,2,10,15,886.5,76.5,2.35,16.5,550.5,633.19,504.94
2016,11,2,10,30,896.0,78.0,2.3,17.0,575.0,642.43,509.99
2016,11,2,10,45,904.0,78.0,2.25,17.5,592.5,646.19,510.9
2016,11,2,11,0,912.0,78.0,2.2,18.0,610.0,646.92,509.52
2016,11,2,11,15,915.0,78.5,2.0,18.0,619.5,642.05,504.04
2016,11,2,11,30,918.0,79.0,1.8,18.0,629.0,634.12,496.18
2016,11,2,11,45,919.0,79.0,1.65,18.5,630.5,621.47,484.12
2016,11,2,12,0,920.0,79.0,1.5,19.0,632.0,605.87,469.81
2016,11,2,12,15,918.0,78.5,1.35,19.0,625.5,585.24,452.54
2016,11,2,12,30,916.0,78.0,1.2,19.0,619.0,561.92,433.05
2016,11,2,12,45,911.0,77.5,1.05,19.5,605.0,534.53,409.48
2016,11,2,13,0,906.0,77.0,0.9,20.0,591.0,504.84,383.9
2016,11,2,13,15,898.0,75.5,0.75,20.0,569.5,470.72,355.39
2016,11,2,13,30,890.0,74.0,0.6,20.0,548.0,434.83,325.02
2016,11,2,13,45,878.0,72.5,0.45,20.5,519.5,395.85,291.24
2016,11,2,14,0,866.0,71.0,0.3,21.0,491.0,355.76,256.16
2016,11,2,14,15,849.0,69.0,0.35,20.5,456.5,310.07,218.37
2016,11,2,14,30,832.0,67.0,0.4,20.0,422.0,266.74,181.58
2016,11,2,14,45,807.0,64.5,0.5,20.0,381.5,221.34,143.04
2016,11,2,15,0,782.0,62.0,0.6,20.0,341.0,176.95,106.14
2016,11,2,15,15,746.5,58.0,0.65,19.5,297.5,131.3,71.28
2016,11,2,15,30,711.0,54.0,0.7,19.0,254.0,88.22,43.44
2016,11,2,15,45,655.5,49.5,0.75,18.5,208.0,47.22,26.42
2016,11,2,16,0,600.0,45.0,0.8,18.0,162.0,34.53,24.63
2016,11,2,16,15,511.0,37.5,0.9,17.0,118.0,27.32,18.06
2016,11,2,16,30,422.0,30.0,1.0,16.0,74.0,22.96,13.38
2016,11,2,16,45,211.0,15.0,1.1,15.0,37.0,11.14,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,139.0,10.5,1.45,7.5,19.5,46.41,0.0
2016,11,3,7,0,278.0,21.0,1.5,8.0,39.0,117.91,38.42
2016,11,3,7,15,396.5,31.0,1.75,8.5,80.0,185.2,136.97
2016,11,3,7,30,515.0,41.0,2.0,9.0,121.0,254.68,200.2
2016,11,3,7,45,585.0,47.0,2.3,10.0,166.5,307.44,247.69
2016,11,3,8,0,655.0,53.0,2.6,11.0,212.0,361.24,294.78
2016,11,3,8,15,698.5,57.5,2.55,11.5,257.0,406.28,333.54
2016,11,3,8,30,742.0,62.0,2.5,12.0,302.0,451.83,371.33
2016,11,3,8,45,772.0,65.5,2.5,13.0,344.0,489.27,400.87
2016,11,3,9,0,802.0,69.0,2.5,14.0,386.0,525.78,428.64
2016,11,3,9,15,822.5,71.0,2.5,14.5,423.0,553.96,449.95
2016,11,3,9,30,843.0,73.0,2.5,15.0,460.0,580.25,469.28
2016,11,3,9,45,860.5,74.0,2.55,16.0,491.5,601.51,483.66
2016,11,3,10,0,878.0,75.0,2.6,17.0,523.0,618.03,494.2
2016,11,3,10,15,887.5,76.5,2.5,17.5,547.5,630.08,501.33
2016,11,3,10,30,897.0,78.0,2.4,18.0,572.0,639.28,506.15
2016,11,3,10,45,904.0,78.5,2.3,18.5,589.0,642.92,506.73
2016,11,3,11,0,911.0,79.0,2.2,19.0,606.0,643.54,504.99
2016,11,3,11,15,914.0,79.5,2.1,19.0,615.5,638.66,500.08
2016,11,3,11,30,917.0,80.0,2.0,19.0,625.0,630.74,492.86
2016,11,3,11,45,917.0,80.0,1.9,19.5,626.5,617.52,480.75
2016,11,3,12,0,917.0,80.0,1.8,20.0,628.0,601.41,466.41
2016,11,3,12,15,915.0,80.0,1.75,20.0,622.0,581.36,450.17
2016,11,3,12,30,913.0,80.0,1.7,20.0,616.0,558.63,431.68
2016,11,3,12,45,905.5,80.0,1.65,20.5,601.0,530.59,408.14
2016,11,3,13,0,898.0,80.0,1.6,21.0,586.0,500.39,382.66
2016,11,3,13,15,889.5,79.0,1.55,21.0,564.5,466.82,354.9
2016,11,3,13,30,881.0,78.0,1.5,21.0,543.0,431.52,325.22
2016,11,3,13,45,867.0,77.0,1.45,21.0,514.0,390.4,290.54
2016,11,3,14,0,853.0,76.0,1.4,21.0,485.0,350.34,255.95
2016,11,3,14,15,835.0,73.5,1.35,21.0,450.5,307.06,218.38
2016,11,3,14,30,817.0,71.0,1.3,21.0,416.0,263.7,180.42
2016,11,3,14,45,789.5,68.5,1.3,21.0,376.0,218.58,141.68
2016,11,3,15,0,762.0,66.0,1.3,21.0,336.0,174.73,105.15
2016,11,3,15,15,724.5,62.0,1.15,20.0,292.0,129.98,71.35
2016,11,3,15,30,687.0,58.0,1.0,19.0,248.0,88.05,44.84
2016,11,3,15,45,629.0,52.5,0.9,18.5,202.5,44.23,25.72
2016,11,3,16,0,571.0,47.0,0.8,18.0,157.0,33.45,23.67
2016,11,3,16,15,477.5,39.0,0.85,17.0,113.0,28.88,19.36
2016,11,3,16,30,384.0,31.0,0.9,16.0,69.0,24.14,14.16
2016,11,3,16,45,192.0,15.5,1.0,15.5,34.5,11.71,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,114.5,11.0,0.85,9.0,17.5,40.16,0.0
2016,11,4,7,0,229.0,22.0,0.8,9.0,35.0,102.48,20.96
2016,11,4,7,15,351.5,32.5,0.95,9.5,75.0,170.24,123.96
2016,11,4,7,30,474.0,43.0,1.1,10.0,115.0,239.64,186.45
2016,11,4,7,45,547.0,50.0,1.3,11.0,160.0,293.15,233.76
2016,11,4,8,0,620.0,57.0,1.5,12.0,205.0,350.26,282.72
2016,11,4,8,15,666.0,62.0,1.45,12.5,250.0,395.4,320.8
2016,11,4,8,30,712.0,67.0,1.4,13.0,295.0,439.33,356.58
2016,11,4,8,45,743.0,71.0,1.4,13.5,336.5,477.0,386.43
2016,11,4,9,0,774.0,75.0,1.4,14.0,378.0,513.83,414.7
2016,11,4,9,15,796.0,77.5,1.35,14.5,415.0,542.78,435.89
2016,11,4,9,30,818.0,80.0,1.3,15.0,452.0,569.95,455.14
2016,11,4,9,45,833.0,82.5,1.3,16.0,483.0,590.93,468.72
2016,11,4,10,0,848.0,85.0,1.3,17.0,514.0,609.49,480.17
2016,11,4,10,15,858.5,86.5,1.25,17.5,538.0,621.64,487.19
2016,11,4,10,30,869.0,88.0,1.2,18.0,562.0,631.01,492.04
2016,11,4,10,45,875.5,89.0,1.15,18.5,579.0,634.5,492.52
2016,11,4,11,0,882.0,90.0,1.1,19.0,596.0,635.04,490.82
2016,11,4,11,15,885.0,90.5,1.1,19.5,605.5,629.94,485.48
2016,11,4,11,30,888.0,91.0,1.1,20.0,615.0,621.89,477.98
2016,11,4,11,45,889.5,90.5,1.1,20.5,616.5,608.51,466.62
2016,11,4,12,0,891.0,90.0,1.1,21.0,618.0,593.11,453.68
2016,11,4,12,15,888.0,89.5,1.15,21.0,611.5,572.47,437.98
2016,11,4,12,30,885.0,89.0,1.2,21.0,605.0,549.29,420.09
2016,11,4,12,45,882.5,87.0,1.25,21.0,591.5,522.47,399.11
2016,11,4,13,0,880.0,85.0,1.3,21.0,578.0,493.34,375.85
2016,11,4,13,15,871.0,84.0,1.3,21.0,556.0,458.53,347.55
2016,11,4,13,30,862.0,83.0,1.3,21.0,534.0,423.38,318.29
2016,11,4,13,45,849.0,81.0,1.35,21.5,505.5,384.39,285.06
2016,11,4,14,0,836.0,79.0,1.4,22.0,477.0,344.49,250.46
2016,11,4,14,15,817.5,76.5,1.4,21.5,442.5,301.85,214.09
2016,11,4,14,30,799.0,74.0,1.4,21.0,408.0,259.21,177.26
2016,11,4,14,45,772.5,71.0,1.4,21.0,368.5,214.76,139.12
2016,11,4,15,0,746.0,68.0,1.4,21.0,329.0,171.54,103.21
2016,11,4,15,15,708.5,63.5,1.25,20.5,285.5,127.27,69.89
2016,11,4,15,30,671.0,59.0,1.1,20.0,242.0,82.66,41.43
2016,11,4,15,45,614.0,53.0,0.95,19.5,197.0,42.48,25.69
2016,11,4,16,0,557.0,47.0,0.8,19.0,152.0,33.66,23.71
2016,11,4,16,15,462.5,38.5,0.85,18.0,109.0,28.62,19.0
2016,11,4,16,30,368.0,30.0,0.9,17.0,66.0,23.37,13.25
2016,11,4,16,45,184.0,15.0,0.95,16.5,33.0,11.38,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.0,1.1,9.0,16.5,39.18,0.0
2016,11,5,7,0,232.0,20.0,1.1,9.0,33.0,99.81,5.44
2016,11,5,7,15,352.0,30.5,1.25,10.0,72.0,166.98,119.95
2016,11,5,7,30,472.0,41.0,1.4,11.0,111.0,234.88,181.67
2016,11,5,7,45,537.5,49.0,1.55,12.0,155.0,286.05,227.17
2016,11,5,8,0,603.0,57.0,1.7,13.0,199.0,340.4,273.89
2016,11,5,8,15,648.5,62.5,1.65,13.5,242.5,385.16,311.79
2016,11,5,8,30,694.0,68.0,1.6,14.0,286.0,430.77,348.98
2016,11,5,8,45,719.5,73.0,1.6,14.5,326.5,465.83,376.89
2016,11,5,9,0,745.0,78.0,1.6,15.0,367.0,498.21,401.91
2016,11,5,9,15,767.0,81.0,1.6,15.5,403.0,527.06,423.5
2016,11,5,9,30,789.0,84.0,1.6,16.0,439.0,554.21,443.23
2016,11,5,9,45,696.5,110.0,1.6,16.5,439.0,538.17,428.99
2016,11,5,10,0,604.0,136.0,1.6,17.0,439.0,515.38,409.81
2016,11,5,10,15,726.0,113.0,1.55,17.5,494.0,567.18,448.61
2016,11,5,10,30,848.0,90.0,1.5,18.0,549.0,616.77,484.25
2016,11,5,10,45,745.0,120.0,1.45,18.5,532.5,584.72,457.29
2016,11,5,11,0,642.0,150.0,1.4,19.0,516.0,548.82,428.19
2016,11,5,11,15,753.5,121.5,1.45,19.0,558.0,579.96,452.25
2016,11,5,11,30,865.0,93.0,1.5,19.0,600.0,606.84,472.18
2016,11,5,11,45,867.5,92.0,1.55,19.5,601.5,594.32,461.28
2016,11,5,12,0,870.0,91.0,1.6,20.0,603.0,579.0,448.48
2016,11,5,12,15,866.5,91.0,1.7,20.0,596.5,558.69,432.85
2016,11,5,12,30,863.0,91.0,1.8,20.0,590.0,535.91,415.0
2016,11,5,12,45,701.0,134.5,1.95,20.5,533.5,474.35,366.78
2016,11,5,13,0,539.0,178.0,2.1,21.0,477.0,418.19,322.66
2016,11,5,13,15,685.0,132.0,2.15,21.0,497.5,419.48,321.82
2016,11,5,13,30,831.0,86.0,2.2,21.0,518.0,410.76,311.44
2016,11,5,13,45,655.5,122.0,2.3,21.0,451.5,347.98,262.14
2016,11,5,14,0,480.0,158.0,2.4,21.0,385.0,296.93,222.89
2016,11,5,14,15,457.5,149.5,2.45,20.5,353.0,261.39,193.59
2016,11,5,14,30,435.0,141.0,2.5,20.0,321.0,226.92,164.9
2016,11,5,14,45,414.0,131.0,2.55,20.0,289.5,192.7,136.24
2016,11,5,15,0,393.0,121.0,2.6,20.0,258.0,159.8,109.39
2016,11,5,15,15,374.5,106.5,2.4,19.5,223.0,124.82,82.42
2016,11,5,15,30,356.0,92.0,2.2,19.0,188.0,91.31,59.39
2016,11,5,15,45,436.5,70.0,2.05,18.5,165.5,54.06,41.77
2016,11,5,16,0,517.0,48.0,1.9,18.0,143.0,34.75,24.71
2016,11,5,16,15,421.5,39.0,1.85,17.0,102.0,29.28,19.58
2016,11,5,16,30,326.0,30.0,1.8,16.0,61.0,23.58,13.2
2016,11,5,16,45,163.0,15.0,1.75,15.5,30.5,11.5,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,11,6,7,0,0.0,18.0,0.9,12.0,18.0,18.04,0.0
2016,11,6,7,15,44.0,35.0,1.05,12.5,41.5,58.92,39.82
2016,11,6,7,30,88.0,52.0,1.2,13.0,65.0,94.58,71.76
2016,11,6,7,45,105.0,71.0,1.35,13.5,91.5,124.72,98.26
2016,11,6,8,0,122.0,90.0,1.5,14.0,118.0,155.37,124.75
2016,11,6,8,15,133.5,108.0,1.65,14.5,145.0,182.75,148.03
2016,11,6,8,30,145.0,126.0,1.8,15.0,172.0,210.29,170.93
2016,11,6,8,45,151.5,143.5,1.95,15.5,196.5,234.71,190.77
2016,11,6,9,0,158.0,161.0,2.1,16.0,221.0,258.86,209.99
2016,11,6,9,15,288.5,159.5,2.15,16.0,283.0,336.13,273.04
2016,11,6,9,30,419.0,158.0,2.2,16.0,345.0,417.75,338.07
2016,11,6,9,45,344.0,185.0,2.25,16.5,345.5,400.59,322.5
2016,11,6,10,0,269.0,212.0,2.3,17.0,346.0,386.12,309.27
2016,11,6,10,15,178.5,225.5,2.35,17.0,316.5,340.56,272.2
2016,11,6,10,30,88.0,239.0,2.4,17.0,287.0,294.16,234.13
2016,11,6,10,45,200.5,241.0,2.45,17.5,353.5,366.5,291.92
2016,11,6,11,0,313.0,243.0,2.5,18.0,420.0,437.17,346.54
2016,11,6,11,15,378.0,232.0,2.5,18.0,449.5,460.15,364.15
2016,11,6,11,30,443.0,221.0,2.5,18.0,479.0,484.0,382.33
2016,11,6,11,45,372.5,238.0,2.5,18.5,455.5,449.65,354.05
2016,11,6,12,0,302.0,255.0,2.5,19.0,432.0,418.77,328.71
2016,11,6,12,15,266.0,258.0,2.5,19.0,412.5,394.03,309.16
2016,11,6,12,30,230.0,261.0,2.5,19.0,393.0,369.05,289.38
2016,11,6,12,45,226.5,255.0,2.55,19.5,382.5,353.69,276.74
2016,11,6,13,0,223.0,249.0,2.6,20.0,372.0,337.92,263.67
2016,11,6,13,15,183.5,240.5,2.55,20.0,339.5,304.16,237.11
2016,11,6,13,30,144.0,232.0,2.5,20.0,307.0,272.53,212.32
2016,11,6,13,45,102.0,214.5,2.45,20.0,266.0,236.03,183.87
2016,11,6,14,0,60.0,197.0,2.4,20.0,225.0,201.48,157.12
2016,11,6,14,15,52.0,180.5,2.3,19.5,204.0,180.59,140.89
2016,11,6,14,30,44.0,164.0,2.2,19.0,183.0,160.4,125.11
2016,11,6,14,45,40.5,148.5,2.15,19.0,164.5,142.64,110.84
2016,11,6,15,0,37.0,133.0,2.1,19.0,146.0,125.2,96.8
2016,11,6,15,15,32.0,116.0,1.85,18.5,126.5,106.76,82.16
2016,11,6,15,30,27.0,99.0,1.6,18.0,107.0,88.88,67.97
2016,11,6,15,45,18.5,81.0,1.35,17.5,86.0,73.6,58.94
2016,11,6,16,0,10.0,63.0,1.1,17.0,65.0,57.73,44.76
2016,11,6,16,15,5.0,45.0,1.05,16.5,46.0,41.79,30.3
2016,11,6,16,30,0.0,27.0,1.0,16.0,27.0,25.64,14.53
2016,11,6,16,45,0.0,13.5,1.0,15.5,13.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,11.0,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,11.0,20.0,20.9,0.0
2016,11,7,7,15,81.0,34.5,0.85,11.5,46.0,75.67,51.55
2016,11,7,7,30,162.0,49.0,1.0,12.0,72.0,122.34,93.5
2016,11,7,7,45,188.0,66.5,1.15,12.5,102.5,156.9,124.23
2016,11,7,8,0,214.0,84.0,1.3,13.0,133.0,192.5,155.22
2016,11,7,8,15,230.0,101.0,1.3,13.5,163.5,223.8,181.91
2016,11,7,8,30,246.0,118.0,1.3,14.0,194.0,255.24,207.96
2016,11,7,8,45,256.5,134.0,1.3,15.0,222.5,282.69,229.64
2016,11,7,9,0,267.0,150.0,1.3,16.0,251.0,309.72,250.35
2016,11,7,9,15,307.5,159.5,1.3,16.5,287.0,345.53,278.2
2016,11,7,9,30,348.0,169.0,1.3,17.0,323.0,381.79,305.82
2016,11,7,9,45,545.5,135.0,1.35,18.0,395.5,468.49,372.8
2016,11,7,10,0,743.0,101.0,1.4,19.0,468.0,555.37,437.43
2016,11,7,10,15,595.0,148.0,1.4,19.0,451.0,519.52,407.85
2016,11,7,10,30,447.0,195.0,1.4,19.0,434.0,477.03,374.01
2016,11,7,10,45,616.5,151.0,1.45,19.5,491.0,533.53,417.54
2016,11,7,11,0,786.0,107.0,1.5,20.0,548.0,584.73,455.49
2016,11,7,11,15,638.0,156.0,1.5,20.5,518.0,540.86,419.54
2016,11,7,11,30,490.0,205.0,1.5,21.0,488.0,493.64,381.88
2016,11,7,11,45,464.0,213.0,1.5,21.5,482.0,477.84,368.9
2016,11,7,12,0,438.0,221.0,1.5,22.0,476.0,461.15,355.02
2016,11,7,12,15,454.5,215.0,1.55,22.0,476.5,452.95,348.65
2016,11,7,12,30,471.0,209.0,1.6,22.0,477.0,442.77,340.52
2016,11,7,12,45,481.0,200.0,1.65,22.0,468.5,424.55,326.17
2016,11,7,13,0,491.0,191.0,1.7,22.0,460.0,404.58,310.18
2016,11,7,13,15,648.5,138.5,1.7,22.0,479.0,405.24,308.59
2016,11,7,13,30,806.0,86.0,1.7,22.0,498.0,395.1,297.01
2016,11,7,13,45,641.0,120.5,1.7,22.0,437.5,336.86,251.41
2016,11,7,14,0,476.0,155.0,1.7,22.0,377.0,289.6,215.3
2016,11,7,14,15,539.0,129.0,1.65,22.0,362.5,262.42,190.04
2016,11,7,14,30,602.0,103.0,1.6,22.0,348.0,229.22,158.99
2016,11,7,14,45,574.5,98.0,1.6,22.0,313.0,191.48,127.32
2016,11,7,15,0,547.0,93.0,1.6,22.0,278.0,155.42,98.21
2016,11,7,15,15,517.5,83.5,1.4,21.5,240.0,116.94,69.71
2016,11,7,15,30,488.0,74.0,1.2,21.0,202.0,80.8,47.17
2016,11,7,15,45,442.0,64.0,1.0,20.5,163.0,46.72,35.03
2016,11,7,16,0,396.0,54.0,0.8,20.0,124.0,40.79,29.66
2016,11,7,16,15,317.5,42.0,0.8,19.0,87.0,32.61,22.13
2016,11,7,16,30,239.0,30.0,0.8,18.0,50.0,24.01,12.75
2016,11,7,16,45,119.5,15.0,0.85,17.5,25.0,14.74,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,1.0,10.5,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,1.0,11.0,25.0,28.49,0.0
2016,11,8,7,15,218.5,31.5,1.25,11.5,61.5,121.48,82.35
2016,11,8,7,30,437.0,38.0,1.5,12.0,98.0,213.69,162.85
2016,11,8,7,45,511.5,45.0,1.8,12.5,140.5,265.11,208.99
2016,11,8,8,0,586.0,52.0,2.1,13.0,183.0,320.4,257.34
2016,11,8,8,15,633.0,57.0,2.05,13.5,225.5,364.12,294.97
2016,11,8,8,30,680.0,62.0,2.0,14.0,268.0,406.98,330.67
2016,11,8,8,45,712.5,65.0,1.95,15.0,308.0,442.93,359.1
2016,11,8,9,0,745.0,68.0,1.9,16.0,348.0,478.22,385.95
2016,11,8,9,15,767.0,71.0,1.8,16.5,383.5,506.78,407.24
2016,11,8,9,30,789.0,74.0,1.7,17.0,419.0,533.68,426.59
2016,11,8,9,45,810.0,74.0,1.65,18.0,450.0,554.78,440.51
2016,11,8,10,0,831.0,74.0,1.6,19.0,481.0,573.72,452.4
2016,11,8,10,15,841.5,75.5,1.55,19.5,504.5,585.7,459.61
2016,11,8,10,30,852.0,77.0,1.5,20.0,528.0,593.18,463.41
2016,11,8,10,45,857.0,78.5,1.5,20.5,544.5,596.62,464.38
2016,11,8,11,0,862.0,80.0,1.5,21.0,561.0,597.2,463.2
2016,11,8,11,15,865.5,80.5,1.5,21.0,570.0,592.98,459.35
2016,11,8,11,30,869.0,81.0,1.5,21.0,579.0,585.88,453.32
2016,11,8,11,45,868.5,81.5,1.55,21.5,580.5,573.67,442.87
2016,11,8,12,0,868.0,82.0,1.6,22.0,582.0,558.72,430.26
2016,11,8,12,15,865.5,81.5,1.6,22.0,576.0,539.07,414.57
2016,11,8,12,30,863.0,81.0,1.6,22.0,570.0,516.94,396.75
2016,11,8,12,45,858.5,80.0,1.65,22.5,556.5,490.98,375.2
2016,11,8,13,0,854.0,79.0,1.7,23.0,543.0,462.87,351.6
2016,11,8,13,15,845.5,78.0,1.7,23.0,522.5,429.41,324.01
2016,11,8,13,30,837.0,77.0,1.7,23.0,502.0,395.7,295.58
2016,11,8,13,45,823.5,75.5,1.7,23.0,474.5,358.36,263.8
2016,11,8,14,0,810.0,74.0,1.7,23.0,447.0,320.19,230.75
2016,11,8,14,15,791.5,71.5,1.65,22.5,414.0,279.11,195.42
2016,11,8,14,30,773.0,69.0,1.6,22.0,381.0,238.07,159.88
2016,11,8,14,45,746.5,66.0,1.6,22.0,343.0,195.35,123.47
2016,11,8,15,0,720.0,63.0,1.6,22.0,305.0,153.88,89.63
2016,11,8,15,15,682.0,59.0,1.4,21.5,263.0,111.92,59.24
2016,11,8,15,30,644.0,55.0,1.2,21.0,221.0,69.83,34.36
2016,11,8,15,45,585.0,49.0,1.0,20.5,178.0,33.7,23.75
