Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,3.75,10.0,5.5,5.3,0.0
2016,11,19,7,30,0.0,11.0,3.7,10.0,11.0,10.6,2.75
2016,11,19,7,45,0.0,18.0,3.65,10.5,18.0,17.36,8.98
2016,11,19,8,0,0.0,25.0,3.6,11.0,25.0,24.12,14.99
2016,11,19,8,15,0.0,32.0,3.55,11.0,32.0,30.89,20.99
2016,11,19,8,30,0.0,39.0,3.5,11.0,39.0,37.65,26.94
2016,11,19,8,45,0.0,46.0,3.45,11.5,46.0,44.43,32.75
2016,11,19,9,0,0.0,53.0,3.4,12.0,53.0,51.2,38.48
2016,11,19,9,15,0.0,62.0,3.5,12.0,62.0,59.92,45.89
2016,11,19,9,30,0.0,71.0,3.6,12.0,71.0,68.64,53.24
2016,11,19,9,45,0.0,53.0,3.7,12.5,53.0,51.21,38.21
2016,11,19,10,0,0.0,35.0,3.8,13.0,35.0,33.8,23.25
2016,11,19,10,15,0.0,51.0,3.8,13.0,51.0,49.28,36.37
2016,11,19,10,30,0.0,67.0,3.8,13.0,67.0,64.77,49.41
2016,11,19,10,45,0.0,50.5,3.85,13.5,50.5,48.8,35.77
2016,11,19,11,0,0.0,34.0,3.9,14.0,34.0,32.84,22.2
2016,11,19,11,15,164.5,128.5,3.9,14.0,216.0,221.29,180.94
2016,11,19,11,30,329.0,223.0,3.9,14.0,398.0,401.71,325.81
2016,11,19,11,45,164.5,122.5,3.9,14.5,210.0,209.34,169.56
2016,11,19,12,0,0.0,22.0,3.9,15.0,22.0,21.25,12.26
2016,11,19,12,15,0.0,34.5,3.85,15.0,34.5,33.33,22.48
2016,11,19,12,30,0.0,47.0,3.8,15.0,47.0,45.42,32.65
2016,11,19,12,45,0.0,33.5,3.8,15.5,33.5,32.36,21.64
2016,11,19,13,0,0.0,20.0,3.8,16.0,20.0,19.31,10.64
2016,11,19,13,15,0.0,19.0,3.75,16.0,19.0,18.34,9.84
2016,11,19,13,30,0.0,18.0,3.7,16.0,18.0,17.38,9.05
2016,11,19,13,45,0.0,70.0,3.65,16.0,70.0,67.67,51.41
2016,11,19,14,0,0.0,122.0,3.6,16.0,122.0,116.4,92.09
2016,11,19,14,15,0.0,101.0,3.45,15.5,101.0,96.67,75.92
2016,11,19,14,30,0.0,80.0,3.3,15.0,80.0,76.99,59.69
2016,11,19,14,45,0.0,71.0,3.15,15.0,71.0,68.43,52.56
2016,11,19,15,0,0.0,62.0,3.0,15.0,62.0,59.89,45.37
2016,11,19,15,15,0.0,52.5,2.65,14.5,52.5,50.73,37.64
2016,11,19,15,30,0.0,43.0,2.3,14.0,43.0,41.53,29.78
2016,11,19,15,45,0.0,33.5,2.0,14.0,33.5,32.34,23.07
2016,11,19,16,0,0.0,24.0,1.7,14.0,24.0,23.16,14.62
2016,11,19,16,15,0.0,15.5,1.6,13.5,15.5,14.95,6.82
2016,11,19,16,30,0.0,7.0,1.5,13.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.45,12.5,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,1.3,9.5,10.0,9.64,0.0
2016,11,20,7,30,0.0,20.0,1.4,10.0,20.0,19.3,9.46
2016,11,20,7,45,0.0,32.5,1.5,11.0,32.5,31.41,20.73
2016,11,20,8,0,0.0,45.0,1.6,12.0,45.0,44.05,31.82
2016,11,20,8,15,0.0,58.0,1.7,12.0,58.0,57.11,43.28
2016,11,20,8,30,0.0,71.0,1.8,12.0,71.0,70.08,54.54
2016,11,20,8,45,0.0,83.0,1.95,12.5,83.0,81.93,64.58
2016,11,20,9,0,0.0,95.0,2.1,13.0,95.0,93.75,74.43
2016,11,20,9,15,12.5,122.5,2.0,13.0,127.5,128.14,103.32
2016,11,20,9,30,25.0,150.0,1.9,13.0,160.0,162.81,132.04
2016,11,20,9,45,69.0,171.5,1.85,13.5,201.5,212.65,172.89
2016,11,20,10,0,113.0,193.0,1.8,14.0,243.0,263.28,213.51
2016,11,20,10,15,82.0,197.5,1.75,14.0,235.0,245.42,198.26
2016,11,20,10,30,51.0,202.0,1.7,14.0,227.0,231.74,186.59
2016,11,20,10,45,48.0,207.5,1.65,14.0,231.5,234.38,188.44
2016,11,20,11,0,45.0,213.0,1.6,14.0,236.0,236.89,190.13
2016,11,20,11,15,22.5,175.5,1.65,14.0,187.0,183.21,146.54
2016,11,20,11,30,0.0,138.0,1.7,14.0,138.0,133.86,106.09
2016,11,20,11,45,13.5,173.5,1.8,14.0,180.5,175.28,140.19
2016,11,20,12,0,27.0,209.0,1.9,14.0,223.0,215.91,173.03
2016,11,20,12,15,17.0,193.5,1.9,14.0,202.5,195.02,155.96
2016,11,20,12,30,7.0,178.0,1.9,14.0,182.0,174.67,139.51
2016,11,20,12,45,3.5,131.5,1.95,14.0,133.5,128.3,101.71
2016,11,20,13,0,0.0,85.0,2.0,14.0,85.0,82.22,63.68
2016,11,20,13,15,0.0,108.5,1.9,14.0,108.5,104.57,82.44
2016,11,20,13,30,0.0,132.0,1.8,14.0,132.0,126.47,100.67
2016,11,20,13,45,0.0,78.5,1.75,14.0,78.5,75.91,58.65
2016,11,20,14,0,0.0,25.0,1.7,14.0,25.0,24.13,14.97
2016,11,20,14,15,0.0,15.0,1.5,14.0,15.0,14.47,6.76
2016,11,20,14,30,0.0,5.0,1.3,14.0,5.0,4.82,0.0
2016,11,20,14,45,0.0,4.5,1.15,14.0,4.5,4.34,0.0
2016,11,20,15,0,0.0,4.0,1.0,14.0,4.0,3.86,0.0
2016,11,20,15,15,0.0,3.0,0.85,13.5,3.0,2.89,0.0
2016,11,20,15,30,0.0,2.0,0.7,13.0,2.0,1.93,0.0
2016,11,20,15,45,0.0,1.5,0.55,13.0,1.5,1.44,0.0
2016,11,20,16,0,0.0,1.0,0.4,13.0,1.0,0.96,0.0
2016,11,20,16,15,0.0,0.5,0.35,12.5,0.5,0.48,0.0
2016,11,20,16,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.0,15.0,1.25,7.5,30.0,69.65,0.0
2016,11,21,7,30,328.0,30.0,1.4,8.0,60.0,150.81,102.91
2016,11,21,7,45,428.0,38.0,1.55,9.0,99.5,204.48,156.22
2016,11,21,8,0,528.0,46.0,1.7,10.0,139.0,264.04,208.3
2016,11,21,8,15,586.0,52.0,1.8,10.5,180.5,309.28,248.52
2016,11,21,8,30,644.0,58.0,1.9,11.0,222.0,356.31,289.14
2016,11,21,8,45,688.5,60.5,2.0,11.5,262.5,392.63,320.23
2016,11,21,9,0,733.0,63.0,2.1,12.0,303.0,431.18,352.17
2016,11,21,9,15,759.0,66.0,2.15,12.0,338.5,460.6,376.61
2016,11,21,9,30,785.0,69.0,2.2,12.0,374.0,488.59,399.36
2016,11,21,9,45,536.5,124.5,2.25,12.5,340.0,424.58,347.02
2016,11,21,10,0,288.0,180.0,2.3,13.0,306.0,348.2,283.95
2016,11,21,10,15,560.5,130.5,2.3,13.0,393.5,452.13,368.81
2016,11,21,10,30,833.0,81.0,2.3,13.0,481.0,549.62,445.56
2016,11,21,10,45,514.5,154.5,2.3,13.5,404.5,448.17,362.53
2016,11,21,11,0,196.0,228.0,2.3,14.0,328.0,338.15,272.34
2016,11,21,11,15,526.5,156.5,2.3,14.0,431.5,448.23,362.08
2016,11,21,11,30,857.0,85.0,2.3,14.0,535.0,546.51,438.54
2016,11,21,11,45,859.0,85.0,2.3,14.5,537.5,535.56,427.5
2016,11,21,12,0,861.0,85.0,2.3,15.0,540.0,521.88,414.91
2016,11,21,12,15,572.5,154.5,2.25,15.0,456.0,431.2,342.84
2016,11,21,12,30,284.0,224.0,2.2,15.0,372.0,348.65,277.22
2016,11,21,12,45,574.5,150.0,2.2,15.5,439.5,397.41,313.85
2016,11,21,13,0,865.0,76.0,2.2,16.0,507.0,430.46,334.88
2016,11,21,13,15,855.5,75.0,2.15,16.0,487.0,398.83,306.83
2016,11,21,13,30,846.0,74.0,2.1,16.0,467.0,365.65,277.32
2016,11,21,13,45,830.5,72.5,2.1,16.0,440.0,328.74,244.51
2016,11,21,14,0,815.0,71.0,2.1,16.0,413.0,291.11,210.65
2016,11,21,14,15,583.0,101.5,2.0,15.5,336.5,228.59,163.99
2016,11,21,14,30,351.0,132.0,1.9,15.0,260.0,186.13,135.96
2016,11,21,14,45,531.5,96.0,1.8,15.0,266.0,163.74,108.79
2016,11,21,15,0,712.0,60.0,1.7,15.0,272.0,128.81,72.42
2016,11,21,15,15,667.5,56.0,1.45,14.5,231.5,88.71,46.12
2016,11,21,15,30,623.0,52.0,1.2,14.0,191.0,48.81,27.21
2016,11,21,15,45,551.5,45.5,1.0,13.5,149.0,32.53,23.28
2016,11,21,16,0,480.0,39.0,0.8,13.0,107.0,29.12,19.89
2016,11,21,16,15,359.5,29.5,0.85,12.5,70.0,22.74,13.19
2016,11,21,16,30,239.0,20.0,0.9,12.0,33.0,16.02,0.0
2016,11,21,16,45,119.5,10.0,0.95,11.5,16.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,15.0,1.05,6.5,28.5,65.09,0.0
2016,11,22,7,30,302.0,30.0,1.1,7.0,57.0,141.64,94.66
2016,11,22,7,45,399.5,39.5,1.2,8.0,96.0,194.89,148.71
2016,11,22,8,0,497.0,49.0,1.3,9.0,135.0,253.96,200.35
2016,11,22,8,15,557.0,55.5,1.3,9.5,176.0,299.55,240.59
2016,11,22,8,30,617.0,62.0,1.3,10.0,217.0,347.05,281.26
2016,11,22,8,45,434.5,96.0,1.35,10.5,214.0,313.73,256.5
2016,11,22,9,0,252.0,130.0,1.4,11.0,211.0,266.92,219.12
2016,11,22,9,15,268.5,141.0,1.4,11.5,236.0,290.04,238.12
2016,11,22,9,30,285.0,152.0,1.4,12.0,261.0,312.9,256.16
2016,11,22,9,45,378.5,148.5,1.45,12.5,306.0,365.38,298.06
2016,11,22,10,0,472.0,145.0,1.5,13.0,351.0,413.84,335.92
2016,11,22,10,15,527.5,140.0,1.5,13.0,382.0,440.16,356.31
2016,11,22,10,30,583.0,135.0,1.5,13.0,413.0,467.7,377.43
2016,11,22,10,45,525.0,156.5,1.55,13.5,414.0,454.45,365.49
2016,11,22,11,0,467.0,178.0,1.6,14.0,415.0,441.35,353.84
2016,11,22,11,15,451.0,186.0,1.6,14.0,418.0,435.82,348.91
2016,11,22,11,30,435.0,194.0,1.6,14.0,421.0,428.91,342.81
2016,11,22,11,45,387.0,205.5,1.6,14.0,408.5,405.35,323.68
2016,11,22,12,0,339.0,217.0,1.6,14.0,396.0,384.55,306.72
2016,11,22,12,15,386.0,204.5,1.55,14.0,406.0,386.72,307.87
2016,11,22,12,30,433.0,192.0,1.5,14.0,416.0,387.12,307.13
2016,11,22,12,45,350.0,202.5,1.45,14.5,380.5,347.3,274.56
2016,11,22,13,0,267.0,213.0,1.4,15.0,345.0,311.45,245.57
2016,11,22,13,15,382.0,182.0,1.35,14.5,363.0,316.35,247.86
2016,11,22,13,30,497.0,151.0,1.3,14.0,381.0,312.74,241.93
2016,11,22,13,45,396.5,159.0,1.3,14.0,335.5,269.23,207.17
2016,11,22,14,0,296.0,167.0,1.3,14.0,290.0,233.12,179.12
2016,11,22,14,15,345.5,146.0,1.15,13.5,278.5,212.76,159.79
2016,11,22,14,30,395.0,125.0,1.0,13.0,267.0,185.66,134.33
2016,11,22,14,45,369.0,116.5,0.9,13.0,238.0,155.24,109.21
2016,11,22,15,0,343.0,108.0,0.8,13.0,209.0,126.54,86.8
2016,11,22,15,15,318.5,94.0,0.8,12.5,177.5,95.15,64.33
2016,11,22,15,30,294.0,80.0,0.8,12.0,146.0,65.77,46.74
2016,11,22,15,45,263.5,64.5,0.8,12.0,114.0,48.44,37.53
2016,11,22,16,0,233.0,49.0,0.8,12.0,82.0,37.4,27.19
2016,11,22,16,15,116.5,36.5,0.85,11.5,53.0,30.03,19.16
2016,11,22,16,30,0.0,24.0,0.9,11.0,24.0,21.99,0.0
2016,11,22,16,45,0.0,12.0,0.95,10.5,12.0,11.8,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,16.5,1.25,6.5,26.5,48.38,0.0
2016,11,23,7,30,241.0,33.0,1.2,7.0,53.0,125.65,81.77
2016,11,23,7,45,335.5,44.5,1.2,8.0,91.0,176.6,134.47
2016,11,23,8,0,430.0,56.0,1.2,9.0,129.0,234.49,184.88
2016,11,23,8,15,496.5,63.5,1.35,9.5,169.5,281.97,226.6
2016,11,23,8,30,563.0,71.0,1.5,10.0,210.0,331.66,269.28
2016,11,23,8,45,605.0,76.5,1.65,10.5,249.5,369.9,301.92
2016,11,23,9,0,647.0,82.0,1.8,11.0,289.0,408.23,333.8
2016,11,23,9,15,677.5,86.0,1.85,11.0,324.5,438.96,359.28
2016,11,23,9,30,708.0,90.0,1.9,11.0,360.0,468.62,383.36
2016,11,23,9,45,736.0,91.0,2.0,11.5,391.5,492.34,401.82
2016,11,23,10,0,764.0,92.0,2.1,12.0,423.0,514.33,418.56
2016,11,23,10,15,778.0,94.0,2.15,12.0,447.5,527.84,428.95
2016,11,23,10,30,792.0,96.0,2.2,12.0,472.0,538.13,436.7
2016,11,23,10,45,396.0,78.0,2.3,12.5,266.0,303.08,249.36
2016,11,23,11,0,0.0,60.0,2.4,13.0,60.0,58.0,43.44
2016,11,23,11,15,71.0,147.5,2.4,13.0,184.5,183.28,148.72
2016,11,23,11,30,142.0,235.0,2.4,13.0,309.0,309.01,250.2
2016,11,23,11,45,495.5,163.5,2.45,13.5,422.5,421.11,340.17
2016,11,23,12,0,849.0,92.0,2.5,14.0,536.0,518.58,414.82
2016,11,23,12,15,846.5,91.5,2.5,14.0,530.5,499.85,398.1
2016,11,23,12,30,844.0,91.0,2.5,14.0,525.0,478.72,379.87
2016,11,23,12,45,835.0,91.0,2.55,14.0,511.5,452.98,357.78
2016,11,23,13,0,826.0,91.0,2.6,14.0,498.0,425.39,333.75
2016,11,23,13,15,815.5,89.5,2.65,14.0,478.0,394.13,306.31
2016,11,23,13,30,805.0,88.0,2.7,14.0,458.0,361.49,277.19
2016,11,23,13,45,791.0,85.5,2.8,14.0,431.5,325.63,245.06
2016,11,23,14,0,777.0,83.0,2.9,14.0,405.0,289.05,211.88
2016,11,23,14,15,754.5,80.0,2.8,13.5,372.5,249.5,176.6
2016,11,23,14,30,732.0,77.0,2.7,13.0,340.0,207.76,139.8
2016,11,23,14,45,699.0,73.0,2.6,13.0,302.5,166.5,104.74
2016,11,23,15,0,666.0,69.0,2.5,13.0,265.0,127.07,73.76
2016,11,23,15,15,617.5,64.0,2.15,12.5,224.5,87.87,48.09
2016,11,23,15,30,569.0,59.0,1.8,12.0,184.0,52.49,32.42
2016,11,23,15,45,494.0,51.0,1.5,11.5,142.5,37.73,28.07
2016,11,23,16,0,419.0,43.0,1.2,11.0,101.0,33.17,23.55
2016,11,23,16,15,293.5,32.0,1.2,10.0,65.0,25.41,15.34
2016,11,23,16,30,168.0,21.0,1.2,9.0,29.0,16.6,0.0
2016,11,23,16,45,84.0,10.5,1.2,8.5,14.5,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,121.0,16.0,0.85,3.0,26.0,47.66,0.0
2016,11,24,7,30,242.0,32.0,0.9,3.0,52.0,123.24,78.41
2016,11,24,7,45,352.5,43.0,0.95,3.5,91.5,179.68,138.17
2016,11,24,8,0,463.0,54.0,1.0,4.0,131.0,243.14,194.23
2016,11,24,8,15,529.0,61.0,1.0,4.5,172.5,290.62,236.45
2016,11,24,8,30,595.0,68.0,1.0,5.0,214.0,340.21,279.33
2016,11,24,8,45,644.5,72.5,1.05,5.5,255.0,381.38,314.47
2016,11,24,9,0,694.0,77.0,1.1,6.0,296.0,422.89,348.9
2016,11,24,9,15,723.5,80.5,1.2,6.5,332.5,453.4,373.96
2016,11,24,9,30,753.0,84.0,1.3,7.0,369.0,482.7,397.46
2016,11,24,9,45,779.5,85.0,1.4,8.0,400.5,504.81,414.12
2016,11,24,10,0,806.0,86.0,1.5,9.0,432.0,526.73,430.16
2016,11,24,10,15,819.5,88.0,1.5,9.5,457.0,540.53,439.73
2016,11,24,10,30,833.0,90.0,1.5,10.0,482.0,551.78,447.12
2016,11,24,10,45,843.5,90.5,1.5,11.0,500.0,557.15,449.02
2016,11,24,11,0,854.0,91.0,1.5,12.0,518.0,559.75,448.66
2016,11,24,11,15,859.0,92.0,1.35,12.0,528.0,557.07,444.86
2016,11,24,11,30,864.0,93.0,1.2,12.0,538.0,551.55,438.71
2016,11,24,11,45,865.5,93.0,1.1,12.5,540.5,540.38,427.69
2016,11,24,12,0,867.0,93.0,1.0,13.0,543.0,526.48,414.45
2016,11,24,12,15,864.5,92.5,1.0,13.0,538.0,507.49,398.63
2016,11,24,12,30,862.0,92.0,1.0,13.0,533.0,486.05,380.62
2016,11,24,12,45,856.5,91.0,1.0,13.5,520.0,460.49,358.4
2016,11,24,13,0,851.0,90.0,1.0,14.0,507.0,432.87,334.18
2016,11,24,13,15,841.0,88.5,1.0,14.0,487.0,401.15,306.96
2016,11,24,13,30,831.0,87.0,1.0,14.0,467.0,367.97,277.99
2016,11,24,13,45,816.0,84.5,1.0,14.0,440.0,331.01,245.57
2016,11,24,14,0,801.0,82.0,1.0,14.0,413.0,293.35,212.11
2016,11,24,14,15,713.5,82.5,0.9,13.5,359.5,238.66,167.4
2016,11,24,14,30,626.0,83.0,0.8,13.0,306.0,191.65,129.64
2016,11,24,14,45,658.0,76.0,0.75,13.0,288.0,162.05,102.16
2016,11,24,15,0,690.0,69.0,0.7,13.0,270.0,128.75,73.89
2016,11,24,15,15,642.0,63.5,0.65,12.5,228.5,88.17,47.64
2016,11,24,15,30,594.0,58.0,0.6,12.0,187.0,51.32,31.64
2016,11,24,15,45,518.5,50.5,0.6,11.5,145.0,37.4,27.79
2016,11,24,16,0,443.0,43.0,0.6,11.0,103.0,33.29,23.67
2016,11,24,16,15,316.0,31.5,0.65,10.5,66.0,25.02,14.88
2016,11,24,16,30,189.0,20.0,0.7,10.0,29.0,16.27,0.0
2016,11,24,16,45,94.5,10.0,0.8,9.5,14.5,9.83,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,24.0,14.0,0.95,4.5,16.0,20.02,0.0
2016,11,25,7,30,48.0,28.0,0.9,5.0,32.0,49.47,27.83
2016,11,25,7,45,84.0,45.5,0.9,5.5,57.0,83.59,62.97
2016,11,25,8,0,120.0,63.0,0.9,6.0,82.0,117.83,93.56
2016,11,25,8,15,139.5,80.5,1.05,6.0,109.0,147.2,119.99
2016,11,25,8,30,159.0,98.0,1.2,6.0,136.0,177.12,146.54
2016,11,25,8,45,173.0,114.5,1.35,6.5,162.5,203.81,169.67
2016,11,25,9,0,187.0,131.0,1.5,7.0,189.0,230.57,192.36
2016,11,25,9,15,203.5,142.5,1.4,7.5,213.0,252.75,210.59
2016,11,25,9,30,220.0,154.0,1.3,8.0,237.0,280.02,232.53
2016,11,25,9,45,189.5,169.5,1.2,8.5,245.0,277.07,229.08
2016,11,25,10,0,159.0,185.0,1.1,9.0,253.0,277.69,228.48
2016,11,25,10,15,206.5,192.0,1.0,9.5,285.5,309.67,253.76
2016,11,25,10,30,254.0,199.0,0.9,10.0,318.0,345.75,281.49
2016,11,25,10,45,197.5,211.0,0.8,11.0,305.5,321.93,260.22
2016,11,25,11,0,141.0,223.0,0.7,12.0,293.0,301.63,242.22
2016,11,25,11,15,134.0,227.5,0.65,12.0,295.0,299.78,240.38
2016,11,25,11,30,127.0,232.0,0.6,12.0,297.0,297.57,238.12
2016,11,25,11,45,144.0,233.5,0.55,12.5,307.5,304.28,242.62
2016,11,25,12,0,161.0,235.0,0.5,13.0,318.0,310.04,246.19
2016,11,25,12,15,146.5,232.5,0.45,13.0,307.5,295.89,234.59
2016,11,25,12,30,132.0,230.0,0.4,13.0,297.0,281.88,223.28
2016,11,25,12,45,132.0,224.0,0.4,13.5,290.0,271.11,214.28
2016,11,25,13,0,132.0,218.0,0.4,14.0,283.0,260.01,204.97
2016,11,25,13,15,146.5,209.0,0.35,13.5,278.5,251.29,197.88
2016,11,25,13,30,161.0,200.0,0.3,13.0,274.0,241.37,189.58
2016,11,25,13,45,248.0,179.0,0.3,13.0,284.5,240.57,186.47
2016,11,25,14,0,335.0,158.0,0.3,13.0,295.0,234.22,177.76
2016,11,25,14,15,250.0,153.0,0.3,13.0,250.5,194.92,147.53
2016,11,25,14,30,165.0,148.0,0.3,13.0,206.0,163.94,124.92
2016,11,25,14,45,150.5,134.5,0.3,13.0,183.0,141.04,106.55
2016,11,25,15,0,136.0,121.0,0.3,13.0,160.0,119.16,89.36
2016,11,25,15,15,123.5,103.5,0.4,12.5,135.0,95.48,71.43
2016,11,25,15,30,111.0,86.0,0.5,12.0,110.0,72.99,55.45
2016,11,25,15,45,95.0,68.0,0.6,11.5,85.0,56.79,44.92
2016,11,25,16,0,79.0,50.0,0.7,11.0,60.0,42.59,31.74
2016,11,25,16,15,39.5,33.5,0.75,10.5,38.5,29.12,18.08
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,16.22,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.0,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.35,7.0,7.0,6.88,0.0
2016,11,26,7,30,0.0,14.0,2.4,7.0,14.0,13.51,3.22
2016,11,26,7,45,0.0,25.5,2.5,7.5,25.5,24.62,14.91
2016,11,26,8,0,0.0,37.0,2.6,8.0,37.0,35.78,25.03
2016,11,26,8,15,0.0,49.5,2.65,8.0,49.5,48.39,36.29
2016,11,26,8,30,0.0,62.0,2.7,8.0,62.0,60.9,47.38
2016,11,26,8,45,0.0,74.0,2.8,8.5,74.0,72.82,57.72
2016,11,26,9,0,0.0,86.0,2.9,9.0,86.0,84.69,67.86
2016,11,26,9,15,0.0,97.0,2.9,9.0,97.0,95.49,77.07
2016,11,26,9,30,0.0,108.0,2.9,9.0,108.0,106.26,86.17
2016,11,26,9,45,0.0,124.0,2.95,9.0,124.0,122.16,99.55
2016,11,26,10,0,0.0,140.0,3.0,9.0,140.0,137.97,112.76
2016,11,26,10,15,5.5,153.5,3.0,9.0,156.0,154.05,126.19
2016,11,26,10,30,11.0,167.0,3.0,9.0,172.0,170.11,139.51
2016,11,26,10,45,5.5,150.0,3.05,9.5,152.5,149.53,121.79
2016,11,26,11,0,0.0,133.0,3.1,10.0,133.0,129.39,104.54
2016,11,26,11,15,59.0,181.5,3.2,10.0,212.0,210.53,172.79
2016,11,26,11,30,118.0,230.0,3.3,10.0,291.0,290.64,238.52
2016,11,26,11,45,209.0,224.5,3.45,10.0,332.0,328.04,269.15
2016,11,26,12,0,300.0,219.0,3.6,10.0,373.0,364.25,298.34
2016,11,26,12,15,363.0,204.0,3.7,10.0,389.0,371.93,304.01
2016,11,26,12,30,426.0,189.0,3.8,10.0,405.0,377.39,307.54
2016,11,26,12,45,233.5,193.5,3.95,10.0,311.5,286.06,233.17
2016,11,26,13,0,41.0,198.0,4.1,10.0,218.0,204.91,167.24
2016,11,26,13,15,33.5,186.5,4.05,10.0,202.5,189.05,154.27
2016,11,26,13,30,26.0,175.0,4.0,10.0,187.0,174.96,142.67
2016,11,26,13,45,13.0,153.0,3.95,10.0,159.0,149.17,121.42
2016,11,26,14,0,0.0,131.0,3.9,10.0,131.0,124.45,101.06
2016,11,26,14,15,172.0,130.0,3.8,10.0,190.5,158.86,124.17
2016,11,26,14,30,344.0,129.0,3.7,10.0,250.0,179.46,133.64
2016,11,26,14,45,305.5,122.5,3.6,10.0,221.5,151.42,110.68
2016,11,26,15,0,267.0,116.0,3.5,10.0,193.0,125.98,91.19
2016,11,26,15,15,346.0,94.5,3.4,9.5,178.5,95.64,65.2
2016,11,26,15,30,425.0,73.0,3.3,9.0,164.0,60.4,42.37
2016,11,26,15,45,336.5,63.0,3.2,9.0,125.0,47.52,37.06
2016,11,26,16,0,248.0,53.0,3.1,9.0,86.0,40.98,30.51
2016,11,26,16,15,124.0,37.5,3.05,9.0,54.0,30.75,19.34
2016,11,26,16,30,0.0,22.0,3.0,9.0,22.0,20.24,0.0
2016,11,26,16,45,0.0,11.0,3.0,9.0,11.0,10.81,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,145.5,13.0,2.55,6.5,23.5,49.89,0.0
2016,11,27,7,30,291.0,26.0,2.7,7.0,47.0,125.38,65.41
2016,11,27,7,45,405.5,34.5,2.9,7.5,85.5,185.13,138.1
2016,11,27,8,0,520.0,43.0,3.1,8.0,124.0,247.7,194.44
2016,11,27,8,15,585.0,49.0,3.2,8.5,166.0,294.34,236.83
2016,11,27,8,30,650.0,55.0,3.3,9.0,208.0,343.2,280.06
2016,11,27,8,45,694.5,58.5,3.45,9.5,248.0,379.96,312.57
2016,11,27,9,0,739.0,62.0,3.6,10.0,288.0,419.08,346.03
2016,11,27,9,15,766.5,65.0,3.6,10.5,324.0,449.06,371.03
2016,11,27,9,30,794.0,68.0,3.6,11.0,360.0,477.66,394.18
2016,11,27,9,45,816.0,69.0,3.6,11.5,391.5,499.59,411.43
2016,11,27,10,0,838.0,70.0,3.6,12.0,423.0,519.45,426.57
2016,11,27,10,15,850.5,71.5,3.45,12.0,447.0,532.53,436.43
2016,11,27,10,30,863.0,73.0,3.3,12.0,471.0,543.01,443.95
2016,11,27,10,45,871.5,74.0,3.15,12.5,488.5,548.08,446.17
2016,11,27,11,0,880.0,75.0,3.0,13.0,506.0,549.18,445.13
2016,11,27,11,15,884.0,75.5,2.8,13.0,516.5,545.88,441.13
2016,11,27,11,30,888.0,76.0,2.6,13.0,527.0,539.73,434.72
2016,11,27,11,45,887.5,77.0,2.45,13.5,529.0,528.94,423.88
2016,11,27,12,0,887.0,78.0,2.3,14.0,531.0,515.41,410.74
2016,11,27,12,15,884.5,77.5,2.2,14.0,526.0,496.76,394.38
2016,11,27,12,30,882.0,77.0,2.1,14.0,521.0,475.61,375.76
2016,11,27,12,45,868.0,79.0,2.05,14.0,507.0,448.67,352.47
2016,11,27,13,0,854.0,81.0,2.0,14.0,493.0,420.65,327.9
2016,11,27,13,15,633.0,122.5,1.9,14.0,421.5,350.72,272.52
2016,11,27,13,30,412.0,164.0,1.8,14.0,350.0,291.64,226.82
2016,11,27,13,45,443.0,148.0,1.7,14.0,337.0,270.13,207.06
2016,11,27,14,0,474.0,132.0,1.6,14.0,324.0,245.7,184.18
2016,11,27,14,15,461.5,122.0,1.5,13.5,297.0,213.6,156.39
2016,11,27,14,30,449.0,112.0,1.4,13.0,270.0,181.72,128.94
2016,11,27,14,45,415.0,106.0,1.35,13.0,239.5,150.49,103.43
2016,11,27,15,0,381.0,100.0,1.3,13.0,209.0,121.51,81.34
2016,11,27,15,15,350.5,87.5,1.15,12.5,176.5,89.71,59.27
2016,11,27,15,30,320.0,75.0,1.0,12.0,144.0,60.35,43.02
2016,11,27,15,45,276.0,61.0,0.9,11.5,111.0,45.91,35.27
2016,11,27,16,0,232.0,47.0,0.8,11.0,78.0,36.0,25.94
2016,11,27,16,15,116.0,34.0,0.85,10.5,49.5,28.07,16.97
2016,11,27,16,30,0.0,21.0,0.9,10.0,21.0,19.42,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,23.0,12.5,1.1,9.0,14.0,18.09,0.0
2016,11,28,7,30,46.0,25.0,1.3,9.0,28.0,44.17,18.25
2016,11,28,7,45,90.0,42.0,1.5,9.5,53.5,85.82,62.73
2016,11,28,8,0,134.0,59.0,1.7,10.0,79.0,122.2,95.13
2016,11,28,8,15,157.5,76.0,1.9,10.0,107.0,152.88,122.55
2016,11,28,8,30,181.0,93.0,2.1,10.0,135.0,184.32,150.28
2016,11,28,8,45,199.5,108.5,2.3,10.0,163.0,212.37,174.8
2016,11,28,9,0,218.0,124.0,2.5,10.0,191.0,240.62,199.09
2016,11,28,9,15,238.5,135.0,2.6,10.0,215.5,264.74,219.55
2016,11,28,9,30,259.0,146.0,2.7,10.0,240.0,288.88,239.73
2016,11,28,9,45,327.0,149.0,2.85,10.5,278.0,328.19,271.95
2016,11,28,10,0,395.0,152.0,3.0,11.0,316.0,373.25,308.25
2016,11,28,10,15,373.0,166.0,3.05,11.0,328.5,372.67,307.29
2016,11,28,10,30,351.0,180.0,3.1,11.0,341.0,375.42,309.0
2016,11,28,10,45,196.5,190.0,3.2,11.0,280.5,298.32,245.2
2016,11,28,11,0,42.0,200.0,3.3,11.0,220.0,221.53,180.78
2016,11,28,11,15,42.0,204.0,3.4,11.0,224.5,224.13,182.95
2016,11,28,11,30,42.0,208.0,3.5,11.0,229.0,226.59,184.84
2016,11,28,11,45,156.0,214.5,3.6,11.5,293.5,290.74,237.55
2016,11,28,12,0,270.0,221.0,3.7,12.0,358.0,350.42,285.14
2016,11,28,12,15,320.5,209.5,3.7,12.0,371.0,355.93,288.89
2016,11,28,12,30,371.0,198.0,3.7,12.0,384.0,358.75,290.29
2016,11,28,12,45,375.5,192.0,3.75,12.0,376.5,344.13,277.52
2016,11,28,13,0,380.0,186.0,3.8,12.0,369.0,328.33,263.58
2016,11,28,13,15,239.0,190.5,3.8,12.0,304.0,267.35,214.52
2016,11,28,13,30,98.0,195.0,3.8,12.0,239.0,215.77,173.89
2016,11,28,13,45,94.0,185.5,3.8,12.0,226.0,201.04,161.61
2016,11,28,14,0,90.0,176.0,3.8,12.0,213.0,186.37,149.26
2016,11,28,14,15,87.5,162.0,3.65,12.0,195.5,168.3,133.99
2016,11,28,14,30,85.0,148.0,3.5,12.0,178.0,150.33,118.79
2016,11,28,14,45,370.0,108.5,3.4,12.0,216.5,145.69,102.21
2016,11,28,15,0,655.0,69.0,3.3,12.0,255.0,122.33,70.95
2016,11,28,15,15,606.5,63.5,2.85,11.5,215.5,83.71,46.14
2016,11,28,15,30,558.0,58.0,2.4,11.0,176.0,48.89,31.56
2016,11,28,15,45,496.0,49.0,2.0,10.5,136.5,36.36,26.89
2016,11,28,16,0,434.0,40.0,1.6,10.0,97.0,30.71,21.37
2016,11,28,16,15,308.0,29.0,1.5,9.0,62.0,22.81,12.73
2016,11,28,16,30,182.0,18.0,1.4,8.0,27.0,14.46,0.0
2016,11,28,16,45,91.0,9.0,1.3,7.5,13.5,8.85,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
