Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.5,1.75,1.5,36.0,82.15,24.56
2016,12,20,8,0,399.0,31.0,1.9,2.0,72.0,172.56,126.71
2016,12,20,8,15,483.5,38.0,1.9,2.5,110.0,220.43,173.1
2016,12,20,8,30,568.0,45.0,1.9,3.0,148.0,272.37,219.97
2016,12,20,8,45,621.5,49.5,1.95,3.5,187.0,310.44,254.82
2016,12,20,9,0,675.0,54.0,2.0,4.0,226.0,351.94,291.52
2016,12,20,9,15,709.0,57.5,2.0,4.5,261.5,384.19,319.61
2016,12,20,9,30,743.0,61.0,2.0,5.0,297.0,415.63,346.16
2016,12,20,9,45,773.5,61.5,2.0,6.0,329.5,440.98,366.4
2016,12,20,10,0,804.0,62.0,2.0,7.0,362.0,464.78,384.7
2016,12,20,10,15,819.5,63.5,2.05,7.5,388.0,480.41,396.79
2016,12,20,10,30,835.0,65.0,2.1,8.0,414.0,493.68,406.67
2016,12,20,10,45,845.0,66.5,2.15,8.5,433.5,501.66,412.07
2016,12,20,11,0,855.0,68.0,2.2,9.0,453.0,505.8,414.22
2016,12,20,11,15,861.5,68.5,2.2,9.0,465.5,505.79,413.46
2016,12,20,11,30,868.0,69.0,2.2,9.0,478.0,503.0,410.32
2016,12,20,11,45,869.0,70.0,2.25,9.5,483.0,495.25,402.49
2016,12,20,12,0,870.0,71.0,2.3,10.0,488.0,484.8,392.29
2016,12,20,12,15,869.5,70.5,2.3,10.0,485.5,469.47,378.58
2016,12,20,12,30,869.0,70.0,2.3,10.0,483.0,451.59,362.51
2016,12,20,12,45,858.0,71.5,2.35,10.5,472.5,428.06,341.13
2016,12,20,13,0,847.0,73.0,2.4,11.0,462.0,403.13,318.23
2016,12,20,13,15,838.5,72.0,2.4,10.5,445.5,374.92,293.28
2016,12,20,13,30,830.0,71.0,2.4,10.0,429.0,345.06,266.37
2016,12,20,13,45,816.5,69.5,2.4,10.0,405.5,311.73,235.71
2016,12,20,14,0,803.0,68.0,2.4,10.0,382.0,277.43,203.89
2016,12,20,14,15,783.0,66.0,2.2,10.0,353.0,240.4,169.79
2016,12,20,14,30,763.0,64.0,2.0,10.0,324.0,203.34,136.11
2016,12,20,14,45,737.5,60.5,1.85,10.0,290.0,164.25,102.21
2016,12,20,15,0,712.0,57.0,1.7,10.0,256.0,126.09,71.57
2016,12,20,15,15,669.5,52.5,1.5,9.0,218.0,87.05,45.42
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,50.98,28.49
2016,12,20,15,45,563.5,42.0,1.1,7.5,141.0,32.66,23.96
2016,12,20,16,0,500.0,36.0,0.9,7.0,102.0,26.63,18.15
2016,12,20,16,15,381.5,27.0,0.95,6.5,66.5,20.5,11.56
2016,12,20,16,30,263.0,18.0,1.0,6.0,31.0,14.05,0.0
2016,12,20,16,45,131.5,9.0,1.05,5.5,15.5,8.85,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,1.95,4.5,34.0,76.66,19.05
2016,12,21,8,0,362.0,31.0,2.2,5.0,68.0,160.79,116.38
2016,12,21,8,15,446.5,39.0,2.2,5.5,105.5,208.58,162.15
2016,12,21,8,30,531.0,47.0,2.2,6.0,143.0,260.57,208.54
2016,12,21,8,45,587.5,51.5,2.2,6.5,181.0,300.94,244.83
2016,12,21,9,0,644.0,56.0,2.2,7.0,219.0,342.55,281.2
2016,12,21,9,15,679.5,59.5,2.2,7.5,254.5,373.01,307.63
2016,12,21,9,30,715.0,63.0,2.2,8.0,290.0,404.66,334.18
2016,12,21,9,45,749.0,63.5,2.25,8.5,323.0,431.34,356.11
2016,12,21,10,0,783.0,64.0,2.3,9.0,356.0,456.61,376.34
2016,12,21,10,15,799.5,66.0,2.25,9.5,382.0,473.15,388.84
2016,12,21,10,30,816.0,68.0,2.2,10.0,408.0,487.41,399.15
2016,12,21,10,45,827.5,69.0,2.2,10.5,427.5,495.62,404.55
2016,12,21,11,0,839.0,70.0,2.2,11.0,447.0,501.22,407.67
2016,12,21,11,15,846.0,70.5,2.25,11.0,460.0,501.33,407.19
2016,12,21,11,30,853.0,71.0,2.3,11.0,473.0,498.7,404.37
2016,12,21,11,45,857.5,71.0,2.4,11.5,478.5,491.15,396.91
2016,12,21,12,0,862.0,71.0,2.5,12.0,484.0,481.55,387.58
2016,12,21,12,15,862.0,71.0,2.55,12.0,482.5,467.16,374.79
2016,12,21,12,30,862.0,71.0,2.6,12.0,481.0,450.22,359.64
2016,12,21,12,45,857.0,71.0,2.65,12.0,472.0,428.72,340.5
2016,12,21,13,0,852.0,71.0,2.7,12.0,463.0,403.96,318.33
2016,12,21,13,15,844.5,70.0,2.7,12.0,446.5,376.07,293.09
2016,12,21,13,30,837.0,69.0,2.7,12.0,430.0,346.45,265.92
2016,12,21,13,45,825.5,67.5,2.7,12.0,407.5,313.56,235.7
2016,12,21,14,0,814.0,66.0,2.7,12.0,385.0,279.55,204.17
2016,12,21,14,15,795.5,63.5,2.55,12.0,356.0,242.04,169.79
2016,12,21,14,30,777.0,61.0,2.4,12.0,327.0,204.36,135.65
2016,12,21,14,45,749.0,58.0,2.3,12.0,292.5,164.8,101.56
2016,12,21,15,0,721.0,55.0,2.2,12.0,258.0,126.34,70.83
2016,12,21,15,15,678.5,51.0,1.9,11.0,220.0,87.33,44.7
2016,12,21,15,30,636.0,47.0,1.6,10.0,182.0,51.27,27.72
2016,12,21,15,45,568.5,41.5,1.3,9.5,142.5,32.08,23.24
2016,12,21,16,0,501.0,36.0,1.0,9.0,103.0,26.55,17.93
2016,12,21,16,15,384.5,27.5,1.05,8.5,67.5,20.89,11.85
2016,12,21,16,30,268.0,19.0,1.1,8.0,32.0,14.96,0.0
2016,12,21,16,45,134.0,9.5,1.15,7.5,16.0,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.5,15.0,1.55,3.5,36.5,85.39,18.18
2016,12,22,8,0,433.0,30.0,1.6,4.0,73.0,181.23,130.79
2016,12,22,8,15,518.5,37.0,1.5,4.5,112.5,230.36,178.68
2016,12,22,8,30,604.0,44.0,1.4,5.0,152.0,281.06,224.12
2016,12,22,8,45,658.0,48.5,1.35,6.0,192.5,322.91,261.1
2016,12,22,9,0,712.0,53.0,1.3,7.0,233.0,365.54,297.38
2016,12,22,9,15,745.0,56.5,1.3,7.5,269.5,398.22,325.25
2016,12,22,9,30,778.0,60.0,1.3,8.0,306.0,429.98,351.44
2016,12,22,9,45,799.5,62.5,1.35,8.5,338.0,453.96,370.92
2016,12,22,10,0,821.0,65.0,1.4,9.0,370.0,476.06,388.34
2016,12,22,10,15,836.5,66.5,1.5,9.5,396.5,492.0,400.72
2016,12,22,10,30,852.0,68.0,1.6,10.0,423.0,505.53,410.88
2016,12,22,10,45,862.0,69.5,1.7,10.5,442.5,513.72,416.58
2016,12,22,11,0,872.0,71.0,1.8,11.0,462.0,519.19,419.93
2016,12,22,11,15,878.5,71.5,1.8,11.5,475.0,518.06,417.58
2016,12,22,11,30,885.0,72.0,1.8,12.0,488.0,515.32,413.78
2016,12,22,11,45,888.0,72.0,1.85,12.5,494.0,507.5,406.07
2016,12,22,12,0,891.0,72.0,1.9,13.0,500.0,496.89,395.97
2016,12,22,12,15,891.0,72.0,1.9,13.0,498.0,482.12,382.94
2016,12,22,12,30,891.0,72.0,1.9,13.0,496.0,464.72,367.51
2016,12,22,12,45,888.0,71.5,1.9,13.0,487.0,442.99,348.35
2016,12,22,13,0,885.0,71.0,1.9,13.0,478.0,418.92,326.88
2016,12,22,13,15,877.0,70.0,1.8,13.0,461.0,390.3,301.15
2016,12,22,13,30,869.0,69.0,1.7,13.0,444.0,358.28,272.24
2016,12,22,13,45,857.0,67.0,1.6,13.0,420.5,323.79,240.97
2016,12,22,14,0,845.0,65.0,1.5,13.0,397.0,288.13,208.36
2016,12,22,14,15,825.0,63.0,1.25,13.0,367.0,249.65,173.41
2016,12,22,14,30,805.0,61.0,1.0,13.0,337.0,211.03,138.76
2016,12,22,14,45,776.0,58.0,0.8,13.0,301.5,170.19,103.92
2016,12,22,15,0,747.0,55.0,0.6,13.0,266.0,130.47,72.45
2016,12,22,15,15,703.5,51.5,0.65,12.5,227.0,90.69,45.96
2016,12,22,15,30,660.0,48.0,0.7,12.0,188.0,53.92,28.67
2016,12,22,15,45,589.0,42.5,0.75,11.5,147.5,32.99,23.87
2016,12,22,16,0,518.0,37.0,0.8,11.0,107.0,27.39,18.53
2016,12,22,16,15,400.0,28.0,0.85,10.5,70.5,21.28,12.15
2016,12,22,16,30,282.0,19.0,0.9,10.0,34.0,14.88,0.0
2016,12,22,16,45,141.0,9.5,1.0,9.5,17.0,9.34,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.2,5.5,11.5,11.09,0.0
2016,12,23,8,0,0.0,23.0,4.3,6.0,23.0,22.21,12.33
2016,12,23,8,15,0.0,36.0,4.35,6.0,36.0,35.22,24.46
2016,12,23,8,30,0.0,49.0,4.4,6.0,49.0,48.4,36.35
2016,12,23,8,45,0.0,62.5,4.45,6.0,62.5,61.98,48.53
2016,12,23,9,0,0.0,76.0,4.5,6.0,76.0,75.47,60.5
2016,12,23,9,15,0.0,88.0,4.65,6.0,88.0,87.28,70.89
2016,12,23,9,30,0.0,100.0,4.8,6.0,100.0,99.06,81.14
2016,12,23,9,45,0.0,111.0,4.95,6.5,111.0,109.77,90.19
2016,12,23,10,0,0.0,122.0,5.1,7.0,122.0,120.45,99.12
2016,12,23,10,15,407.0,95.0,5.1,7.5,264.5,308.34,260.97
2016,12,23,10,30,814.0,68.0,5.1,8.0,407.0,486.68,408.56
2016,12,23,10,45,524.5,131.0,5.2,8.5,353.0,406.74,340.37
2016,12,23,11,0,235.0,194.0,5.3,9.0,299.0,320.15,266.49
2016,12,23,11,15,117.5,102.0,5.05,9.0,154.5,161.65,133.64
2016,12,23,11,30,0.0,10.0,4.8,9.0,10.0,9.65,2.7
2016,12,23,11,45,0.0,9.0,4.55,9.5,9.0,8.69,1.86
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,7.72,1.01
2016,12,23,12,15,1.0,83.5,4.3,10.0,84.0,81.22,64.08
2016,12,23,12,30,2.0,159.0,4.3,10.0,160.0,154.3,125.78
2016,12,23,12,45,1.5,155.5,4.3,10.0,156.0,150.33,122.41
2016,12,23,13,0,1.0,152.0,4.3,10.0,152.0,146.4,119.19
2016,12,23,13,15,0.5,109.0,4.45,10.0,109.0,105.19,84.51
2016,12,23,13,30,0.0,66.0,4.6,10.0,66.0,63.8,49.34
2016,12,23,13,45,0.0,40.0,4.8,10.0,40.0,38.63,27.77
2016,12,23,14,0,0.0,14.0,5.0,10.0,14.0,13.51,6.07
2016,12,23,14,15,0.0,13.0,5.0,9.5,13.0,12.54,5.26
2016,12,23,14,30,0.0,12.0,5.0,9.0,12.0,11.57,4.45
2016,12,23,14,45,0.0,11.0,5.0,9.0,11.0,10.61,3.61
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,9.64,2.77
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,8.19,1.5
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,6.75,0.22
2016,12,23,15,45,0.0,5.5,4.15,8.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.0,2.25,2.5,35.5,85.23,10.87
2016,12,24,8,0,446.0,28.0,2.5,3.0,71.0,178.9,128.41
2016,12,24,8,15,531.5,34.5,2.45,3.0,110.5,228.58,178.23
2016,12,24,8,30,617.0,41.0,2.4,3.0,150.0,282.07,227.26
2016,12,24,8,45,673.0,45.0,2.4,3.5,190.5,324.45,266.04
2016,12,24,9,0,729.0,49.0,2.4,4.0,231.0,367.76,304.49
2016,12,24,9,15,762.0,52.0,2.45,4.5,268.5,400.34,333.24
2016,12,24,9,30,795.0,55.0,2.5,5.0,306.0,432.0,360.32
2016,12,24,9,45,821.5,56.0,2.65,5.5,339.0,457.09,381.54
2016,12,24,10,0,848.0,57.0,2.8,6.0,372.0,478.48,399.22
2016,12,24,10,15,863.0,58.5,2.9,6.5,398.5,494.8,412.17
2016,12,24,10,30,878.0,60.0,3.0,7.0,425.0,508.69,422.78
2016,12,24,10,45,890.0,60.5,3.1,7.5,445.5,517.37,428.91
2016,12,24,11,0,902.0,61.0,3.2,8.0,466.0,523.29,432.57
2016,12,24,11,15,908.0,62.0,3.2,8.0,479.0,523.87,432.26
2016,12,24,11,30,914.0,63.0,3.2,8.0,492.0,521.52,429.4
2016,12,24,11,45,917.5,62.5,3.25,8.5,498.0,513.43,421.15
2016,12,24,12,0,921.0,62.0,3.3,9.0,504.0,502.46,410.35
2016,12,24,12,15,920.5,62.0,3.3,9.0,502.5,487.29,396.55
2016,12,24,12,30,920.0,62.0,3.3,9.0,501.0,469.41,380.22
2016,12,24,12,45,909.0,64.0,3.35,9.0,491.0,446.47,359.56
2016,12,24,13,0,898.0,66.0,3.4,9.0,481.0,421.42,336.75
2016,12,24,13,15,890.5,65.0,3.35,9.0,464.5,392.82,310.41
2016,12,24,13,30,883.0,64.0,3.3,9.0,448.0,362.34,282.0
2016,12,24,13,45,872.0,62.5,3.25,9.0,424.5,328.59,250.46
2016,12,24,14,0,861.0,61.0,3.2,9.0,401.0,293.51,217.42
2016,12,24,14,15,843.0,59.0,3.0,8.5,371.5,255.2,181.99
2016,12,24,14,30,825.0,57.0,2.8,8.0,342.0,214.03,144.41
2016,12,24,14,45,799.0,54.5,2.6,8.0,307.0,173.34,108.37
2016,12,24,15,0,773.0,52.0,2.4,8.0,272.0,133.44,75.47
2016,12,24,15,15,733.0,48.5,2.05,7.0,233.5,92.69,47.04
2016,12,24,15,30,693.0,45.0,1.7,6.0,195.0,54.53,27.86
2016,12,24,15,45,629.5,40.0,1.4,5.5,154.0,30.4,22.15
2016,12,24,16,0,566.0,35.0,1.1,5.0,113.0,27.74,19.4
2016,12,24,16,15,451.5,27.0,1.1,4.5,75.5,21.99,13.31
2016,12,24,16,30,337.0,19.0,1.1,4.0,38.0,16.01,0.58
2016,12,24,16,45,168.5,9.5,1.15,4.0,19.0,9.34,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,139.5,16.0,1.55,0.5,29.5,64.84,4.53
2016,12,25,8,0,279.0,32.0,1.8,1.0,59.0,135.5,97.99
2016,12,25,8,15,332.5,44.5,1.8,1.0,92.0,174.83,137.92
2016,12,25,8,30,386.0,57.0,1.8,1.0,125.0,216.27,176.37
2016,12,25,8,45,431.0,65.0,1.85,1.5,158.5,253.11,210.01
2016,12,25,9,0,476.0,73.0,1.9,2.0,192.0,290.25,243.13
2016,12,25,9,15,498.0,82.0,1.95,2.5,223.0,318.93,268.45
2016,12,25,9,30,520.0,91.0,2.0,3.0,254.0,346.89,292.45
2016,12,25,9,45,539.0,96.5,2.05,4.0,281.5,368.85,310.35
2016,12,25,10,0,558.0,102.0,2.1,5.0,309.0,389.56,326.68
2016,12,25,10,15,706.0,85.0,2.1,5.5,365.5,448.86,374.68
2016,12,25,10,30,854.0,68.0,2.1,6.0,422.0,507.4,420.75
2016,12,25,10,45,865.0,69.0,2.15,7.0,442.5,515.85,425.49
2016,12,25,11,0,876.0,70.0,2.2,8.0,463.0,520.36,427.19
2016,12,25,11,15,882.0,70.5,2.25,8.0,476.0,520.47,426.73
2016,12,25,11,30,888.0,71.0,2.3,8.0,489.0,517.76,423.84
2016,12,25,11,45,890.0,71.5,2.35,8.5,495.0,510.23,416.17
2016,12,25,12,0,892.0,72.0,2.4,9.0,501.0,499.9,406.07
2016,12,25,12,15,891.0,72.0,2.45,9.0,499.0,484.92,392.77
2016,12,25,12,30,890.0,72.0,2.5,9.0,497.0,467.33,377.03
2016,12,25,12,45,885.0,71.5,2.55,9.0,487.5,445.01,357.15
2016,12,25,13,0,880.0,71.0,2.6,9.0,478.0,420.44,334.97
2016,12,25,13,15,871.0,70.0,2.6,9.0,461.5,390.47,307.9
2016,12,25,13,30,862.0,69.0,2.6,9.0,445.0,359.78,279.68
2016,12,25,13,45,848.0,68.0,2.6,9.0,421.0,325.98,248.49
2016,12,25,14,0,834.0,67.0,2.6,9.0,397.0,291.15,216.03
2016,12,25,14,15,814.5,65.0,2.45,8.5,367.5,253.23,181.24
2016,12,25,14,30,795.0,63.0,2.3,8.0,338.0,215.13,146.5
2016,12,25,14,45,767.5,59.5,2.15,8.0,303.5,174.43,110.64
2016,12,25,15,0,740.0,56.0,2.0,8.0,269.0,134.72,77.89
2016,12,25,15,15,698.0,52.5,1.9,7.0,230.0,95.19,50.21
2016,12,25,15,30,656.0,49.0,1.8,6.0,191.0,58.53,31.38
2016,12,25,15,45,593.5,43.0,1.7,5.5,151.5,33.16,24.67
2016,12,25,16,0,531.0,37.0,1.6,5.0,112.0,29.63,21.11
2016,12,25,16,15,419.0,28.5,1.65,4.5,75.0,21.47,12.93
2016,12,25,16,30,307.0,20.0,1.7,4.0,38.0,15.57,1.37
2016,12,25,16,45,153.5,10.0,1.8,3.5,19.0,9.83,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,13.5,2.0,-0.5,35.5,84.48,3.99
2016,12,26,8,0,457.0,27.0,2.2,0.0,71.0,180.9,130.22
2016,12,26,8,15,543.0,33.5,2.35,0.5,111.0,231.0,181.31
2016,12,26,8,30,629.0,40.0,2.5,1.0,151.0,285.01,231.06
2016,12,26,8,45,677.5,45.0,2.7,1.5,191.0,325.92,269.31
2016,12,26,9,0,726.0,50.0,2.9,2.0,231.0,367.44,307.03
2016,12,26,9,15,760.0,53.5,2.85,2.5,268.5,401.11,336.9
2016,12,26,9,30,794.0,57.0,2.8,3.0,306.0,433.91,365.03
2016,12,26,9,45,813.0,60.0,2.8,4.0,338.5,457.84,384.49
2016,12,26,10,0,832.0,63.0,2.8,5.0,371.0,479.81,401.63
2016,12,26,10,15,847.5,65.0,2.75,5.5,398.0,496.78,414.76
2016,12,26,10,30,863.0,67.0,2.7,6.0,425.0,511.32,425.5
2016,12,26,10,45,873.5,68.0,2.65,6.5,445.5,519.65,430.95
2016,12,26,11,0,884.0,69.0,2.6,7.0,466.0,524.01,433.0
2016,12,26,11,15,890.0,70.0,2.5,7.0,479.5,524.74,432.52
2016,12,26,11,30,896.0,71.0,2.4,7.0,493.0,522.6,429.55
2016,12,26,11,45,899.5,71.0,2.35,7.5,499.0,515.3,421.71
2016,12,26,12,0,903.0,71.0,2.3,8.0,505.0,505.16,411.42
2016,12,26,12,15,902.0,70.5,2.25,8.0,503.0,489.61,397.35
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,471.41,380.88
2016,12,26,12,45,897.5,69.5,2.2,8.5,492.0,449.59,360.63
2016,12,26,13,0,894.0,69.0,2.2,9.0,483.0,425.41,338.09
2016,12,26,13,15,885.5,68.0,2.15,9.0,466.0,396.63,311.97
2016,12,26,13,30,877.0,67.0,2.1,9.0,449.0,366.03,283.85
2016,12,26,13,45,864.0,65.5,2.1,9.0,425.5,331.9,252.5
2016,12,26,14,0,851.0,64.0,2.1,9.0,402.0,294.53,218.05
2016,12,26,14,15,832.0,62.0,2.0,8.5,372.5,256.15,182.95
2016,12,26,14,30,813.0,60.0,1.9,8.0,343.0,217.51,147.74
2016,12,26,14,45,785.0,57.5,1.85,8.0,308.0,176.93,111.98
2016,12,26,15,0,757.0,55.0,1.8,8.0,273.0,137.34,79.27
2016,12,26,15,15,716.5,51.0,1.65,7.0,234.5,96.66,50.41
2016,12,26,15,30,676.0,47.0,1.5,6.0,196.0,58.65,30.32
2016,12,26,15,45,612.0,42.0,1.35,5.5,155.5,32.09,23.72
2016,12,26,16,0,548.0,37.0,1.2,5.0,115.0,29.52,21.05
2016,12,26,16,15,438.0,28.5,1.2,4.0,77.5,23.31,14.66
2016,12,26,16,30,328.0,20.0,1.2,3.0,40.0,16.86,2.95
2016,12,26,16,45,164.0,10.0,1.25,2.5,20.0,9.83,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,1.5,32.5,75.89,0.0
2016,12,27,8,0,377.0,29.0,1.3,2.0,65.0,162.07,115.67
2016,12,27,8,15,465.0,37.0,1.35,2.5,103.5,211.31,164.54
2016,12,27,8,30,553.0,45.0,1.4,3.0,142.0,265.1,212.89
2016,12,27,8,45,612.5,49.5,1.5,3.5,181.5,307.4,251.2
2016,12,27,9,0,672.0,54.0,1.6,4.0,221.0,349.31,288.27
2016,12,27,9,15,708.0,57.5,1.45,4.5,257.5,382.81,316.96
2016,12,27,9,30,744.0,61.0,1.3,5.0,294.0,415.64,343.96
2016,12,27,9,45,772.0,63.0,1.2,6.0,327.0,442.03,364.37
2016,12,27,10,0,800.0,65.0,1.1,7.0,360.0,466.83,382.67
2016,12,27,10,15,816.5,66.5,1.15,7.5,387.0,483.52,395.49
2016,12,27,10,30,833.0,68.0,1.2,8.0,414.0,497.9,406.18
2016,12,27,10,45,842.5,70.0,1.25,8.5,434.0,506.79,412.28
2016,12,27,11,0,852.0,72.0,1.3,9.0,454.0,513.01,416.08
2016,12,27,11,15,858.5,73.0,1.35,9.0,467.5,513.9,416.33
2016,12,27,11,30,865.0,74.0,1.4,9.0,481.0,512.0,414.23
2016,12,27,11,45,867.5,74.5,1.5,9.5,487.5,504.79,407.33
2016,12,27,12,0,870.0,75.0,1.6,10.0,494.0,494.84,398.05
2016,12,27,12,15,869.5,75.0,1.55,10.0,492.5,480.26,384.98
2016,12,27,12,30,869.0,75.0,1.5,10.0,491.0,463.1,369.6
2016,12,27,12,45,855.0,77.5,1.5,10.5,480.5,440.22,349.0
2016,12,27,13,0,841.0,80.0,1.5,11.0,470.0,415.5,326.66
2016,12,27,13,15,832.5,78.5,1.45,11.0,454.0,387.31,301.58
2016,12,27,13,30,824.0,77.0,1.4,11.0,438.0,357.45,274.68
2016,12,27,13,45,811.5,75.0,1.4,11.0,415.0,324.36,244.88
2016,12,27,14,0,799.0,73.0,1.4,11.0,392.0,290.23,213.78
2016,12,27,14,15,779.0,71.0,1.3,10.5,363.0,253.43,180.7
2016,12,27,14,30,759.0,69.0,1.2,10.0,334.0,216.57,147.67
2016,12,27,14,45,729.5,66.0,1.15,10.0,300.0,177.38,113.7
2016,12,27,15,0,700.0,63.0,1.1,10.0,266.0,139.43,82.72
2016,12,27,15,15,657.0,58.5,1.05,9.5,228.0,97.65,52.71
2016,12,27,15,30,614.0,54.0,1.0,9.0,190.0,61.41,33.03
2016,12,27,15,45,547.0,47.5,0.95,8.5,150.5,34.0,25.16
2016,12,27,16,0,480.0,41.0,0.9,8.0,111.0,30.51,21.7
2016,12,27,16,15,368.5,32.0,0.9,7.5,74.5,24.54,15.57
2016,12,27,16,30,257.0,23.0,0.9,7.0,38.0,18.3,4.46
2016,12,27,16,45,128.5,11.5,0.95,6.5,19.0,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.5,2.7,1.5,34.5,82.64,0.0
2016,12,28,8,0,446.0,27.0,2.7,2.0,69.0,177.25,126.05
2016,12,28,8,15,532.0,33.5,2.55,2.5,108.5,227.08,176.91
2016,12,28,8,30,618.0,40.0,2.4,3.0,148.0,280.86,225.97
2016,12,28,8,45,674.0,43.5,2.25,3.5,188.5,322.9,264.42
2016,12,28,9,0,730.0,47.0,2.1,4.0,229.0,365.92,302.43
2016,12,28,9,15,763.5,50.0,2.1,4.5,266.0,399.03,331.52
2016,12,28,9,30,797.0,53.0,2.1,5.0,303.0,431.29,358.92
2016,12,28,9,45,824.0,54.0,2.15,6.0,336.5,454.92,378.05
2016,12,28,10,0,851.0,55.0,2.2,7.0,370.0,479.03,396.85
2016,12,28,10,15,866.0,56.5,2.3,7.5,397.0,495.8,410.09
2016,12,28,10,30,881.0,58.0,2.4,8.0,424.0,510.13,421.01
2016,12,28,10,45,891.5,58.5,2.55,9.0,444.5,518.49,426.28
2016,12,28,11,0,902.0,59.0,2.7,10.0,465.0,524.08,429.08
2016,12,28,11,15,907.5,60.0,2.7,10.0,478.5,524.82,428.94
2016,12,28,11,30,913.0,61.0,2.7,10.0,492.0,522.64,426.29
2016,12,28,11,45,915.5,61.0,2.75,10.5,498.0,515.0,418.52
2016,12,28,12,0,918.0,61.0,2.8,11.0,504.0,504.48,408.27
2016,12,28,12,15,917.5,61.0,2.75,11.0,502.5,489.71,394.9
2016,12,28,12,30,917.0,61.0,2.7,11.0,501.0,472.22,379.05
2016,12,28,12,45,910.5,61.5,2.7,11.5,492.0,450.03,358.59
2016,12,28,13,0,904.0,62.0,2.7,12.0,483.0,425.55,335.92
2016,12,28,13,15,896.5,61.0,2.65,12.0,467.0,397.08,310.18
2016,12,28,13,30,889.0,60.0,2.6,12.0,451.0,366.69,282.35
2016,12,28,13,45,877.5,59.0,2.6,12.0,428.0,333.28,251.69
2016,12,28,14,0,866.0,58.0,2.6,12.0,405.0,298.54,219.48
2016,12,28,14,15,849.0,56.0,2.4,11.5,376.0,260.4,184.6
2016,12,28,14,30,832.0,54.0,2.2,11.0,347.0,221.75,149.42
2016,12,28,14,45,806.5,52.0,2.0,11.0,312.5,178.76,111.58
2016,12,28,15,0,781.0,50.0,1.8,11.0,278.0,139.0,78.59
2016,12,28,15,15,743.0,46.5,1.6,10.0,239.5,97.83,49.12
2016,12,28,15,30,705.0,43.0,1.4,9.0,201.0,59.02,28.06
2016,12,28,15,45,645.5,38.5,1.2,8.5,160.5,28.61,20.3
2016,12,28,16,0,586.0,34.0,1.0,8.0,120.0,26.32,17.97
2016,12,28,16,15,482.5,27.0,1.05,7.5,82.0,21.55,13.05
2016,12,28,16,30,379.0,20.0,1.1,7.0,44.0,16.63,4.28
2016,12,28,16,45,189.5,10.0,1.15,6.5,22.0,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,194.5,15.0,3.25,3.5,33.0,77.87,0.0
2016,12,29,8,0,389.0,30.0,3.3,4.0,66.0,166.63,117.92
2016,12,29,8,15,480.5,37.5,3.3,4.0,105.0,217.01,168.81
2016,12,29,8,30,572.0,45.0,3.3,4.0,144.0,272.08,219.07
2016,12,29,8,45,628.5,50.0,3.3,4.5,184.5,314.41,257.9
2016,12,29,9,0,685.0,55.0,3.3,5.0,225.0,356.09,295.16
2016,12,29,9,15,721.5,59.0,3.35,5.5,262.5,390.82,325.81
2016,12,29,9,30,758.0,63.0,3.4,6.0,300.0,424.86,354.96
2016,12,29,9,45,766.5,69.0,3.5,6.5,331.0,446.75,373.48
2016,12,29,10,0,775.0,75.0,3.6,7.0,362.0,466.46,389.64
2016,12,29,10,15,793.0,77.5,3.55,7.5,389.5,484.89,404.04
2016,12,29,10,30,811.0,80.0,3.5,8.0,417.0,501.08,416.18
2016,12,29,10,45,824.5,81.0,3.45,8.5,438.0,510.97,422.97
2016,12,29,11,0,838.0,82.0,3.4,9.0,459.0,518.27,427.42
2016,12,29,11,15,845.5,83.0,3.35,9.5,473.0,519.8,427.06
2016,12,29,11,30,853.0,84.0,3.3,10.0,487.0,518.58,424.31
2016,12,29,11,45,858.0,84.0,3.25,10.5,494.0,512.28,417.38
2016,12,29,12,0,863.0,84.0,3.2,11.0,501.0,503.21,408.06
2016,12,29,12,15,862.5,84.0,3.15,11.0,499.5,488.81,395.06
2016,12,29,12,30,862.0,84.0,3.1,11.0,498.0,471.84,379.72
2016,12,29,12,45,873.5,78.5,3.1,11.5,492.0,452.04,361.18
2016,12,29,13,0,885.0,73.0,3.1,12.0,486.0,430.33,340.64
2016,12,29,13,15,877.0,72.0,3.0,12.0,470.0,400.84,314.06
2016,12,29,13,30,869.0,71.0,2.9,12.0,454.0,370.49,286.28
2016,12,29,13,45,857.0,69.5,2.8,12.0,431.0,336.73,255.33
2016,12,29,14,0,845.0,68.0,2.7,12.0,408.0,301.76,222.97
2016,12,29,14,15,826.0,66.0,2.5,12.0,378.5,263.58,187.91
2016,12,29,14,30,807.0,64.0,2.3,12.0,349.0,225.14,152.86
2016,12,29,14,45,779.5,61.0,2.15,12.0,314.0,184.32,117.09
2016,12,29,15,0,752.0,58.0,2.0,12.0,279.0,144.45,84.12
2016,12,29,15,15,711.5,54.0,1.75,11.0,240.0,103.78,54.92
2016,12,29,15,30,671.0,50.0,1.5,10.0,201.0,65.79,33.85
2016,12,29,15,45,606.0,44.5,1.25,9.0,160.5,34.13,25.24
2016,12,29,16,0,541.0,39.0,1.0,8.0,120.0,28.45,19.9
2016,12,29,16,15,432.0,31.0,1.05,7.5,82.0,23.35,14.69
2016,12,29,16,30,323.0,23.0,1.1,7.0,44.0,18.05,5.85
2016,12,29,16,45,161.5,11.5,1.15,6.5,22.0,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,123.5,16.0,0.6,4.5,27.5,58.33,0.0
2016,12,30,8,0,247.0,32.0,0.7,5.0,55.0,125.34,87.96
2016,12,30,8,15,313.5,44.0,0.85,5.0,88.5,167.32,129.4
2016,12,30,8,30,380.0,56.0,1.0,5.0,122.0,212.99,170.46
2016,12,30,8,45,421.0,66.5,1.15,5.5,156.5,249.79,203.55
2016,12,30,9,0,462.0,77.0,1.3,6.0,191.0,287.63,236.76
2016,12,30,9,15,488.5,86.0,1.35,6.5,223.5,317.99,262.94
2016,12,30,9,30,515.0,95.0,1.4,7.0,256.0,347.99,288.09
2016,12,30,9,45,548.5,99.0,1.45,8.0,287.0,377.36,311.55
2016,12,30,10,0,582.0,103.0,1.5,9.0,318.0,404.08,332.25
2016,12,30,10,15,608.5,102.5,1.55,9.5,342.0,421.44,345.75
2016,12,30,10,30,635.0,102.0,1.6,10.0,366.0,437.23,357.73
2016,12,30,10,45,629.5,111.5,1.7,10.5,384.0,445.37,363.36
2016,12,30,11,0,624.0,121.0,1.8,11.0,402.0,451.25,367.05
2016,12,30,11,15,629.5,123.5,1.85,11.5,414.0,453.43,367.66
2016,12,30,11,30,635.0,126.0,1.9,12.0,426.0,453.49,366.47
2016,12,30,11,45,744.0,103.5,1.95,12.5,460.0,477.2,383.85
2016,12,30,12,0,853.0,81.0,2.0,13.0,494.0,496.73,397.2
2016,12,30,12,15,852.5,81.0,2.05,13.0,492.5,482.58,384.76
2016,12,30,12,30,852.0,81.0,2.1,13.0,491.0,465.89,370.22
2016,12,30,12,45,847.0,80.5,2.15,13.5,482.5,444.31,350.85
2016,12,30,13,0,842.0,80.0,2.2,14.0,474.0,420.56,329.41
2016,12,30,13,15,834.0,79.0,2.3,14.0,458.5,393.16,305.36
2016,12,30,13,30,826.0,78.0,2.4,14.0,443.0,364.03,279.35
2016,12,30,13,45,811.5,76.5,2.5,14.0,420.0,330.8,249.63
2016,12,30,14,0,797.0,75.0,2.6,14.0,397.0,296.62,218.66
2016,12,30,14,15,777.5,72.5,2.6,13.5,368.0,259.52,185.47
2016,12,30,14,30,758.0,70.0,2.6,13.0,339.0,222.31,152.18
2016,12,30,14,45,727.5,67.5,2.6,13.0,305.0,183.35,118.3
2016,12,30,15,0,697.0,65.0,2.6,13.0,271.0,143.04,85.08
2016,12,30,15,15,656.0,60.5,2.4,12.0,233.0,103.92,56.79
2016,12,30,15,30,615.0,56.0,2.2,11.0,195.0,67.54,35.99
2016,12,30,15,45,550.5,49.5,2.0,10.0,155.5,35.38,26.26
2016,12,30,16,0,486.0,43.0,1.8,9.0,116.0,31.95,22.93
2016,12,30,16,15,381.5,33.5,1.9,8.5,79.5,25.57,16.58
2016,12,30,16,30,277.0,24.0,2.0,8.0,43.0,18.89,6.99
2016,12,30,16,45,138.5,12.0,2.1,7.5,21.5,11.8,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
